Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,7.4,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,14.84,6.23
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,26.87,17.68
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,40.11,29.79
2016,1,1,8,45,0.0,62.5,4.4,3.5,62.5,54.36,42.64
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,68.58,55.27
2016,1,1,9,15,0.0,93.0,4.5,4.0,93.0,82.29,67.39
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,96.07,79.41
2016,1,1,9,45,21.5,139.5,4.55,4.0,149.0,144.13,121.96
2016,1,1,10,0,43.0,171.0,4.6,4.0,190.0,209.66,178.96
2016,1,1,10,15,62.0,191.0,4.5,4.0,220.0,248.78,212.53
2016,1,1,10,30,81.0,211.0,4.4,4.0,250.0,289.33,246.96
2016,1,1,10,45,215.0,215.5,4.35,4.5,327.5,434.1,370.86
2016,1,1,11,0,349.0,220.0,4.3,5.0,405.0,588.28,497.21
2016,1,1,11,15,291.0,240.0,4.25,5.0,398.0,564.96,475.15
2016,1,1,11,30,233.0,260.0,4.2,5.0,391.0,517.38,434.85
2016,1,1,11,45,193.5,269.0,4.2,5.0,380.0,492.34,413.2
2016,1,1,12,0,154.0,278.0,4.2,5.0,369.0,465.75,390.13
2016,1,1,12,15,93.0,260.5,4.15,5.0,316.0,362.08,303.82
2016,1,1,12,30,32.0,243.0,4.1,5.0,263.0,279.61,233.45
2016,1,1,12,45,16.0,204.0,4.05,5.5,214.0,200.41,166.54
2016,1,1,13,0,0.0,165.0,4.0,6.0,165.0,145.05,118.97
2016,1,1,13,15,0.0,148.0,3.95,6.0,148.0,128.61,105.15
2016,1,1,13,30,0.0,131.0,3.9,6.0,131.0,112.5,91.52
2016,1,1,13,45,14.5,174.0,3.85,6.0,182.0,168.96,140.35
2016,1,1,14,0,29.0,217.0,3.8,6.0,233.0,247.55,207.03
2016,1,1,14,15,14.5,168.0,3.7,6.0,176.0,163.62,135.95
2016,1,1,14,30,0.0,119.0,3.6,6.0,119.0,102.22,83.17
2016,1,1,14,45,0.0,117.5,3.5,6.0,117.5,101.29,82.61
2016,1,1,15,0,0.0,116.0,3.4,6.0,116.0,100.54,82.15
2016,1,1,15,15,0.0,105.5,3.2,5.5,105.5,91.05,74.25
2016,1,1,15,30,0.0,95.0,3.0,5.0,95.0,81.65,66.36
2016,1,1,15,45,0.0,83.5,2.8,5.0,83.5,71.34,57.45
2016,1,1,16,0,0.0,72.0,2.6,5.0,72.0,61.09,48.5
2016,1,1,16,15,0.0,59.5,2.35,4.5,59.5,49.91,38.68
2016,1,1,16,30,0.0,47.0,2.1,4.0,47.0,38.89,28.86
2016,1,1,16,45,0.0,35.0,1.85,4.0,35.0,28.92,19.79
2016,1,1,17,0,0.0,23.0,1.6,4.0,23.0,18.97,10.69
2016,1,1,17,15,0.0,13.5,1.55,4.0,13.5,11.11,2.63
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.41,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.0,4.0,3.41,0.0
2016,1,2,8,0,0.0,8.0,0.8,4.0,8.0,6.57,0.0
2016,1,2,8,15,0.0,14.5,0.8,4.0,14.5,11.92,4.71
2016,1,2,8,30,0.0,21.0,0.8,4.0,21.0,17.29,9.66
2016,1,2,8,45,0.0,28.5,0.85,4.5,28.5,23.5,15.28
2016,1,2,9,0,0.0,36.0,0.9,5.0,36.0,29.71,20.83
2016,1,2,9,15,0.0,42.5,0.85,5.0,42.5,35.11,25.64
2016,1,2,9,30,0.0,49.0,0.8,5.0,49.0,40.52,30.39
2016,1,2,9,45,20.0,109.5,0.8,5.0,118.0,119.97,100.33
2016,1,2,10,0,40.0,170.0,0.8,5.0,187.0,205.88,173.35
2016,1,2,10,15,21.0,164.5,0.8,5.0,173.5,167.92,140.04
2016,1,2,10,30,2.0,159.0,0.8,5.0,160.0,144.6,119.44
2016,1,2,10,45,26.5,192.5,0.8,5.5,206.5,200.82,167.22
2016,1,2,11,0,51.0,226.0,0.8,6.0,253.0,279.52,231.69
2016,1,2,11,15,37.0,222.0,0.8,6.0,242.0,260.86,215.17
2016,1,2,11,30,23.0,218.0,0.8,6.0,231.0,222.9,183.55
2016,1,2,11,45,18.5,215.0,0.8,6.0,226.0,214.86,176.8
2016,1,2,12,0,14.0,212.0,0.8,6.0,221.0,206.92,169.99
2016,1,2,12,15,7.0,116.5,0.85,6.0,121.0,105.77,85.51
2016,1,2,12,30,0.0,21.0,0.9,6.0,21.0,17.38,9.5
2016,1,2,12,45,0.0,70.0,0.95,6.5,70.0,58.14,44.8
2016,1,2,13,0,0.0,119.0,1.0,7.0,119.0,101.07,81.27
2016,1,2,13,15,0.0,133.5,0.95,7.0,133.5,114.71,92.73
2016,1,2,13,30,0.0,148.0,0.9,7.0,148.0,128.76,104.58
2016,1,2,13,45,0.5,159.0,0.9,7.5,159.5,140.34,114.16
2016,1,2,14,0,1.0,170.0,0.9,8.0,171.0,152.36,124.11
2016,1,2,14,15,0.5,136.5,0.8,8.0,137.0,119.1,96.35
2016,1,2,14,30,0.0,103.0,0.7,8.0,103.0,87.05,69.45
2016,1,2,14,45,0.0,119.0,0.6,8.0,119.0,102.7,82.97
2016,1,2,15,0,0.0,135.0,0.5,8.0,135.0,119.53,97.35
2016,1,2,15,15,0.0,123.0,0.4,7.5,123.0,108.55,88.32
2016,1,2,15,30,0.0,111.0,0.3,7.0,111.0,97.68,79.4
2016,1,2,15,45,0.0,97.5,0.25,7.0,97.5,85.37,69.0
2016,1,2,16,0,0.0,84.0,0.2,7.0,84.0,73.15,58.55
2016,1,2,16,15,0.0,70.0,0.2,6.5,70.0,60.47,47.64
2016,1,2,16,30,0.0,56.0,0.2,6.0,56.0,47.81,36.53
2016,1,2,16,45,0.0,42.0,0.2,6.0,42.0,35.14,25.14
2016,1,2,17,0,0.0,28.0,0.2,6.0,28.0,23.12,14.24
2016,1,2,17,15,0.0,16.5,0.25,5.5,16.5,13.6,4.69
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.27,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,164.5,15.0,2.65,4.5,29.0,72.59,0.0
2016,1,3,8,0,329.0,30.0,3.0,5.0,58.0,196.96,145.94
2016,1,3,8,15,432.0,40.0,3.0,5.5,102.5,275.89,226.78
2016,1,3,8,30,535.0,50.0,3.0,6.0,147.0,365.77,308.0
2016,1,3,8,45,600.0,56.0,3.05,6.5,194.5,439.12,373.28
2016,1,3,9,0,665.0,62.0,3.1,7.0,242.0,517.71,440.43
2016,1,3,9,15,412.5,104.5,3.1,7.5,222.5,423.08,360.92
2016,1,3,9,30,160.0,147.0,3.1,8.0,203.0,281.67,239.34
2016,1,3,9,45,119.0,163.5,3.15,9.0,208.0,274.75,231.94
2016,1,3,10,0,78.0,180.0,3.2,10.0,213.0,248.75,208.04
2016,1,3,10,15,151.5,196.5,3.15,10.5,267.0,347.05,290.18
2016,1,3,10,30,225.0,213.0,3.1,11.0,321.0,434.52,361.06
2016,1,3,10,45,189.0,229.0,3.05,11.5,323.5,426.83,352.05
2016,1,3,11,0,153.0,245.0,3.0,12.0,326.0,416.72,341.57
2016,1,3,11,15,160.0,255.5,2.95,12.0,343.5,438.55,358.43
2016,1,3,11,30,167.0,266.0,2.9,12.0,361.0,460.34,375.02
2016,1,3,11,45,243.0,263.5,2.9,12.5,405.0,533.77,433.22
2016,1,3,12,0,319.0,261.0,2.9,13.0,449.0,630.52,506.97
2016,1,3,12,15,277.0,271.0,2.9,13.0,435.5,602.88,483.95
2016,1,3,12,30,235.0,281.0,2.9,13.0,422.0,551.74,444.23
2016,1,3,12,45,577.0,185.0,2.9,13.5,529.5,826.6,656.86
2016,1,3,13,0,919.0,89.0,2.9,14.0,637.0,1044.41,806.63
2016,1,3,13,15,916.0,88.5,2.9,14.0,626.5,1033.54,797.33
2016,1,3,13,30,913.0,88.0,2.9,14.0,616.0,1019.22,788.2
2016,1,3,13,45,909.5,85.5,2.95,14.0,598.0,998.57,775.33
2016,1,3,14,0,906.0,83.0,3.0,14.0,580.0,974.66,760.28
2016,1,3,14,15,896.0,81.5,3.0,14.0,554.0,942.85,739.29
2016,1,3,14,30,886.0,80.0,3.0,14.0,528.0,917.86,723.14
2016,1,3,14,45,873.0,77.5,3.0,14.0,495.0,876.49,695.13
2016,1,3,15,0,860.0,75.0,3.0,14.0,462.0,833.01,665.42
2016,1,3,15,15,838.5,72.0,2.75,13.5,422.5,780.26,628.08
2016,1,3,15,30,817.0,69.0,2.5,13.0,383.0,726.57,589.46
2016,1,3,15,45,791.0,64.5,2.3,13.0,339.0,667.22,545.01
2016,1,3,16,0,765.0,60.0,2.1,13.0,295.0,607.98,499.16
2016,1,3,16,15,718.0,55.0,1.9,12.0,247.5,535.48,441.69
2016,1,3,16,30,671.0,50.0,1.7,11.0,200.0,465.76,383.98
2016,1,3,16,45,599.5,42.5,1.5,10.0,152.0,383.81,313.93
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,308.11,245.96
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,206.48,145.55
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,97.6,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,235.0,12.5,2.65,1.5,33.0,95.64,0.0
2016,1,4,8,0,470.0,25.0,3.0,2.0,66.0,244.99,182.98
2016,1,4,8,15,570.0,32.5,2.95,2.5,113.5,327.64,271.42
2016,1,4,8,30,670.0,40.0,2.9,3.0,161.0,420.32,356.34
2016,1,4,8,45,727.5,44.5,2.9,4.0,211.0,494.35,422.1
2016,1,4,9,0,785.0,49.0,2.9,5.0,261.0,572.55,488.12
2016,1,4,9,15,821.0,52.5,2.9,5.5,308.5,638.76,542.28
2016,1,4,9,30,857.0,56.0,2.9,6.0,356.0,699.78,588.26
2016,1,4,9,45,881.0,58.5,2.95,7.0,399.5,756.98,628.98
2016,1,4,10,0,905.0,61.0,3.0,8.0,443.0,813.71,668.11
2016,1,4,10,15,922.0,63.0,2.95,8.5,480.0,863.05,701.31
2016,1,4,10,30,939.0,65.0,2.9,9.0,517.0,910.69,732.58
2016,1,4,10,45,949.5,66.5,2.9,9.5,547.5,949.82,757.55
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,986.3,780.42
2016,1,4,11,15,967.5,69.5,2.85,10.0,601.0,1017.07,800.06
2016,1,4,11,30,975.0,71.0,2.8,10.0,624.0,1044.64,817.44
2016,1,4,11,45,975.5,73.0,2.75,10.5,638.0,1062.61,826.7
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,1076.9,833.6
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.0,1085.9,838.58
2016,1,4,12,30,979.0,75.0,2.6,11.0,664.0,1091.14,841.23
2016,1,4,12,45,977.0,75.5,2.6,11.5,661.0,1089.71,838.67
2016,1,4,13,0,975.0,76.0,2.6,12.0,658.0,1084.51,833.83
2016,1,4,13,15,971.0,75.5,2.6,12.0,647.0,1072.29,826.02
2016,1,4,13,30,967.0,75.0,2.6,12.0,636.0,1056.44,815.98
2016,1,4,13,45,959.0,74.5,2.6,12.0,616.5,1033.17,801.03
2016,1,4,14,0,951.0,74.0,2.6,12.0,597.0,1006.63,783.97
2016,1,4,14,15,940.5,72.5,2.6,12.0,570.0,973.39,762.26
2016,1,4,14,30,930.0,71.0,2.6,12.0,543.0,937.34,738.55
2016,1,4,14,45,913.0,70.0,2.6,12.0,508.5,893.71,709.26
2016,1,4,15,0,896.0,69.0,2.6,12.0,474.0,848.17,678.29
2016,1,4,15,15,874.5,66.5,2.45,11.5,433.5,795.48,641.68
2016,1,4,15,30,853.0,64.0,2.3,11.0,393.0,748.79,608.93
2016,1,4,15,45,822.0,60.5,2.15,11.0,347.5,685.65,561.89
2016,1,4,16,0,791.0,57.0,2.0,11.0,302.0,622.97,513.95
2016,1,4,16,15,743.5,52.5,1.8,9.5,253.5,549.6,456.48
2016,1,4,16,30,696.0,48.0,1.6,8.0,205.0,479.02,398.5
2016,1,4,16,45,619.0,41.5,1.45,7.0,156.0,393.99,325.6
2016,1,4,17,0,542.0,35.0,1.3,6.0,107.0,315.65,255.08
2016,1,4,17,15,398.0,25.0,1.35,5.5,65.5,214.04,155.23
2016,1,4,17,30,254.0,15.0,1.4,5.0,24.0,104.19,0.0
2016,1,4,17,45,127.0,7.5,1.45,5.0,12.0,6.4,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,15.0,2.95,1.5,28.5,69.63,0.0
2016,1,5,8,0,316.0,30.0,3.1,2.0,57.0,190.05,141.49
2016,1,5,8,15,419.5,40.5,3.1,2.0,101.0,268.72,223.46
2016,1,5,8,30,523.0,51.0,3.1,2.0,145.0,358.49,306.18
2016,1,5,8,45,586.0,58.0,3.1,2.5,192.5,431.23,371.87
2016,1,5,9,0,649.0,65.0,3.1,3.0,240.0,509.09,439.36
2016,1,5,9,15,689.5,70.0,3.0,3.5,285.5,574.05,493.4
2016,1,5,9,30,730.0,75.0,2.9,4.0,331.0,641.02,546.4
2016,1,5,9,45,757.5,79.0,2.85,4.5,372.5,694.06,585.57
2016,1,5,10,0,785.0,83.0,2.8,5.0,414.0,751.6,627.17
2016,1,5,10,15,804.5,86.0,2.75,5.0,450.0,800.91,662.56
2016,1,5,10,30,824.0,89.0,2.7,5.0,486.0,848.91,696.39
2016,1,5,10,45,839.0,90.5,2.65,5.5,516.0,889.5,722.92
2016,1,5,11,0,854.0,92.0,2.6,6.0,546.0,927.94,747.51
2016,1,5,11,15,863.0,93.5,2.6,6.5,568.0,958.31,766.49
2016,1,5,11,30,872.0,95.0,2.6,7.0,590.0,985.83,783.41
2016,1,5,11,45,889.5,91.0,2.6,7.5,607.0,1011.84,799.25
2016,1,5,12,0,907.0,87.0,2.6,8.0,624.0,1023.3,804.94
2016,1,5,12,15,909.0,87.0,2.6,8.5,630.0,1032.39,809.27
2016,1,5,12,30,911.0,87.0,2.6,9.0,636.0,1037.98,811.38
2016,1,5,12,45,717.0,148.5,2.6,10.0,579.5,935.8,737.0
2016,1,5,13,0,523.0,210.0,2.6,11.0,523.0,799.24,636.3
2016,1,5,13,15,484.5,218.5,2.6,11.0,505.0,766.11,612.57
2016,1,5,13,30,446.0,227.0,2.6,11.0,487.0,731.44,586.66
2016,1,5,13,45,340.5,240.0,2.6,11.0,435.0,617.17,499.61
2016,1,5,14,0,235.0,253.0,2.6,11.0,383.0,506.13,412.98
2016,1,5,14,15,169.5,241.5,2.55,11.0,333.5,427.09,350.33
2016,1,5,14,30,104.0,230.0,2.5,11.0,284.0,332.48,273.84
2016,1,5,14,45,145.5,215.5,2.5,11.0,285.0,367.8,304.39
2016,1,5,15,0,187.0,201.0,2.5,11.0,286.0,381.83,317.31
2016,1,5,15,15,175.5,186.5,2.35,10.5,261.0,350.22,292.3
2016,1,5,15,30,164.0,172.0,2.2,10.0,236.0,319.3,267.68
2016,1,5,15,45,150.5,153.0,2.05,10.0,206.5,281.95,236.89
2016,1,5,16,0,137.0,134.0,1.9,10.0,177.0,245.65,206.48
2016,1,5,16,15,123.0,113.5,1.8,9.5,147.5,208.17,174.87
2016,1,5,16,30,109.0,93.0,1.7,9.0,118.0,171.9,143.52
2016,1,5,16,45,83.5,72.0,1.65,9.0,88.5,130.06,106.43
2016,1,5,17,0,58.0,51.0,1.6,9.0,59.0,90.42,70.88
2016,1,5,17,15,29.0,31.5,1.75,8.5,35.5,46.28,30.46
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,10.24,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,5.12,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,17.5,2.35,5.5,25.0,47.13,0.0
2016,1,6,8,0,180.0,35.0,2.5,6.0,50.0,139.29,101.28
2016,1,6,8,15,278.0,49.5,2.55,6.0,91.0,210.35,172.05
2016,1,6,8,30,376.0,64.0,2.6,6.0,132.0,292.76,246.52
2016,1,6,8,45,433.0,76.0,2.65,6.5,176.0,358.75,305.3
2016,1,6,9,0,490.0,88.0,2.7,7.0,220.0,430.01,366.56
2016,1,6,9,15,245.0,57.5,2.65,7.0,123.5,248.91,214.6
2016,1,6,9,30,0.0,27.0,2.6,7.0,27.0,22.27,13.95
2016,1,6,9,45,318.5,72.5,2.6,7.5,207.0,345.09,298.55
2016,1,6,10,0,637.0,118.0,2.6,8.0,387.0,677.69,565.56
2016,1,6,10,15,318.5,90.0,2.6,8.0,224.5,391.84,332.77
2016,1,6,10,30,0.0,62.0,2.6,8.0,62.0,51.39,38.82
2016,1,6,10,45,0.0,81.0,2.65,8.5,81.0,67.27,52.55
2016,1,6,11,0,0.0,100.0,2.7,9.0,100.0,84.01,66.62
2016,1,6,11,15,0.0,91.0,2.7,9.0,91.0,75.75,59.46
2016,1,6,11,30,0.0,82.0,2.7,9.0,82.0,68.14,52.91
2016,1,6,11,45,0.0,114.5,2.7,9.5,114.5,96.97,77.19
2016,1,6,12,0,0.0,147.0,2.7,10.0,147.0,127.45,102.53
2016,1,6,12,15,0.0,149.0,2.65,10.0,149.0,129.26,103.93
2016,1,6,12,30,0.0,151.0,2.6,10.0,151.0,131.12,105.45
2016,1,6,12,45,0.0,95.5,2.55,10.0,95.5,79.65,62.23
2016,1,6,13,0,0.0,40.0,2.5,10.0,40.0,33.15,22.78
2016,1,6,13,15,2.5,112.5,2.45,10.0,114.0,97.55,77.64
2016,1,6,13,30,5.0,185.0,2.4,10.0,188.0,170.1,138.32
2016,1,6,13,45,2.5,136.0,2.35,10.5,137.5,119.7,96.0
2016,1,6,14,0,0.0,87.0,2.3,11.0,87.0,72.32,56.05
2016,1,6,14,15,14.5,145.5,2.3,11.0,153.0,140.65,114.34
2016,1,6,14,30,29.0,204.0,2.3,11.0,219.0,232.75,191.08
2016,1,6,14,45,65.5,203.0,2.3,11.0,233.5,264.75,218.71
2016,1,6,15,0,102.0,202.0,2.3,11.0,248.0,294.97,244.83
2016,1,6,15,15,188.5,180.5,2.1,11.0,257.0,352.95,294.42
2016,1,6,15,30,275.0,159.0,1.9,11.0,266.0,402.78,336.08
2016,1,6,15,45,238.5,148.5,1.75,11.0,233.5,353.62,295.3
2016,1,6,16,0,202.0,138.0,1.6,11.0,201.0,294.61,246.55
2016,1,6,16,15,269.0,115.0,1.35,10.5,185.0,313.56,262.58
2016,1,6,16,30,336.0,92.0,1.1,10.0,169.0,323.2,268.9
2016,1,6,16,45,279.0,74.5,0.85,10.0,128.0,255.73,209.85
2016,1,6,17,0,222.0,57.0,0.6,10.0,87.0,194.14,155.06
2016,1,6,17,15,111.0,37.5,0.55,9.5,52.5,105.58,76.18
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,16.45,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,7.68,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.5,14.0,2.2,7.0,29.5,76.17,0.0
2016,1,7,8,0,361.0,28.0,2.3,7.0,59.0,205.45,149.44
2016,1,7,8,15,466.0,37.0,2.35,7.5,104.0,285.04,231.5
2016,1,7,8,30,571.0,46.0,2.4,8.0,149.0,375.95,312.89
2016,1,7,8,45,633.5,52.0,2.5,8.5,197.0,449.24,377.5
2016,1,7,9,0,696.0,58.0,2.6,9.0,245.0,523.83,440.84
2016,1,7,9,15,378.5,101.0,2.6,9.5,205.0,393.3,332.62
2016,1,7,9,30,61.0,144.0,2.6,10.0,165.0,192.13,160.18
2016,1,7,9,45,449.5,106.5,2.65,11.0,294.0,487.26,410.41
2016,1,7,10,0,838.0,69.0,2.7,12.0,423.0,775.3,630.38
2016,1,7,10,15,856.5,71.0,2.65,12.5,460.0,824.37,661.09
2016,1,7,10,30,875.0,73.0,2.6,13.0,497.0,863.13,685.69
2016,1,7,10,45,892.0,73.0,2.6,14.0,528.0,904.56,710.95
2016,1,7,11,0,909.0,73.0,2.6,15.0,559.0,943.92,734.25
2016,1,7,11,15,918.0,74.5,2.7,16.0,582.0,975.26,752.61
2016,1,7,11,30,927.0,76.0,2.8,17.0,605.0,1003.66,768.89
2016,1,7,11,45,934.5,76.0,2.95,18.0,620.5,1025.54,781.18
2016,1,7,12,0,942.0,76.0,3.1,19.0,636.0,1044.1,791.29
2016,1,7,12,15,944.5,76.0,3.1,19.0,643.0,1054.17,797.48
2016,1,7,12,30,947.0,76.0,3.1,19.0,650.0,1060.64,801.5
2016,1,7,12,45,950.5,74.5,3.15,19.5,649.0,1062.51,801.62
2016,1,7,13,0,954.0,73.0,3.2,20.0,648.0,1060.68,799.48
2016,1,7,13,15,951.0,72.5,3.2,20.0,638.0,1049.93,792.67
2016,1,7,13,30,948.0,72.0,3.2,20.0,628.0,1035.58,783.69
2016,1,7,13,45,944.0,70.5,3.2,20.5,610.0,1015.45,769.51
2016,1,7,14,0,940.0,69.0,3.2,21.0,592.0,991.95,753.22
2016,1,7,14,15,930.5,68.0,3.1,20.5,566.0,960.73,733.84
2016,1,7,14,30,921.0,67.0,3.0,20.0,540.0,926.68,712.48
2016,1,7,14,45,907.0,65.5,2.95,20.0,507.0,885.42,685.0
2016,1,7,15,0,893.0,64.0,2.9,20.0,474.0,842.06,655.85
2016,1,7,15,15,873.0,61.5,2.5,19.5,434.5,790.73,619.54
2016,1,7,15,30,853.0,59.0,2.1,19.0,395.0,738.3,581.89
2016,1,7,15,45,824.0,56.5,1.75,18.5,350.5,685.11,543.27
2016,1,7,16,0,795.0,54.0,1.4,18.0,306.0,625.05,498.6
2016,1,7,16,15,751.0,50.0,1.35,16.5,258.0,554.3,446.34
2016,1,7,16,30,707.0,46.0,1.3,15.0,210.0,486.02,393.09
2016,1,7,16,45,634.0,40.0,1.3,14.0,162.0,402.98,324.82
2016,1,7,17,0,561.0,34.0,1.3,13.0,114.0,326.33,258.37
2016,1,7,17,15,425.5,25.0,1.35,12.5,71.5,227.64,167.06
2016,1,7,17,30,290.0,16.0,1.4,12.0,29.0,134.08,0.0
2016,1,7,17,45,145.0,8.0,1.5,12.0,14.5,51.88,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,70.0,15.5,2.3,7.5,21.5,38.0,0.0
2016,1,8,8,0,140.0,31.0,2.4,8.0,43.0,116.24,83.03
2016,1,8,8,15,188.0,49.0,2.3,8.5,76.5,156.47,126.04
2016,1,8,8,30,236.0,67.0,2.2,9.0,110.0,211.39,175.75
2016,1,8,8,45,262.5,85.0,2.15,9.5,145.5,258.78,217.86
2016,1,8,9,0,289.0,103.0,2.1,10.0,181.0,308.49,260.56
2016,1,8,9,15,316.0,116.5,2.35,10.5,216.0,354.94,299.78
2016,1,8,9,30,343.0,130.0,2.6,11.0,251.0,403.46,339.71
2016,1,8,9,45,577.0,103.5,2.85,12.0,336.0,587.7,488.76
2016,1,8,10,0,811.0,77.0,3.1,13.0,421.0,762.68,619.94
2016,1,8,10,15,831.0,79.5,3.25,13.5,458.0,812.87,654.06
2016,1,8,10,30,851.0,82.0,3.4,14.0,495.0,861.77,687.68
2016,1,8,10,45,555.5,161.0,3.55,15.0,437.0,712.18,573.82
2016,1,8,11,0,260.0,240.0,3.7,16.0,379.0,527.52,424.99
2016,1,8,11,15,398.0,217.0,3.7,16.5,439.5,636.3,511.25
2016,1,8,11,30,536.0,194.0,3.7,17.0,500.0,772.65,613.04
2016,1,8,11,45,289.5,224.0,3.7,17.5,390.0,551.9,440.91
2016,1,8,12,0,43.0,254.0,3.7,18.0,280.0,302.64,240.28
2016,1,8,12,15,26.0,228.0,3.6,18.0,243.5,234.85,186.6
2016,1,8,12,30,9.0,202.0,3.5,18.0,207.0,190.64,150.6
2016,1,8,12,45,32.5,235.0,3.45,18.5,254.5,269.3,213.92
2016,1,8,13,0,56.0,268.0,3.4,19.0,302.0,332.4,263.54
2016,1,8,13,15,480.0,180.0,3.25,19.0,463.0,717.54,567.25
2016,1,8,13,30,904.0,92.0,3.1,19.0,624.0,1017.93,776.92
2016,1,8,13,45,592.5,171.5,3.0,19.0,516.0,811.49,630.59
2016,1,8,14,0,281.0,251.0,2.9,19.0,408.0,567.59,447.4
2016,1,8,14,15,152.5,226.0,2.7,19.0,310.5,391.76,312.5
2016,1,8,14,30,24.0,201.0,2.5,19.0,213.0,206.82,163.92
2016,1,8,14,45,432.0,141.5,2.3,19.0,341.5,567.36,456.31
2016,1,8,15,0,840.0,82.0,2.1,19.0,470.0,829.53,646.38
2016,1,8,15,15,818.5,79.0,1.75,18.5,430.5,777.56,606.46
2016,1,8,15,30,797.0,76.0,1.4,18.0,391.0,724.62,568.32
2016,1,8,15,45,772.5,70.5,1.1,18.0,347.5,665.97,524.75
2016,1,8,16,0,748.0,65.0,0.8,18.0,304.0,607.31,479.86
2016,1,8,16,15,700.5,60.0,0.75,17.0,256.5,534.97,426.25
2016,1,8,16,30,653.0,55.0,0.7,16.0,209.0,469.77,375.44
2016,1,8,16,45,584.0,47.0,0.7,15.5,161.0,389.19,309.9
2016,1,8,17,0,515.0,39.0,0.7,15.0,113.0,314.98,246.46
2016,1,8,17,15,257.5,34.0,0.7,14.5,71.0,170.39,124.57
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,32.99,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,12.38,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,181.5,14.0,6.05,4.5,30.0,75.84,0.0
2016,1,9,8,0,363.0,28.0,6.4,5.0,60.0,204.67,150.54
2016,1,9,8,15,469.5,37.5,6.55,5.0,106.0,285.33,236.02
2016,1,9,8,30,576.0,47.0,6.7,5.0,152.0,377.55,322.06
2016,1,9,8,45,643.5,52.5,6.85,5.5,201.5,453.34,391.85
2016,1,9,9,0,711.0,58.0,7.0,6.0,251.0,530.94,461.07
2016,1,9,9,15,751.0,62.5,7.0,6.0,298.0,598.09,519.85
2016,1,9,9,30,791.0,67.0,7.0,6.0,345.0,666.98,577.2
2016,1,9,9,45,821.5,69.5,7.05,6.5,389.0,727.64,624.64
2016,1,9,10,0,852.0,72.0,7.1,7.0,433.0,788.38,671.1
2016,1,9,10,15,870.5,74.5,7.1,7.0,470.5,838.83,709.61
2016,1,9,10,30,889.0,77.0,7.1,7.0,508.0,887.78,746.52
2016,1,9,10,45,901.5,78.5,7.1,7.5,539.0,918.86,767.72
2016,1,9,11,0,914.0,80.0,7.1,8.0,570.0,956.43,793.86
2016,1,9,11,15,923.0,81.5,7.05,8.0,593.5,988.1,816.52
2016,1,9,11,30,932.0,83.0,7.0,8.0,617.0,1016.79,836.92
2016,1,9,11,45,936.5,84.0,6.95,8.5,632.5,1037.29,849.56
2016,1,9,12,0,941.0,85.0,6.9,9.0,648.0,1054.37,859.73
2016,1,9,12,15,943.0,85.5,6.85,9.0,655.0,1064.8,866.68
2016,1,9,12,30,945.0,86.0,6.8,9.0,662.0,1071.59,871.13
2016,1,9,12,45,730.5,151.0,6.75,9.5,595.5,952.95,780.11
2016,1,9,13,0,516.0,216.0,6.7,10.0,529.0,799.45,659.71
2016,1,9,13,15,725.5,150.5,6.65,10.0,583.5,939.01,769.38
2016,1,9,13,30,935.0,85.0,6.6,10.0,638.0,1040.38,845.23
2016,1,9,13,45,594.5,170.5,6.55,10.0,518.5,812.82,672.18
2016,1,9,14,0,254.0,256.0,6.5,10.0,399.0,547.83,455.86
2016,1,9,14,15,577.0,168.5,6.45,9.5,473.5,759.97,635.46
2016,1,9,14,30,900.0,81.0,6.4,9.0,548.0,927.24,766.84
2016,1,9,14,45,883.0,79.5,6.4,9.0,514.0,893.13,741.24
2016,1,9,15,0,866.0,78.0,6.4,9.0,480.0,847.44,707.48
2016,1,9,15,15,575.5,119.5,6.25,8.5,377.5,634.32,539.93
2016,1,9,15,30,285.0,161.0,6.1,8.0,275.0,413.05,353.86
2016,1,9,15,45,269.5,145.5,6.0,8.0,244.0,372.28,320.06
2016,1,9,16,0,254.0,130.0,5.9,8.0,213.0,332.37,285.96
2016,1,9,16,15,240.0,111.5,5.55,7.0,179.5,290.64,250.45
2016,1,9,16,30,226.0,93.0,5.2,6.0,146.0,249.9,214.73
2016,1,9,16,45,197.5,74.0,4.9,5.5,112.5,201.89,171.21
2016,1,9,17,0,169.0,55.0,4.6,5.0,79.0,156.55,129.18
2016,1,9,17,15,84.5,38.0,4.35,4.5,50.0,93.41,70.71
2016,1,9,17,30,0.0,21.0,4.1,4.0,21.0,19.71,0.0
2016,1,9,17,45,0.0,10.5,3.9,4.0,10.5,8.96,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,190.5,14.5,2.7,-0.5,31.0,79.09,0.0
2016,1,10,8,0,381.0,29.0,3.0,0.0,62.0,212.08,158.18
2016,1,10,8,15,486.5,38.5,3.1,0.5,109.0,293.31,244.41
2016,1,10,8,30,592.0,48.0,3.2,1.0,156.0,385.87,329.82
2016,1,10,8,45,655.5,54.5,3.3,1.5,206.0,461.46,398.49
2016,1,10,9,0,719.0,61.0,3.4,2.0,256.0,537.98,465.49
2016,1,10,9,15,759.0,65.5,3.35,2.5,303.5,605.72,522.18
2016,1,10,9,30,799.0,70.0,3.3,3.0,351.0,675.12,576.94
2016,1,10,9,45,827.0,73.0,3.25,3.5,395.0,735.0,621.38
2016,1,10,10,0,855.0,76.0,3.2,4.0,439.0,794.74,664.44
2016,1,10,10,15,873.5,78.5,3.05,4.0,477.5,845.46,700.11
2016,1,10,10,30,892.0,81.0,2.9,4.0,516.0,894.66,733.86
2016,1,10,10,45,905.5,83.0,2.8,4.5,547.0,936.94,760.87
2016,1,10,11,0,919.0,85.0,2.7,5.0,578.0,966.8,778.44
2016,1,10,11,15,927.5,86.0,2.55,5.5,602.0,997.59,796.01
2016,1,10,11,30,936.0,87.0,2.4,6.0,626.0,1025.38,811.09
2016,1,10,11,45,938.5,89.0,2.3,6.5,641.0,1045.32,821.11
2016,1,10,12,0,941.0,91.0,2.2,7.0,656.0,1061.77,828.75
2016,1,10,12,15,943.0,91.5,2.1,7.0,662.5,1072.3,833.9
2016,1,10,12,30,945.0,92.0,2.0,7.0,669.0,1079.19,836.72
2016,1,10,12,45,944.0,91.5,1.9,7.5,667.5,1078.15,832.84
2016,1,10,13,0,943.0,91.0,1.8,8.0,666.0,1073.43,826.74
2016,1,10,13,15,939.0,90.5,1.7,8.0,655.5,1062.05,817.87
2016,1,10,13,30,935.0,90.0,1.6,8.0,645.0,1047.12,806.85
2016,1,10,13,45,926.0,89.5,1.55,8.0,625.5,1023.87,791.27
2016,1,10,14,0,917.0,89.0,1.5,8.0,606.0,997.45,773.74
2016,1,10,14,15,906.0,87.5,1.5,8.0,579.5,975.16,759.96
2016,1,10,14,30,895.0,86.0,1.5,8.0,553.0,939.39,736.81
2016,1,10,14,45,881.0,83.5,1.5,8.0,519.5,897.19,709.14
2016,1,10,15,0,867.0,81.0,1.5,8.0,486.0,852.85,679.67
2016,1,10,15,15,845.5,78.0,1.45,7.5,446.0,799.96,644.11
2016,1,10,15,30,824.0,75.0,1.4,7.0,406.0,746.03,607.09
2016,1,10,15,45,792.0,71.5,1.4,7.0,360.5,683.13,561.83
2016,1,10,16,0,760.0,68.0,1.4,7.0,315.0,620.71,515.2
2016,1,10,16,15,713.5,62.5,1.25,6.5,266.5,547.72,456.81
2016,1,10,16,30,667.0,57.0,1.1,6.0,218.0,481.89,401.81
2016,1,10,16,45,591.0,50.0,1.0,5.5,169.0,397.79,330.15
2016,1,10,17,0,515.0,43.0,0.9,5.0,120.0,320.55,261.49
2016,1,10,17,15,257.5,38.5,0.95,4.5,77.0,176.41,136.33
2016,1,10,17,30,0.0,34.0,1.0,4.0,34.0,40.9,3.36
2016,1,10,17,45,0.0,17.0,1.05,4.0,17.0,14.51,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,169.0,14.5,1.1,0.5,29.0,71.24,0.0
2016,1,11,8,0,338.0,29.0,1.2,1.0,58.0,193.82,143.45
2016,1,11,8,15,444.0,39.5,1.25,1.5,104.0,273.8,225.76
2016,1,11,8,30,550.0,50.0,1.3,2.0,150.0,365.35,308.23
2016,1,11,8,45,380.5,79.5,1.4,3.0,158.5,329.03,281.02
2016,1,11,9,0,211.0,109.0,1.5,4.0,167.0,266.28,228.28
2016,1,11,9,15,230.5,125.5,1.5,4.5,198.5,307.59,263.95
2016,1,11,9,30,250.0,142.0,1.5,5.0,230.0,350.44,299.35
2016,1,11,9,45,269.5,158.5,1.55,5.5,264.0,394.59,334.98
2016,1,11,10,0,289.0,175.0,1.6,6.0,298.0,439.81,370.61
2016,1,11,10,15,568.0,131.5,1.55,6.5,400.0,656.69,543.94
2016,1,11,10,30,847.0,88.0,1.5,7.0,502.0,863.49,691.78
2016,1,11,10,45,858.5,91.0,1.5,7.5,532.0,903.99,715.2
2016,1,11,11,0,870.0,94.0,1.5,8.0,562.0,942.14,738.75
2016,1,11,11,15,879.0,95.5,1.45,8.0,585.5,973.53,757.97
2016,1,11,11,30,888.0,97.0,1.4,8.0,609.0,1002.03,775.13
2016,1,11,11,45,569.5,188.5,1.4,8.5,520.0,807.68,637.62
2016,1,11,12,0,251.0,280.0,1.4,9.0,431.0,561.92,450.4
2016,1,11,12,15,237.5,285.0,1.4,9.0,429.5,556.24,447.69
2016,1,11,12,30,224.0,290.0,1.4,9.0,428.0,549.64,442.16
2016,1,11,12,45,209.0,291.0,1.45,9.5,419.5,535.84,430.82
2016,1,11,13,0,194.0,292.0,1.5,10.0,411.0,521.44,419.11
2016,1,11,13,15,186.5,287.5,1.5,10.0,400.5,507.37,408.54
2016,1,11,13,30,179.0,283.0,1.5,10.0,390.0,492.9,397.68
2016,1,11,13,45,111.5,261.0,1.5,10.5,327.0,377.53,306.47
2016,1,11,14,0,44.0,239.0,1.5,11.0,264.0,285.66,231.82
