Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,216.0,15.0,4.75,1.5,35.5,99.51,0.0
2016,1,22,8,0,432.0,30.0,5.0,2.0,71.0,223.03,170.85
2016,1,22,8,15,533.5,38.5,5.3,2.5,120.0,302.81,251.91
2016,1,22,8,30,635.0,47.0,5.6,3.0,169.0,389.51,333.13
2016,1,22,8,45,695.0,52.5,5.9,3.5,221.0,464.56,402.55
2016,1,22,9,0,755.0,58.0,6.2,4.0,273.0,544.22,473.61
2016,1,22,9,15,792.5,62.0,6.25,4.5,322.5,611.7,531.71
2016,1,22,9,30,830.0,66.0,6.3,5.0,372.0,680.73,588.35
2016,1,22,9,45,858.0,68.5,6.35,5.5,418.0,742.03,635.75
2016,1,22,10,0,886.0,71.0,6.4,6.0,464.0,803.22,682.02
2016,1,22,10,15,903.5,73.5,6.35,6.5,504.0,847.22,713.42
2016,1,22,10,30,921.0,76.0,6.3,7.0,544.0,897.06,748.9
2016,1,22,10,45,935.5,76.5,6.3,7.5,577.0,939.86,778.64
2016,1,22,11,0,950.0,77.0,6.3,8.0,610.0,980.31,806.31
2016,1,22,11,15,958.5,78.5,6.2,8.0,635.5,1013.74,829.37
2016,1,22,11,30,967.0,80.0,6.1,8.0,661.0,1044.03,850.01
2016,1,22,11,45,970.5,81.5,6.1,8.5,678.0,1066.09,863.64
2016,1,22,12,0,974.0,83.0,6.1,9.0,695.0,1084.54,874.72
2016,1,22,12,15,976.5,83.0,6.05,9.0,703.5,1096.41,882.4
2016,1,22,12,30,979.0,83.0,6.0,9.0,712.0,1104.47,887.51
2016,1,22,12,45,980.0,82.5,6.0,9.5,711.5,1106.54,887.2
2016,1,22,13,0,981.0,82.0,6.0,10.0,711.0,1104.72,884.3
2016,1,22,13,15,978.5,81.5,5.9,10.0,702.0,1095.48,877.15
2016,1,22,13,30,976.0,81.0,5.8,10.0,693.0,1082.45,867.48
2016,1,22,13,45,971.0,80.0,5.75,10.5,675.0,1062.6,851.85
2016,1,22,14,0,966.0,79.0,5.7,11.0,657.0,1039.2,833.86
2016,1,22,14,15,957.0,78.0,5.6,10.5,631.0,1008.6,813.51
2016,1,22,14,30,948.0,77.0,5.5,10.0,605.0,974.93,790.9
2016,1,22,14,45,934.0,75.5,5.45,10.0,571.5,933.32,761.17
2016,1,22,15,0,920.0,74.0,5.4,10.0,538.0,889.37,729.54
2016,1,22,15,15,901.5,71.5,5.25,10.0,497.5,838.41,691.75
2016,1,22,15,30,883.0,69.0,5.1,10.0,457.0,786.01,652.52
2016,1,22,15,45,858.0,66.0,4.95,10.0,411.5,733.66,612.85
2016,1,22,16,0,833.0,63.0,4.8,10.0,366.0,673.72,566.53
2016,1,22,16,15,794.5,59.0,4.25,9.0,316.0,603.9,510.02
2016,1,22,16,30,756.0,55.0,3.7,8.0,266.0,535.81,452.9
2016,1,22,16,45,696.5,49.0,3.2,7.5,214.0,456.14,383.81
2016,1,22,17,0,637.0,43.0,2.7,7.0,162.0,381.25,316.37
2016,1,22,17,15,532.5,35.0,2.5,6.0,113.0,289.99,234.42
2016,1,22,17,30,428.0,27.0,2.3,5.0,64.0,209.49,152.84
2016,1,22,17,45,214.0,13.5,2.1,4.5,32.0,80.11,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,220.5,14.0,1.25,0.5,35.5,99.55,0.0
2016,1,23,8,0,441.0,28.0,1.4,1.0,71.0,218.77,167.35
2016,1,23,8,15,540.5,36.0,1.35,1.5,120.0,298.32,245.73
2016,1,23,8,30,640.0,44.0,1.3,2.0,169.0,388.09,326.49
2016,1,23,8,45,698.0,49.5,1.3,3.0,220.0,461.98,390.81
2016,1,23,9,0,756.0,55.0,1.3,4.0,271.0,540.44,455.63
2016,1,23,9,15,793.0,58.5,1.3,4.5,320.5,606.94,508.83
2016,1,23,9,30,830.0,62.0,1.3,5.0,370.0,675.0,560.12
2016,1,23,9,45,855.0,65.0,1.3,5.5,415.5,734.65,601.97
2016,1,23,10,0,880.0,68.0,1.3,6.0,461.0,786.63,637.02
2016,1,23,10,15,897.5,70.5,1.3,6.5,500.5,837.88,670.73
2016,1,23,10,30,915.0,73.0,1.3,7.0,540.0,887.6,702.61
2016,1,23,10,45,927.0,74.5,1.35,8.0,572.5,929.32,727.8
2016,1,23,11,0,939.0,76.0,1.4,9.0,605.0,968.58,751.0
2016,1,23,11,15,947.0,77.5,1.4,9.5,630.0,1001.35,770.09
2016,1,23,11,30,955.0,79.0,1.4,10.0,655.0,1031.01,787.04
2016,1,23,11,45,957.5,81.0,1.45,10.5,671.5,1052.59,799.53
2016,1,23,12,0,960.0,83.0,1.5,11.0,688.0,1070.56,809.84
2016,1,23,12,15,962.0,83.0,1.6,11.0,696.5,1081.87,818.33
2016,1,23,12,30,964.0,83.0,1.7,11.0,705.0,1089.42,824.59
2016,1,23,12,45,963.0,83.5,1.8,11.5,704.5,1090.74,825.44
2016,1,23,13,0,962.0,84.0,1.9,12.0,704.0,1088.23,823.98
2016,1,23,13,15,959.0,83.5,2.0,12.0,694.5,1078.68,819.51
2016,1,23,13,30,956.0,83.0,2.1,12.0,685.0,1065.39,812.73
2016,1,23,13,45,950.0,82.5,2.25,12.5,667.5,1045.51,800.75
2016,1,23,14,0,944.0,82.0,2.4,13.0,650.0,1022.18,786.41
2016,1,23,14,15,935.0,80.5,2.45,13.0,624.0,991.47,767.27
2016,1,23,14,30,926.0,79.0,2.5,13.0,598.0,957.75,746.0
2016,1,23,14,45,913.0,77.0,2.55,13.0,565.0,917.05,719.67
2016,1,23,15,0,900.0,75.0,2.6,13.0,532.0,874.01,691.4
2016,1,23,15,15,881.5,73.0,2.55,13.0,492.0,824.39,657.19
2016,1,23,15,30,863.0,71.0,2.5,13.0,452.0,780.68,626.91
2016,1,23,15,45,836.5,67.5,2.45,13.0,407.0,720.09,583.52
2016,1,23,16,0,810.0,64.0,2.4,13.0,362.0,659.41,539.2
2016,1,23,16,15,772.0,60.0,2.15,12.0,312.5,590.94,486.8
2016,1,23,16,30,734.0,56.0,1.9,11.0,263.0,524.19,433.28
2016,1,23,16,45,674.5,50.5,1.7,10.0,212.5,446.11,368.61
2016,1,23,17,0,615.0,45.0,1.5,9.0,162.0,372.76,305.1
2016,1,23,17,15,513.0,36.5,1.55,8.0,113.5,287.2,229.87
2016,1,23,17,30,411.0,28.0,1.6,7.0,65.0,209.29,153.47
2016,1,23,17,45,205.5,14.0,1.7,6.5,32.5,92.38,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,197.0,15.5,3.7,3.0,35.0,93.43,0.0
2016,1,24,8,0,394.0,31.0,4.0,4.0,70.0,207.69,158.81
2016,1,24,8,15,495.5,40.5,4.05,4.5,118.5,286.34,235.97
2016,1,24,8,30,597.0,50.0,4.1,5.0,167.0,376.06,317.79
2016,1,24,8,45,477.0,74.5,4.2,6.0,184.5,369.88,316.21
2016,1,24,9,0,357.0,99.0,4.3,7.0,202.0,347.42,298.02
2016,1,24,9,15,573.5,85.5,4.6,7.5,284.5,497.73,426.86
2016,1,24,9,30,790.0,72.0,4.9,8.0,367.0,658.03,559.5
2016,1,24,9,45,816.5,75.5,5.2,9.0,412.0,717.94,604.16
2016,1,24,10,0,843.0,79.0,5.5,10.0,457.0,777.72,648.23
2016,1,24,10,15,861.5,82.0,5.65,10.5,496.5,829.83,686.14
2016,1,24,10,30,880.0,85.0,5.8,11.0,536.0,880.52,722.49
2016,1,24,10,45,893.0,86.5,5.95,12.0,568.5,922.75,750.64
2016,1,24,11,0,906.0,88.0,6.1,13.0,601.0,952.63,769.32
2016,1,24,11,15,914.5,89.5,6.1,13.5,626.0,985.12,790.48
2016,1,24,11,30,923.0,91.0,6.1,14.0,651.0,1014.63,809.33
2016,1,24,11,45,926.0,93.0,6.2,14.5,667.5,1036.17,823.05
2016,1,24,12,0,929.0,95.0,6.3,15.0,684.0,1054.24,834.38
2016,1,24,12,15,931.0,95.5,6.25,15.0,692.0,1065.94,841.87
2016,1,24,12,30,933.0,96.0,6.2,15.0,700.0,1073.98,846.94
2016,1,24,12,45,930.0,97.0,6.2,15.5,699.0,1073.86,845.07
2016,1,24,13,0,927.0,98.0,6.2,16.0,698.0,1070.04,840.81
2016,1,24,13,15,639.5,188.5,6.1,16.0,600.0,897.85,715.37
2016,1,24,13,30,352.0,279.0,6.0,16.0,502.0,677.74,544.44
2016,1,24,13,45,628.0,187.5,5.95,16.5,572.5,868.17,694.28
2016,1,24,14,0,904.0,96.0,5.9,17.0,643.0,1001.01,789.62
2016,1,24,14,15,894.0,94.0,5.8,17.0,617.5,980.24,774.28
2016,1,24,14,30,884.0,92.0,5.7,17.0,592.0,945.51,749.78
2016,1,24,14,45,877.5,87.5,5.6,17.0,560.0,908.18,723.44
2016,1,24,15,0,871.0,83.0,5.5,17.0,528.0,868.17,695.05
2016,1,24,15,15,851.5,80.0,5.2,16.5,488.5,816.83,658.27
2016,1,24,15,30,832.0,77.0,4.9,16.0,449.0,764.19,620.17
2016,1,24,15,45,799.0,75.0,4.65,16.0,403.0,701.74,573.18
2016,1,24,16,0,766.0,73.0,4.4,16.0,357.0,639.71,525.78
2016,1,24,16,15,725.5,68.5,3.95,15.0,308.0,570.83,471.51
2016,1,24,16,30,685.0,64.0,3.5,14.0,259.0,507.71,420.16
2016,1,24,16,45,616.0,58.0,3.1,13.5,208.5,426.37,351.66
2016,1,24,17,0,547.0,52.0,2.7,13.0,158.0,351.03,286.0
2016,1,24,17,15,443.0,41.5,2.65,12.5,111.0,262.17,208.2
2016,1,24,17,30,339.0,31.0,2.6,12.0,64.0,184.83,135.09
2016,1,24,17,45,169.5,15.5,2.55,11.5,32.0,82.99,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,124.5,19.0,2.85,11.5,31.5,72.05,0.0
2016,1,25,8,0,249.0,38.0,3.1,12.0,63.0,158.38,117.73
2016,1,25,8,15,351.0,51.5,3.25,12.5,109.0,231.72,185.44
2016,1,25,8,30,453.0,65.0,3.4,13.0,155.0,318.71,261.63
2016,1,25,8,45,249.5,90.5,3.55,13.5,142.5,247.84,205.76
2016,1,25,9,0,46.0,116.0,3.7,14.0,130.0,145.35,118.74
2016,1,25,9,15,54.5,135.5,3.6,14.5,154.5,172.53,141.69
2016,1,25,9,30,63.0,155.0,3.5,15.0,179.0,200.63,164.75
2016,1,25,9,45,427.0,122.5,3.4,15.5,313.0,478.09,395.98
2016,1,25,10,0,791.0,90.0,3.3,16.0,447.0,748.87,603.42
2016,1,25,10,15,812.0,93.0,3.15,16.5,486.5,801.31,636.57
2016,1,25,10,30,833.0,96.0,3.0,17.0,526.0,852.61,669.53
2016,1,25,10,45,858.0,94.5,2.85,17.5,560.5,900.75,699.39
2016,1,25,11,0,883.0,93.0,2.7,18.0,595.0,947.2,727.32
2016,1,25,11,15,893.0,94.5,2.5,18.5,621.0,981.15,745.57
2016,1,25,11,30,903.0,96.0,2.3,19.0,647.0,1001.11,754.07
2016,1,25,11,45,912.5,96.0,2.15,19.5,665.0,1026.37,766.55
2016,1,25,12,0,922.0,96.0,2.0,20.0,683.0,1048.41,776.61
2016,1,25,12,15,925.5,96.5,1.95,20.0,692.0,1061.62,783.73
2016,1,25,12,30,929.0,97.0,1.9,20.0,701.0,1071.23,788.75
2016,1,25,12,45,934.0,95.0,1.85,20.0,702.5,1075.68,790.66
2016,1,25,13,0,939.0,93.0,1.8,20.0,704.0,1076.41,790.4
2016,1,25,13,15,937.0,92.5,1.75,20.0,695.5,1068.11,784.58
2016,1,25,13,30,935.0,92.0,1.7,20.0,687.0,1056.13,776.71
2016,1,25,13,45,934.5,89.0,1.7,20.5,671.0,1039.0,765.03
2016,1,25,14,0,934.0,86.0,1.7,21.0,655.0,1018.26,751.25
2016,1,25,14,15,926.0,85.0,1.65,21.0,630.0,989.37,733.02
2016,1,25,14,30,918.0,84.0,1.6,21.0,605.0,957.45,712.91
2016,1,25,14,45,909.0,81.0,1.55,21.0,573.0,919.33,688.7
2016,1,25,15,0,900.0,78.0,1.5,21.0,541.0,878.62,662.67
2016,1,25,15,15,576.5,135.0,1.35,20.5,423.5,658.85,511.07
2016,1,25,15,30,253.0,192.0,1.2,20.0,306.0,423.29,334.26
2016,1,25,15,45,534.5,129.0,1.1,20.0,338.5,564.4,446.49
2016,1,25,16,0,816.0,66.0,1.0,20.0,371.0,666.71,521.75
2016,1,25,16,15,778.0,62.0,1.0,19.0,321.5,597.83,471.75
2016,1,25,16,30,740.0,58.0,1.0,18.0,272.0,530.63,422.02
2016,1,25,16,45,677.5,52.5,1.0,17.5,220.0,450.43,358.98
2016,1,25,17,0,615.0,47.0,1.0,17.0,168.0,375.24,296.95
2016,1,25,17,15,513.5,38.5,1.05,16.0,119.0,289.71,224.93
2016,1,25,17,30,412.0,30.0,1.1,15.0,70.0,211.59,153.37
2016,1,25,17,45,206.0,15.0,1.2,14.5,35.0,94.7,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,76.5,18.5,4.55,5.5,26.5,50.15,0.0
2016,1,26,8,0,153.0,37.0,4.8,6.0,53.0,119.7,90.85
2016,1,26,8,15,204.5,56.0,5.05,6.0,89.5,163.06,133.48
2016,1,26,8,30,256.0,75.0,5.3,6.0,126.0,220.54,186.47
2016,1,26,8,45,305.0,88.0,5.55,6.5,165.5,286.05,245.29
2016,1,26,9,0,354.0,101.0,5.8,7.0,205.0,346.52,298.76
2016,1,26,9,15,356.0,120.0,5.85,7.0,240.0,387.59,334.44
2016,1,26,9,30,358.0,139.0,5.9,7.0,275.0,413.39,356.65
2016,1,26,9,45,255.0,170.0,6.0,7.5,272.5,388.85,333.08
2016,1,26,10,0,152.0,201.0,6.1,8.0,270.0,338.95,287.86
2016,1,26,10,15,105.5,212.0,6.1,8.0,262.0,301.42,254.81
2016,1,26,10,30,59.0,223.0,6.1,8.0,254.0,275.73,231.26
2016,1,26,10,45,114.5,245.5,6.2,8.5,310.0,369.78,310.22
2016,1,26,11,0,170.0,268.0,6.3,9.0,366.0,449.81,376.1
2016,1,26,11,15,248.5,270.0,6.35,9.0,419.0,529.67,442.52
2016,1,26,11,30,327.0,272.0,6.4,9.0,472.0,633.49,526.57
2016,1,26,11,45,290.0,287.0,6.45,9.5,468.0,620.53,513.35
2016,1,26,12,0,253.0,302.0,6.5,10.0,464.0,583.67,482.07
2016,1,26,12,15,126.5,226.5,6.6,10.0,307.5,370.18,307.62
2016,1,26,12,30,0.0,151.0,6.7,10.0,151.0,130.01,104.3
2016,1,26,12,45,0.0,102.5,6.8,10.0,102.5,85.79,67.25
2016,1,26,13,0,0.0,54.0,6.9,10.0,54.0,44.84,32.59
2016,1,26,13,15,0.0,35.5,6.95,10.0,35.5,29.44,19.49
2016,1,26,13,30,0.0,17.0,7.0,10.0,17.0,14.08,6.38
2016,1,26,13,45,0.0,53.5,7.1,10.0,53.5,44.4,32.3
2016,1,26,14,0,0.0,90.0,7.2,10.0,90.0,74.88,58.26
2016,1,26,14,15,0.0,60.0,6.85,9.5,60.0,49.79,37.05
2016,1,26,14,30,0.0,30.0,6.5,9.0,30.0,24.83,15.76
2016,1,26,14,45,0.0,59.0,6.2,9.0,59.0,48.93,36.55
2016,1,26,15,0,0.0,88.0,5.9,9.0,88.0,73.18,57.47
2016,1,26,15,15,0.0,58.5,5.45,9.0,58.5,48.47,36.34
2016,1,26,15,30,0.0,29.0,5.0,9.0,29.0,23.95,15.19
2016,1,26,15,45,0.0,26.0,4.6,9.0,26.0,21.46,13.08
2016,1,26,16,0,0.0,23.0,4.2,9.0,23.0,18.96,10.95
2016,1,26,16,15,0.0,20.0,3.95,8.5,20.0,16.48,8.83
2016,1,26,16,30,0.0,17.0,3.7,8.0,17.0,13.99,6.68
2016,1,26,16,45,0.0,13.5,3.5,7.5,13.5,11.1,4.13
2016,1,26,17,0,0.0,10.0,3.3,7.0,10.0,8.21,1.55
2016,1,26,17,15,0.0,7.0,3.35,6.5,7.0,5.74,0.0
2016,1,26,17,30,0.0,4.0,3.4,6.0,4.0,3.28,0.0
2016,1,26,17,45,0.0,2.0,3.45,6.0,2.0,1.64,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,139.0,17.5,3.6,1.5,31.5,74.39,7.49
2016,1,27,8,0,278.0,35.0,3.8,2.0,63.0,164.94,128.17
2016,1,27,8,15,344.0,49.5,3.8,3.0,105.0,224.54,186.31
2016,1,27,8,30,410.0,64.0,3.8,4.0,147.0,292.78,248.84
2016,1,27,8,45,471.0,71.0,3.85,5.0,191.0,361.08,309.78
2016,1,27,9,0,532.0,78.0,3.9,6.0,235.0,431.91,370.82
2016,1,27,9,15,675.0,73.0,4.0,6.5,307.0,546.97,467.68
2016,1,27,9,30,818.0,68.0,4.1,7.0,379.0,670.48,567.7
2016,1,27,9,45,845.0,71.0,4.25,7.5,425.0,731.49,613.3
2016,1,27,10,0,872.0,74.0,4.4,8.0,471.0,792.37,658.23
2016,1,27,10,15,889.5,76.5,4.3,8.5,511.0,844.34,693.84
2016,1,27,10,30,907.0,79.0,4.2,9.0,551.0,886.1,721.03
2016,1,27,10,45,920.5,80.5,4.1,9.5,584.5,929.25,748.89
2016,1,27,11,0,934.0,82.0,4.0,10.0,618.0,970.04,774.81
2016,1,27,11,15,943.0,83.0,3.95,10.0,644.0,1003.35,796.8
2016,1,27,11,30,952.0,84.0,3.9,10.0,670.0,1033.6,816.59
2016,1,27,11,45,957.5,85.0,3.9,10.5,687.5,1057.15,830.52
2016,1,27,12,0,963.0,86.0,3.9,11.0,705.0,1077.18,842.07
2016,1,27,12,15,966.0,86.5,3.9,11.0,714.0,1090.43,850.59
2016,1,27,12,30,969.0,87.0,3.9,11.0,723.0,1099.91,856.73
2016,1,27,12,45,971.0,86.0,3.9,11.5,724.0,1102.69,856.88
2016,1,27,13,0,973.0,85.0,3.9,12.0,725.0,1101.59,854.62
2016,1,27,13,15,971.0,84.5,3.85,12.0,716.5,1093.16,848.71
2016,1,27,13,30,969.0,84.0,3.8,12.0,708.0,1080.92,840.42
2016,1,27,13,45,966.5,82.0,3.8,12.0,691.0,1062.59,828.51
2016,1,27,14,0,964.0,80.0,3.8,12.0,674.0,1040.6,814.22
2016,1,27,14,15,956.0,79.0,3.75,12.0,648.5,1011.09,794.39
2016,1,27,14,30,948.0,78.0,3.7,12.0,623.0,978.42,772.4
2016,1,27,14,45,936.5,76.5,3.65,12.0,590.0,939.04,745.58
2016,1,27,15,0,925.0,75.0,3.6,12.0,557.0,897.12,716.83
2016,1,27,15,15,908.5,72.5,3.4,12.0,517.0,847.55,681.35
2016,1,27,15,30,892.0,70.0,3.2,12.0,477.0,796.33,644.38
2016,1,27,15,45,871.0,66.5,3.0,12.0,431.5,745.83,607.5
2016,1,27,16,0,850.0,63.0,2.8,12.0,386.0,687.32,563.95
2016,1,27,16,15,814.5,59.0,2.4,11.0,336.0,618.45,510.97
2016,1,27,16,30,779.0,55.0,2.0,10.0,286.0,550.98,456.42
2016,1,27,16,45,727.0,49.5,1.6,9.0,233.5,474.55,392.52
2016,1,27,17,0,675.0,44.0,1.2,8.0,181.0,402.09,329.27
2016,1,27,17,15,581.0,36.5,1.2,7.5,130.5,313.54,251.7
2016,1,27,17,30,487.0,29.0,1.2,7.0,80.0,234.63,177.55
2016,1,27,17,45,243.5,14.5,1.25,6.5,40.0,105.6,20.27
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,237.5,14.5,3.35,4.0,39.0,103.05,19.83
2016,1,28,8,0,475.0,29.0,3.7,5.0,78.0,228.95,176.43
2016,1,28,8,15,569.0,36.0,3.55,5.5,128.5,306.52,251.41
2016,1,28,8,30,663.0,43.0,3.4,6.0,179.0,393.68,330.47
2016,1,28,8,45,720.0,47.5,3.25,7.0,231.0,466.95,394.81
2016,1,28,9,0,777.0,52.0,3.1,8.0,283.0,544.73,459.67
2016,1,28,9,15,812.5,55.5,3.1,9.0,333.0,611.42,513.08
2016,1,28,9,30,848.0,59.0,3.1,10.0,383.0,673.58,559.81
2016,1,28,9,45,873.5,61.0,3.15,11.5,429.0,732.79,600.42
2016,1,28,10,0,899.0,63.0,3.2,13.0,475.0,791.79,639.5
2016,1,28,10,15,915.5,65.0,3.3,13.5,515.0,842.78,674.29
2016,1,28,10,30,932.0,67.0,3.4,14.0,555.0,892.11,707.39
2016,1,28,10,45,945.0,68.0,3.5,15.0,588.5,935.09,734.16
2016,1,28,11,0,958.0,69.0,3.6,16.0,622.0,975.61,758.86
2016,1,28,11,15,965.5,70.0,3.6,16.5,647.5,1008.21,778.52
2016,1,28,11,30,973.0,71.0,3.6,17.0,673.0,1037.59,795.91
2016,1,28,11,45,976.0,73.0,3.65,17.5,690.5,1060.41,809.21
2016,1,28,12,0,979.0,75.0,3.7,18.0,708.0,1079.54,820.14
2016,1,28,12,15,981.5,75.5,3.7,18.0,717.0,1092.52,828.21
2016,1,28,12,30,984.0,76.0,3.7,18.0,726.0,1101.65,833.93
2016,1,28,12,45,984.5,75.5,3.7,18.5,726.0,1103.59,833.45
2016,1,28,13,0,985.0,75.0,3.7,19.0,726.0,1101.59,830.6
2016,1,28,13,15,983.0,74.5,3.7,19.0,717.5,1093.13,825.25
2016,1,28,13,30,981.0,74.0,3.7,19.0,709.0,1080.8,817.53
2016,1,28,13,45,977.0,73.0,3.7,19.0,692.0,1062.06,805.69
2016,1,28,14,0,973.0,72.0,3.7,19.0,675.0,1039.67,791.54
2016,1,28,14,15,966.0,71.0,3.6,19.0,650.0,1010.91,772.4
2016,1,28,14,30,959.0,70.0,3.5,19.0,625.0,978.9,751.14
2016,1,28,14,45,943.0,70.5,3.45,19.0,591.5,937.69,723.84
2016,1,28,15,0,927.0,71.0,3.4,19.0,558.0,894.18,694.82
2016,1,28,15,15,910.5,69.0,2.95,18.5,518.5,845.12,660.36
2016,1,28,15,30,894.0,67.0,2.5,18.0,479.0,794.41,624.27
2016,1,28,15,45,872.0,64.0,2.1,17.5,433.5,737.02,583.1
2016,1,28,16,0,850.0,61.0,1.7,17.0,388.0,685.05,545.16
2016,1,28,16,15,816.0,57.5,1.6,16.0,338.0,617.75,496.63
2016,1,28,16,30,782.0,54.0,1.5,15.0,288.0,551.72,446.18
2016,1,28,16,45,730.0,48.5,1.4,14.5,235.5,475.11,384.38
2016,1,28,17,0,678.0,43.0,1.3,14.0,183.0,402.53,323.09
2016,1,28,17,15,586.0,36.0,1.3,13.5,132.5,315.24,248.12
2016,1,28,17,30,494.0,29.0,1.3,13.0,82.0,237.37,176.79
2016,1,28,17,45,247.0,14.5,1.3,13.0,41.0,107.16,31.23
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,244.0,14.5,2.9,7.5,40.5,104.97,26.99
2016,1,29,8,0,488.0,29.0,3.3,9.0,81.0,233.13,177.43
2016,1,29,8,15,581.0,36.5,3.4,10.0,132.0,311.38,251.2
2016,1,29,8,30,674.0,44.0,3.5,11.0,183.0,399.23,329.12
2016,1,29,8,45,727.0,49.5,3.6,12.0,235.5,472.15,392.38
2016,1,29,9,0,780.0,55.0,3.7,13.0,288.0,549.18,456.15
2016,1,29,9,15,814.5,58.5,3.7,13.5,338.5,615.52,509.51
2016,1,29,9,30,849.0,62.0,3.7,14.0,389.0,683.17,561.14
2016,1,29,9,45,872.5,65.0,3.7,15.0,434.5,736.38,597.61
2016,1,29,10,0,896.0,68.0,3.7,16.0,480.0,795.1,637.16
2016,1,29,10,15,912.0,70.0,4.05,16.5,520.5,845.63,672.6
2016,1,29,10,30,928.0,72.0,4.4,17.0,561.0,894.47,706.71
2016,1,29,10,45,939.5,73.5,4.75,18.0,594.0,936.7,735.06
2016,1,29,11,0,951.0,75.0,5.1,19.0,627.0,976.38,761.38
2016,1,29,11,15,958.5,76.0,5.15,19.5,652.5,1008.87,781.7
2016,1,29,11,30,966.0,77.0,5.2,20.0,678.0,1038.16,799.76
2016,1,29,11,45,967.5,79.0,5.3,20.5,694.5,1059.42,812.67
2016,1,29,12,0,969.0,81.0,5.4,21.0,711.0,1076.97,823.18
2016,1,29,12,15,971.5,81.5,5.45,21.0,720.0,1089.91,831.89
2016,1,29,12,30,974.0,82.0,5.5,21.0,729.0,1099.03,838.18
2016,1,29,12,45,973.0,82.5,5.55,21.0,728.5,1100.71,839.6
2016,1,29,13,0,972.0,83.0,5.6,21.0,728.0,1098.49,838.57
2016,1,29,13,15,969.5,82.5,5.6,21.0,719.5,1089.64,832.78
2016,1,29,13,30,967.0,82.0,5.6,21.0,711.0,1076.98,824.58
2016,1,29,13,45,961.0,81.5,5.65,21.0,693.5,1057.12,811.95
2016,1,29,14,0,955.0,81.0,5.7,21.0,676.0,1033.73,796.98
2016,1,29,14,15,947.0,79.5,5.6,20.5,650.5,1003.81,777.96
2016,1,29,14,30,939.0,78.0,5.5,20.0,625.0,970.76,756.73
2016,1,29,14,45,928.0,76.0,5.45,20.0,592.0,931.45,729.83
2016,1,29,15,0,917.0,74.0,5.4,20.0,559.0,889.59,700.99
2016,1,29,15,15,900.5,72.0,5.15,19.5,519.5,840.88,667.14
2016,1,29,15,30,884.0,70.0,4.9,19.0,480.0,790.53,631.75
2016,1,29,15,45,861.0,67.0,4.65,19.0,434.5,739.43,594.18
2016,1,29,16,0,838.0,64.0,4.4,19.0,389.0,680.52,550.24
2016,1,29,16,15,803.0,60.0,4.05,18.0,339.0,612.44,498.86
2016,1,29,16,30,768.0,56.0,3.7,17.0,289.0,545.74,446.15
2016,1,29,16,45,715.0,51.0,3.4,16.0,237.0,469.78,384.01
2016,1,29,17,0,662.0,46.0,3.1,15.0,185.0,397.87,322.55
2016,1,29,17,15,570.5,38.0,3.0,14.0,134.5,310.46,246.68
2016,1,29,17,30,479.0,30.0,2.9,13.0,84.0,232.52,175.27
2016,1,29,17,45,239.5,15.0,2.85,12.5,42.0,107.19,40.68
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,215.0,17.0,4.0,7.0,40.0,100.21,32.06
2016,1,30,8,0,430.0,34.0,4.2,8.0,80.0,219.57,168.72
2016,1,30,8,15,528.0,42.5,4.15,8.5,131.0,297.39,242.05
2016,1,30,8,30,626.0,51.0,4.1,9.0,182.0,385.73,321.23
2016,1,30,8,45,690.0,56.0,4.1,10.0,235.0,458.25,384.68
2016,1,30,9,0,754.0,61.0,4.1,11.0,288.0,539.64,452.52
2016,1,30,9,15,791.0,65.0,4.15,12.0,339.0,607.15,506.63
2016,1,30,9,30,828.0,69.0,4.2,13.0,390.0,676.23,559.51
2016,1,30,9,45,855.0,72.0,4.3,14.0,436.5,737.9,603.37
2016,1,30,10,0,882.0,75.0,4.4,15.0,483.0,799.43,645.98
2016,1,30,10,15,899.5,77.0,4.5,15.5,524.0,843.44,675.97
2016,1,30,10,30,917.0,79.0,4.6,16.0,565.0,893.19,709.87
2016,1,30,10,45,929.0,81.0,4.7,17.0,598.5,936.19,737.02
2016,1,30,11,0,941.0,83.0,4.8,18.0,632.0,976.7,762.07
2016,1,30,11,15,949.5,84.0,4.85,18.5,658.0,1009.95,782.88
2016,1,30,11,30,958.0,85.0,4.9,19.0,684.0,1040.08,801.49
2016,1,30,11,45,963.0,86.0,5.0,19.5,701.5,1063.46,815.88
2016,1,30,12,0,968.0,87.0,5.1,20.0,719.0,1083.26,827.93
2016,1,30,12,15,970.0,87.0,5.1,20.0,728.0,1095.13,835.42
2016,1,30,12,30,972.0,87.0,5.1,20.0,737.0,1103.18,840.53
2016,1,30,12,45,971.0,87.5,5.15,20.5,736.5,1104.89,840.34
2016,1,30,13,0,970.0,88.0,5.2,21.0,736.0,1102.71,837.72
2016,1,30,13,15,967.0,87.5,5.2,21.0,727.0,1093.41,831.68
2016,1,30,13,30,964.0,87.0,5.2,21.0,718.0,1080.3,823.25
2016,1,30,13,45,957.0,86.5,5.2,21.5,700.0,1059.52,808.12
2016,1,30,14,0,950.0,86.0,5.2,22.0,682.0,1035.24,790.79
2016,1,30,14,15,941.0,84.5,5.1,21.5,656.0,1004.5,771.41
2016,1,30,14,30,932.0,83.0,5.0,21.0,630.0,970.68,749.89
2016,1,30,14,45,920.5,81.0,4.9,21.0,596.5,931.13,722.81
2016,1,30,15,0,909.0,79.0,4.8,21.0,563.0,889.08,693.88
2016,1,30,15,15,891.0,76.5,4.55,20.5,523.0,838.78,659.18
2016,1,30,15,30,873.0,74.0,4.3,20.0,483.0,794.33,628.57
2016,1,30,15,45,847.0,71.5,4.05,20.0,436.5,734.66,585.52
2016,1,30,16,0,821.0,69.0,3.8,20.0,390.0,674.75,541.69
2016,1,30,16,15,784.5,65.0,3.6,19.0,340.0,606.35,490.82
2016,1,30,16,30,748.0,61.0,3.4,18.0,290.0,539.47,438.73
2016,1,30,16,45,691.5,55.5,3.2,17.0,237.5,461.84,375.94
2016,1,30,17,0,635.0,50.0,3.0,16.0,185.0,388.61,314.07
2016,1,30,17,15,542.0,41.5,3.1,15.5,134.5,304.97,241.47
2016,1,30,17,30,449.0,33.0,3.2,15.0,84.0,228.0,171.64
2016,1,30,17,45,224.5,16.5,3.3,14.5,42.0,104.75,46.45
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,204.5,17.0,3.7,10.5,39.5,96.79,35.65
2016,1,31,8,0,409.0,34.0,3.9,11.0,79.0,210.94,160.62
2016,1,31,8,15,506.0,42.5,3.8,11.5,128.5,287.01,231.01
2016,1,31,8,30,603.0,51.0,3.7,12.0,178.0,373.56,307.53
2016,1,31,8,45,671.5,55.0,3.65,13.0,231.0,446.31,370.21
2016,1,31,9,0,740.0,59.0,3.6,14.0,284.0,528.21,437.47
2016,1,31,9,15,776.5,63.0,3.45,15.0,334.0,594.65,489.4
2016,1,31,9,30,813.0,67.0,3.3,16.0,384.0,662.68,539.91
2016,1,31,9,45,842.5,68.5,3.2,17.0,430.5,723.7,581.51
2016,1,31,10,0,872.0,70.0,3.1,18.0,477.0,777.55,616.45
2016,1,31,10,15,889.5,72.0,3.05,18.5,517.0,828.53,649.79
2016,1,31,10,30,907.0,74.0,3.0,19.0,557.0,878.0,681.34
2016,1,31,10,45,920.0,75.5,2.95,20.0,590.5,921.03,706.45
2016,1,31,11,0,933.0,77.0,2.9,21.0,624.0,961.67,729.43
2016,1,31,11,15,941.0,78.0,2.95,21.5,650.0,994.31,748.92
2016,1,31,11,30,949.0,79.0,3.0,22.0,676.0,1023.85,766.31
2016,1,31,11,45,949.0,82.5,3.05,23.0,692.5,1045.28,776.84
2016,1,31,12,0,949.0,86.0,3.1,24.0,709.0,1062.99,785.01
2016,1,31,12,15,951.5,86.5,3.05,24.0,718.0,1075.83,792.27
2016,1,31,12,30,954.0,87.0,3.0,24.0,727.0,1084.92,797.27
2016,1,31,12,45,954.5,86.5,3.0,24.5,727.0,1086.96,796.83
2016,1,31,13,0,955.0,86.0,3.0,25.0,727.0,1085.15,794.17
2016,1,31,13,15,952.5,85.5,2.9,25.0,718.5,1076.47,787.86
2016,1,31,13,30,950.0,85.0,2.8,25.0,710.0,1064.03,779.36
2016,1,31,13,45,945.0,84.0,2.75,25.0,693.0,1044.82,767.17
2016,1,31,14,0,940.0,83.0,2.7,25.0,676.0,1022.09,752.88
2016,1,31,14,15,931.5,81.5,2.5,25.0,650.5,992.04,732.43
2016,1,31,14,30,923.0,80.0,2.3,25.0,625.0,958.91,710.07
2016,1,31,14,45,911.5,78.5,2.15,25.0,592.0,920.22,684.54
2016,1,31,15,0,900.0,77.0,2.0,25.0,559.0,879.05,657.32
2016,1,31,15,15,882.5,74.5,1.8,24.5,519.5,829.46,624.99
2016,1,31,15,30,865.0,72.0,1.6,24.0,480.0,785.67,596.3
2016,1,31,15,45,840.0,69.5,1.4,24.0,434.5,727.09,555.73
2016,1,31,16,0,815.0,67.0,1.2,24.0,389.0,668.21,514.44
2016,1,31,16,15,779.5,63.0,1.15,23.0,339.5,600.76,467.7
2016,1,31,16,30,744.0,59.0,1.1,22.0,290.0,534.77,419.47
2016,1,31,16,45,688.0,54.0,1.05,21.5,238.0,458.24,360.2
2016,1,31,17,0,632.0,49.0,1.0,21.0,186.0,386.07,301.71
2016,1,31,17,15,540.0,41.0,1.05,20.0,136.0,303.25,233.5
2016,1,31,17,30,448.0,33.0,1.1,19.0,86.0,227.34,167.71
2016,1,31,17,45,224.0,16.5,1.15,18.5,43.0,104.92,51.06
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
