Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,186.0,19.0,1.45,11.0,40.0,93.28,38.86
2016,2,1,8,0,372.0,38.0,1.6,12.0,80.0,200.02,151.56
2016,2,1,8,15,470.5,47.5,1.75,12.5,129.5,276.14,220.26
2016,2,1,8,30,569.0,57.0,1.9,13.0,179.0,362.74,295.43
2016,2,1,8,45,635.0,62.5,2.1,13.5,231.0,437.27,359.17
2016,2,1,9,0,701.0,68.0,2.3,14.0,283.0,517.45,425.2
2016,2,1,9,15,739.0,72.5,2.6,14.5,333.0,580.38,476.03
2016,2,1,9,30,777.0,77.0,2.9,15.0,383.0,648.53,529.28
2016,2,1,9,45,399.0,128.0,3.25,16.0,286.0,459.55,377.08
2016,2,1,10,0,21.0,179.0,3.6,17.0,189.0,178.65,142.98
2016,2,1,10,15,76.5,213.0,3.9,17.5,253.5,275.43,222.87
2016,2,1,10,30,132.0,247.0,4.2,18.0,318.0,380.52,306.53
2016,2,1,10,45,161.0,263.0,4.5,18.5,354.5,428.2,343.45
2016,2,1,11,0,190.0,279.0,4.8,19.0,391.0,477.36,381.29
2016,2,1,11,15,554.0,186.0,5.05,19.5,532.0,760.28,603.64
2016,2,1,11,30,918.0,93.0,5.3,20.0,673.0,1010.62,782.33
2016,2,1,11,45,919.0,96.0,5.55,20.5,689.5,1031.82,795.04
2016,2,1,12,0,920.0,99.0,5.8,21.0,706.0,1049.46,806.81
2016,2,1,12,15,922.5,99.5,5.95,21.0,715.0,1062.05,816.08
2016,2,1,12,30,925.0,100.0,6.1,21.0,724.0,1071.0,823.01
2016,2,1,12,45,924.0,100.5,6.35,21.0,724.0,1072.67,825.74
2016,2,1,13,0,923.0,101.0,6.6,21.0,724.0,1070.62,826.02
2016,2,1,13,15,919.5,100.5,6.75,21.0,715.0,1061.15,820.56
2016,2,1,13,30,916.0,100.0,6.9,21.0,706.0,1048.06,812.69
2016,2,1,13,45,908.0,100.0,7.05,21.0,688.5,1027.57,799.65
2016,2,1,14,0,900.0,100.0,7.2,21.0,671.0,1003.78,784.29
2016,2,1,14,15,890.5,98.5,7.2,21.0,645.5,984.42,771.45
2016,2,1,14,30,881.0,97.0,7.2,21.0,620.0,950.86,748.34
2016,2,1,14,45,863.0,96.0,7.2,21.0,586.0,907.52,718.05
2016,2,1,15,0,845.0,95.0,7.2,21.0,552.0,862.15,686.1
2016,2,1,15,15,825.0,92.5,6.9,21.0,512.0,811.65,648.99
2016,2,1,15,30,805.0,90.0,6.6,21.0,472.0,759.87,610.72
2016,2,1,15,45,769.5,88.0,6.3,21.0,425.5,696.12,562.96
2016,2,1,16,0,734.0,86.0,6.0,21.0,379.0,637.07,517.55
2016,2,1,16,15,694.0,81.0,5.45,20.5,330.0,569.0,463.48
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,503.05,409.78
2016,2,1,16,45,588.5,69.5,4.4,19.5,229.5,423.93,344.25
2016,2,1,17,0,523.0,63.0,3.9,19.0,178.0,350.39,281.71
2016,2,1,17,15,429.5,52.0,3.75,18.5,130.0,266.21,209.62
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,192.04,144.24
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,92.32,49.08
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,17.0,3.15,8.0,44.5,108.28,51.03
2016,2,2,8,0,483.0,34.0,3.5,9.0,89.0,237.0,182.45
2016,2,2,8,15,579.0,41.5,3.75,10.0,142.0,312.11,252.42
2016,2,2,8,30,675.0,49.0,4.0,11.0,195.0,401.45,331.52
2016,2,2,8,45,730.0,54.0,4.3,12.0,248.5,475.25,395.94
2016,2,2,9,0,785.0,59.0,4.6,13.0,302.0,553.29,461.33
2016,2,2,9,15,820.5,63.0,4.95,13.5,354.0,621.42,517.65
2016,2,2,9,30,856.0,67.0,5.3,14.0,406.0,690.97,573.09
2016,2,2,9,45,879.0,70.5,5.7,14.5,453.0,751.7,618.84
2016,2,2,10,0,902.0,74.0,6.1,15.0,500.0,804.67,658.01
2016,2,2,10,15,919.0,76.0,6.05,15.0,541.5,856.57,695.27
2016,2,2,10,30,936.0,78.0,6.0,15.0,583.0,906.83,730.78
2016,2,2,10,45,947.0,80.5,5.95,15.5,617.0,950.4,759.48
2016,2,2,11,0,958.0,83.0,5.9,16.0,651.0,991.34,785.9
2016,2,2,11,15,966.0,84.0,5.85,16.0,677.5,1024.77,808.2
2016,2,2,11,30,974.0,85.0,5.8,16.0,704.0,1054.98,828.16
2016,2,2,11,45,977.0,87.0,5.8,16.5,721.5,1078.07,841.84
2016,2,2,12,0,980.0,89.0,5.8,17.0,739.0,1097.45,852.98
2016,2,2,12,15,982.5,89.5,5.7,17.0,748.5,1110.71,860.81
2016,2,2,12,30,985.0,90.0,5.6,17.0,758.0,1120.08,866.08
2016,2,2,12,45,985.0,90.0,5.55,17.5,758.0,1122.36,865.34
2016,2,2,13,0,985.0,90.0,5.5,18.0,758.0,1120.66,862.1
2016,2,2,13,15,982.0,89.5,5.4,18.0,749.0,1111.36,855.07
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,1098.17,845.59
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,1078.1,831.98
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,1054.39,816.04
2016,2,2,14,15,959.5,85.5,5.05,18.0,678.0,1023.74,794.5
2016,2,2,14,30,951.0,84.0,4.9,18.0,652.0,989.89,770.85
2016,2,2,14,45,939.0,82.5,4.8,18.0,618.0,949.91,743.3
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,907.37,713.86
2016,2,2,15,15,909.5,78.5,4.35,17.5,543.5,856.76,677.97
2016,2,2,15,30,892.0,76.0,4.0,17.0,503.0,811.87,646.79
2016,2,2,15,45,867.5,73.0,3.7,17.0,456.0,751.79,603.04
2016,2,2,16,0,843.0,70.0,3.4,17.0,409.0,691.27,558.44
2016,2,2,16,15,807.5,66.0,2.95,16.0,358.0,622.35,506.24
2016,2,2,16,30,772.0,62.0,2.5,15.0,307.0,554.79,452.8
2016,2,2,16,45,715.5,57.0,2.1,14.0,253.0,476.33,388.9
2016,2,2,17,0,659.0,52.0,1.7,13.0,199.0,402.2,326.04
2016,2,2,17,15,565.0,44.0,1.7,12.0,147.0,317.02,253.13
2016,2,2,17,30,471.0,36.0,1.7,11.0,95.0,238.62,183.14
2016,2,2,17,45,288.0,23.5,1.75,10.5,54.0,134.66,79.66
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,36.95,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.5,16.5,4.85,2.5,46.0,110.03,57.47
2016,2,3,8,0,499.0,33.0,5.2,3.0,92.0,237.04,187.29
2016,2,3,8,15,590.5,41.0,5.35,3.5,145.0,315.85,262.83
2016,2,3,8,30,682.0,49.0,5.5,4.0,198.0,404.03,344.28
2016,2,3,8,45,742.5,53.0,5.65,4.5,253.0,480.06,413.49
2016,2,3,9,0,803.0,57.0,5.8,5.0,308.0,560.82,484.29
2016,2,3,9,15,837.0,60.5,5.7,5.5,359.5,628.28,541.07
2016,2,3,9,30,871.0,64.0,5.6,6.0,411.0,696.98,596.17
2016,2,3,9,45,896.5,66.0,5.55,6.5,459.0,751.88,636.95
2016,2,3,10,0,922.0,68.0,5.5,7.0,507.0,812.3,681.14
2016,2,3,10,15,937.5,70.0,5.45,7.5,548.0,863.85,717.46
2016,2,3,10,30,953.0,72.0,5.4,8.0,589.0,913.57,751.75
2016,2,3,10,45,964.5,73.5,5.4,8.5,623.5,957.01,781.09
2016,2,3,11,0,976.0,75.0,5.4,9.0,658.0,997.79,808.16
2016,2,3,11,15,983.5,76.5,5.35,9.5,684.5,1031.89,829.7
2016,2,3,11,30,991.0,78.0,5.3,10.0,711.0,1062.69,848.7
2016,2,3,11,45,992.5,80.0,5.3,10.5,728.0,1084.7,861.76
2016,2,3,12,0,994.0,82.0,5.3,11.0,745.0,1102.88,872.21
2016,2,3,12,15,996.0,82.5,5.2,11.0,754.5,1115.83,879.79
2016,2,3,12,30,998.0,83.0,5.1,11.0,764.0,1124.82,884.72
2016,2,3,12,45,996.0,83.5,5.1,11.5,763.5,1125.74,883.49
2016,2,3,13,0,994.0,84.0,5.1,12.0,763.0,1122.62,879.69
2016,2,3,13,15,991.5,84.0,5.05,12.0,754.0,1114.4,873.72
2016,2,3,13,30,989.0,84.0,5.0,12.0,745.0,1102.23,865.22
2016,2,3,13,45,982.5,83.5,4.95,12.0,727.5,1081.64,850.98
2016,2,3,14,0,976.0,83.0,4.9,12.0,710.0,1057.41,834.35
2016,2,3,14,15,968.5,82.0,4.85,12.0,684.0,1028.13,814.26
2016,2,3,14,30,961.0,81.0,4.8,12.0,658.0,995.57,791.89
2016,2,3,14,45,947.5,80.0,4.8,12.0,624.0,954.54,763.78
2016,2,3,15,0,934.0,79.0,4.8,12.0,590.0,911.01,733.69
2016,2,3,15,15,918.0,76.5,4.7,11.5,549.5,861.35,699.41
2016,2,3,15,30,902.0,74.0,4.6,11.0,509.0,809.93,663.36
2016,2,3,15,45,878.0,71.5,4.5,11.0,462.5,757.71,624.96
2016,2,3,16,0,854.0,69.0,4.4,11.0,416.0,697.66,579.89
2016,2,3,16,15,820.5,65.0,3.95,10.0,364.5,629.5,526.47
2016,2,3,16,30,787.0,61.0,3.5,9.0,313.0,562.49,472.11
2016,2,3,16,45,735.0,56.0,3.05,8.5,259.5,485.74,406.99
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,412.85,342.82
2016,2,3,17,15,596.0,43.0,2.45,7.0,153.0,325.89,266.16
2016,2,3,17,30,509.0,35.0,2.3,6.0,100.0,247.72,194.36
2016,2,3,17,45,340.0,23.5,2.2,5.5,58.0,151.92,96.22
2016,2,3,18,0,171.0,12.0,2.1,5.0,16.0,55.02,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,267.0,16.0,1.2,2.0,48.5,113.26,63.05
2016,2,4,8,0,534.0,32.0,1.3,3.0,97.0,248.55,194.78
2016,2,4,8,15,621.5,39.5,1.3,3.5,150.5,326.87,267.69
2016,2,4,8,30,709.0,47.0,1.3,4.0,204.0,414.18,345.26
2016,2,4,8,45,760.0,52.0,1.35,5.0,258.5,487.52,408.17
2016,2,4,9,0,811.0,57.0,1.4,6.0,313.0,564.72,471.11
2016,2,4,9,15,844.5,61.0,1.45,6.5,365.0,632.9,525.06
2016,2,4,9,30,878.0,65.0,1.5,7.0,417.0,702.28,577.32
2016,2,4,9,45,900.5,67.5,1.6,8.0,464.5,756.01,613.89
2016,2,4,10,0,923.0,70.0,1.7,9.0,512.0,814.95,653.47
2016,2,4,10,15,939.0,72.0,1.8,9.5,553.5,867.01,688.36
2016,2,4,10,30,955.0,74.0,1.9,10.0,595.0,917.29,721.53
2016,2,4,10,45,966.5,75.5,2.0,10.5,629.5,960.86,749.62
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,1001.76,775.7
2016,2,4,11,15,986.0,78.5,2.1,11.0,691.0,1036.45,797.56
2016,2,4,11,30,994.0,80.0,2.1,11.0,718.0,1067.84,817.19
2016,2,4,11,45,989.5,85.0,2.15,11.5,734.5,1087.67,828.33
2016,2,4,12,0,985.0,90.0,2.2,12.0,751.0,1103.42,837.02
2016,2,4,12,15,987.5,90.5,2.15,12.0,760.5,1116.82,844.43
2016,2,4,12,30,990.0,91.0,2.1,12.0,770.0,1126.3,849.42
2016,2,4,12,45,993.0,89.5,2.1,12.5,771.0,1129.92,849.98
2016,2,4,13,0,996.0,88.0,2.1,13.0,772.0,1129.52,848.18
2016,2,4,13,15,993.5,88.0,2.0,13.0,763.0,1121.3,841.55
2016,2,4,13,30,991.0,88.0,1.9,13.0,754.0,1109.12,832.6
2016,2,4,13,45,988.0,86.0,1.85,13.0,737.0,1090.16,820.23
2016,2,4,14,0,985.0,84.0,1.8,13.0,720.0,1067.42,805.59
2016,2,4,14,15,976.5,83.0,1.75,13.0,694.0,1036.98,786.02
2016,2,4,14,30,968.0,82.0,1.7,13.0,668.0,1003.28,764.38
2016,2,4,14,45,948.0,83.5,1.65,13.0,632.0,959.22,735.74
2016,2,4,15,0,928.0,85.0,1.6,13.0,596.0,913.02,705.53
2016,2,4,15,15,911.0,82.5,1.45,12.5,555.0,862.73,672.13
2016,2,4,15,30,894.0,80.0,1.3,12.0,514.0,818.11,642.35
2016,2,4,15,45,870.5,76.5,1.2,12.0,467.0,757.96,600.46
2016,2,4,16,0,847.0,73.0,1.1,12.0,420.0,697.29,557.6
2016,2,4,16,15,812.5,69.0,1.0,11.0,368.5,628.68,507.93
2016,2,4,16,30,778.0,65.0,0.9,10.0,317.0,561.31,456.76
2016,2,4,16,45,726.0,59.5,0.85,9.5,263.0,484.31,395.41
2016,2,4,17,0,674.0,54.0,0.8,9.0,209.0,411.16,334.38
2016,2,4,17,15,586.5,46.0,0.9,8.0,156.0,327.87,263.8
2016,2,4,17,30,499.0,38.0,1.0,7.0,103.0,250.56,194.97
2016,2,4,17,45,333.5,25.5,1.15,6.5,60.0,152.31,99.25
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,54.95,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,60.5,5.0,1.6,0.5,6.5,0.0,0.0
2016,2,5,7,30,121.0,10.0,1.9,1.0,13.0,38.82,0.0
2016,2,5,7,45,290.5,23.5,2.25,2.0,53.5,130.81,77.68
2016,2,5,8,0,460.0,37.0,2.6,3.0,94.0,229.13,181.06
2016,2,5,8,15,550.0,45.5,2.6,4.0,146.0,305.0,251.72
2016,2,5,8,30,640.0,54.0,2.6,5.0,198.0,390.5,328.07
2016,2,5,8,45,690.0,61.0,2.65,6.0,250.5,461.78,390.2
2016,2,5,9,0,740.0,68.0,2.7,7.0,303.0,534.12,450.55
2016,2,5,9,15,776.0,72.5,3.15,8.0,354.0,601.29,505.57
2016,2,5,9,30,812.0,77.0,3.6,9.0,405.0,669.97,559.95
2016,2,5,9,45,833.5,81.0,4.05,10.0,451.0,728.53,603.23
2016,2,5,10,0,855.0,85.0,4.5,11.0,497.0,786.52,645.81
2016,2,5,10,15,872.5,88.0,4.45,11.0,538.0,839.17,683.2
2016,2,5,10,30,890.0,91.0,4.4,11.0,579.0,890.29,718.85
2016,2,5,10,45,901.5,93.5,4.4,11.5,613.0,933.64,747.33
2016,2,5,11,0,913.0,96.0,4.4,12.0,647.0,964.4,766.43
2016,2,5,11,15,921.5,97.5,4.35,12.0,673.5,997.91,788.48
2016,2,5,11,30,930.0,99.0,4.3,12.0,700.0,1028.36,808.23
2016,2,5,11,45,933.5,101.0,4.25,12.5,717.5,1051.24,821.05
2016,2,5,12,0,937.0,103.0,4.2,13.0,735.0,1070.57,831.77
2016,2,5,12,15,939.5,103.5,4.15,13.0,744.0,1083.5,839.69
2016,2,5,12,30,942.0,104.0,4.1,13.0,753.0,1092.7,845.24
2016,2,5,12,45,941.0,104.0,4.05,13.5,753.0,1093.94,843.95
2016,2,5,13,0,940.0,104.0,4.0,14.0,753.0,1091.37,840.29
2016,2,5,13,15,697.0,188.0,3.95,14.0,666.5,955.53,745.65
2016,2,5,13,30,454.0,272.0,3.9,14.0,580.0,787.63,621.52
2016,2,5,13,45,580.0,219.0,3.9,14.0,602.5,847.58,670.57
2016,2,5,14,0,706.0,166.0,3.9,14.0,625.0,909.21,716.09
2016,2,5,14,15,805.5,132.5,3.85,14.0,637.5,942.31,739.91
2016,2,5,14,30,905.0,99.0,3.8,14.0,650.0,975.43,763.98
2016,2,5,14,45,881.5,101.0,3.75,14.0,614.5,929.88,732.4
2016,2,5,15,0,858.0,103.0,3.7,14.0,579.0,882.41,699.84
2016,2,5,15,15,839.5,100.0,3.55,13.5,539.0,831.91,665.45
2016,2,5,15,30,821.0,97.0,3.4,13.0,499.0,779.95,629.51
2016,2,5,15,45,793.0,93.5,3.3,13.0,452.5,719.21,585.48
2016,2,5,16,0,765.0,90.0,3.2,13.0,406.0,662.54,543.11
2016,2,5,16,15,727.5,84.5,2.75,12.0,355.5,593.84,489.75
2016,2,5,16,30,690.0,79.0,2.3,11.0,305.0,526.94,436.15
2016,2,5,16,45,631.0,72.0,1.9,10.0,252.0,448.79,371.82
2016,2,5,17,0,572.0,65.0,1.5,9.0,199.0,375.55,309.3
2016,2,5,17,15,483.5,54.5,1.5,8.5,148.0,291.27,236.36
2016,2,5,17,30,395.0,44.0,1.5,8.0,97.0,216.33,169.26
2016,2,5,17,45,246.5,28.5,1.5,7.5,56.5,127.69,85.35
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,36.59,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,73.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,147.0,11.0,5.5,4.0,14.0,45.95,0.0
2016,2,6,7,45,318.5,23.5,5.65,4.5,56.0,139.52,85.88
2016,2,6,8,0,490.0,36.0,5.8,5.0,98.0,238.4,188.36
2016,2,6,8,15,579.5,44.0,6.2,5.5,151.0,315.06,261.16
2016,2,6,8,30,669.0,52.0,6.6,6.0,204.0,398.4,338.21
2016,2,6,8,45,723.0,57.5,7.0,7.0,258.0,472.02,404.61
2016,2,6,9,0,777.0,63.0,7.4,8.0,312.0,549.82,472.21
2016,2,6,9,15,812.0,67.0,7.5,8.5,364.0,617.5,529.68
2016,2,6,9,30,847.0,71.0,7.6,9.0,416.0,686.56,586.43
2016,2,6,9,45,874.5,73.0,7.75,9.5,464.5,748.69,634.12
2016,2,6,10,0,902.0,75.0,7.9,10.0,513.0,803.49,675.12
2016,2,6,10,15,919.0,77.0,7.85,10.0,554.5,855.67,714.18
2016,2,6,10,30,936.0,79.0,7.8,10.0,596.0,906.19,751.51
2016,2,6,10,45,950.0,80.0,7.75,10.5,631.0,950.87,782.51
2016,2,6,11,0,964.0,81.0,7.7,11.0,666.0,993.1,811.3
2016,2,6,11,15,972.0,82.0,7.6,11.0,693.0,1026.92,834.85
2016,2,6,11,30,980.0,83.0,7.5,11.0,720.0,1057.49,855.92
2016,2,6,11,45,985.0,84.0,7.45,11.5,738.5,1081.66,870.86
2016,2,6,12,0,990.0,85.0,7.4,12.0,757.0,1102.14,883.13
2016,2,6,12,15,992.5,85.5,7.25,12.0,766.5,1115.67,891.49
2016,2,6,12,30,995.0,86.0,7.1,12.0,776.0,1125.25,897.12
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.5,1128.08,896.64
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,1126.87,893.45
2016,2,6,13,15,994.5,85.0,6.75,13.0,768.5,1118.67,886.81
2016,2,6,13,30,992.0,85.0,6.6,13.0,760.0,1106.5,877.53
2016,2,6,13,45,988.0,84.0,6.45,13.0,742.5,1087.74,863.7
2016,2,6,14,0,984.0,83.0,6.3,13.0,725.0,1065.22,847.35
2016,2,6,14,15,976.5,81.5,6.15,13.0,699.0,1035.12,825.66
2016,2,6,14,30,969.0,80.0,6.0,13.0,673.0,1001.7,801.67
2016,2,6,14,45,951.0,81.0,5.85,13.0,638.0,958.75,770.72
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,913.52,738.06
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,864.4,703.1
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,813.5,666.48
2016,2,6,15,45,879.5,74.5,5.0,12.0,475.0,761.83,627.91
2016,2,6,16,0,858.0,71.0,4.8,12.0,428.0,702.1,582.63
2016,2,6,16,15,825.0,67.0,4.2,11.0,376.5,633.92,528.52
2016,2,6,16,30,792.0,63.0,3.6,10.0,325.0,566.83,473.86
2016,2,6,16,45,745.0,57.5,3.05,9.5,271.5,491.87,410.42
2016,2,6,17,0,698.0,52.0,2.5,9.0,218.0,420.29,347.59
2016,2,6,17,15,616.0,44.5,2.25,8.0,164.0,335.15,272.86
2016,2,6,17,30,534.0,37.0,2.0,7.0,110.0,258.17,202.67
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,168.29,115.67
2016,2,6,18,0,229.0,14.0,1.6,5.0,21.0,71.33,0.0
2016,2,6,18,15,114.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,54.0,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,108.0,12.0,3.0,2.0,15.0,36.94,0.0
2016,2,7,7,45,275.5,26.5,3.05,2.5,56.5,129.23,82.92
2016,2,7,8,0,443.0,41.0,3.1,3.0,98.0,225.24,178.9
2016,2,7,8,15,533.5,50.5,3.15,3.5,150.5,301.65,250.15
2016,2,7,8,30,624.0,60.0,3.2,4.0,203.0,387.68,327.79
2016,2,7,8,45,688.5,64.5,3.3,5.0,258.0,463.3,394.03
2016,2,7,9,0,753.0,69.0,3.4,6.0,313.0,541.39,459.75
2016,2,7,9,15,788.5,73.5,3.55,7.0,365.0,608.99,514.49
2016,2,7,9,30,824.0,78.0,3.7,8.0,417.0,678.02,568.32
2016,2,7,9,45,852.5,80.0,3.9,9.0,465.0,740.09,613.46
2016,2,7,10,0,881.0,82.0,4.1,10.0,513.0,802.09,657.11
2016,2,7,10,15,897.5,84.5,4.25,10.5,554.0,854.44,694.02
2016,2,7,10,30,914.0,87.0,4.4,11.0,595.0,896.45,722.91
2016,2,7,10,45,927.5,88.5,4.6,12.0,630.0,940.61,752.21
2016,2,7,11,0,941.0,90.0,4.8,13.0,665.0,982.36,779.44
2016,2,7,11,15,949.0,91.5,4.9,13.5,691.5,1016.23,801.5
2016,2,7,11,30,957.0,93.0,5.0,14.0,718.0,1046.92,821.3
2016,2,7,11,45,958.0,95.5,5.1,14.5,735.0,1068.52,834.73
2016,2,7,12,0,959.0,98.0,5.2,15.0,752.0,1086.37,845.69
2016,2,7,12,15,961.5,98.5,5.2,15.5,761.5,1099.6,852.64
2016,2,7,12,30,964.0,99.0,5.2,16.0,771.0,1108.99,857.09
2016,2,7,12,45,966.5,97.5,5.2,16.5,772.0,1112.15,857.42
2016,2,7,13,0,969.0,96.0,5.2,17.0,773.0,1111.37,855.27
2016,2,7,13,15,966.5,95.5,5.1,17.0,764.0,1102.74,848.64
2016,2,7,13,30,964.0,95.0,5.0,17.0,755.0,1090.25,839.58
2016,2,7,13,45,961.0,93.0,4.95,17.5,738.0,1071.69,825.4
2016,2,7,14,0,958.0,91.0,4.9,18.0,721.0,1049.44,808.89
2016,2,7,14,15,949.5,90.0,4.75,18.0,695.0,1019.55,787.92
2016,2,7,14,30,941.0,89.0,4.6,18.0,669.0,986.46,764.86
2016,2,7,14,45,929.0,87.0,4.45,18.0,635.0,946.06,736.71
2016,2,7,15,0,917.0,85.0,4.3,18.0,601.0,903.1,706.86
2016,2,7,15,15,900.0,82.5,3.95,17.5,560.0,853.1,672.41
2016,2,7,15,30,883.0,80.0,3.6,17.0,519.0,808.78,641.77
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.5,750.47,599.27
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,691.49,555.8
2016,2,7,16,15,806.5,69.0,2.65,16.0,375.0,623.77,505.5
2016,2,7,16,30,773.0,65.0,2.4,15.0,324.0,557.23,453.94
2016,2,7,16,45,722.0,59.5,2.2,14.0,270.0,480.99,392.85
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,408.59,332.28
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,327.73,262.94
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,252.77,196.1
2016,2,7,17,45,350.5,27.0,2.0,10.5,66.0,159.37,109.65
2016,2,7,18,0,195.0,15.0,2.0,10.0,22.0,63.17,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,15.36,0.0
2016,2,8,7,45,276.0,26.0,4.45,4.5,62.0,129.16,84.72
2016,2,8,8,0,552.0,34.0,4.6,5.0,106.0,254.17,200.73
2016,2,8,8,15,634.5,40.5,4.9,6.0,160.0,330.26,272.39
2016,2,8,8,30,717.0,47.0,5.2,7.0,214.0,414.68,349.15
2016,2,8,8,45,765.5,51.5,5.55,8.0,268.5,486.54,413.31
2016,2,8,9,0,814.0,56.0,5.9,9.0,323.0,562.03,478.07
2016,2,8,9,15,726.0,77.5,5.9,9.5,343.5,575.66,489.25
2016,2,8,9,30,638.0,99.0,5.9,10.0,364.0,576.25,488.49
2016,2,8,9,45,614.5,119.0,5.95,10.5,397.5,611.9,515.85
2016,2,8,10,0,591.0,139.0,6.0,11.0,431.0,643.23,538.82
2016,2,8,10,15,587.0,154.0,5.95,11.0,463.0,681.37,567.75
2016,2,8,10,30,583.0,169.0,5.9,11.0,495.0,710.15,589.05
2016,2,8,10,45,598.0,175.5,5.9,11.5,527.0,758.89,624.73
2016,2,8,11,0,613.0,182.0,5.9,12.0,559.0,799.28,653.57
2016,2,8,11,15,801.5,129.5,5.95,12.0,643.5,930.64,751.7
2016,2,8,11,30,990.0,77.0,6.0,12.0,728.0,1059.41,844.96
2016,2,8,11,45,989.0,80.5,6.1,12.5,745.0,1080.97,857.97
2016,2,8,12,0,988.0,84.0,6.2,13.0,762.0,1098.59,868.87
2016,2,8,12,15,990.5,84.5,6.2,13.0,772.0,1112.16,877.96
2016,2,8,12,30,993.0,85.0,6.2,13.0,782.0,1121.77,884.42
2016,2,8,12,45,996.0,84.0,6.25,13.5,783.0,1126.08,886.0
2016,2,8,13,0,999.0,83.0,6.3,14.0,784.0,1126.33,884.91
2016,2,8,13,15,997.0,82.5,6.25,14.0,775.5,1118.04,878.9
2016,2,8,13,30,995.0,82.0,6.2,14.0,767.0,1105.74,870.29
2016,2,8,13,45,993.0,80.0,6.2,14.5,750.0,1087.69,856.49
2016,2,8,14,0,991.0,78.0,6.2,15.0,733.0,1065.78,840.13
2016,2,8,14,15,984.0,77.0,6.15,15.0,707.0,1036.57,819.95
2016,2,8,14,30,977.0,76.0,6.1,15.0,681.0,1003.96,797.4
2016,2,8,14,45,969.5,73.0,6.1,15.0,648.0,965.26,770.71
2016,2,8,15,0,962.0,70.0,6.1,15.0,615.0,923.57,741.7
2016,2,8,15,15,947.5,68.0,5.95,14.5,574.0,874.54,707.6
2016,2,8,15,30,933.0,66.0,5.8,14.0,533.0,823.52,671.63
2016,2,8,15,45,914.5,63.0,5.7,14.0,486.5,766.59,629.64
2016,2,8,16,0,896.0,60.0,5.6,14.0,440.0,708.62,586.26
2016,2,8,16,15,866.5,57.0,5.1,13.0,388.5,642.81,535.44
2016,2,8,16,30,837.0,54.0,4.6,12.0,337.0,577.76,482.31
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.5,508.21,422.81
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,437.15,360.6
2016,2,8,17,15,674.0,39.0,3.3,10.0,173.5,353.65,287.07
2016,2,8,17,30,598.0,33.0,3.0,9.0,119.0,277.79,217.54
2016,2,8,17,45,450.0,24.0,2.7,8.0,72.5,184.32,129.53
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,90.51,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,117.5,6.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,235.0,13.0,3.3,4.0,19.0,68.52,0.0
2016,2,9,7,45,395.5,23.0,3.55,5.0,63.5,159.65,106.73
2016,2,9,8,0,556.0,33.0,3.8,6.0,108.0,254.03,199.68
2016,2,9,8,15,636.5,39.5,3.7,6.5,161.5,329.27,270.12
2016,2,9,8,30,717.0,46.0,3.6,7.0,215.0,412.75,345.31
2016,2,9,8,45,764.5,50.0,3.5,8.0,269.0,483.43,406.74
2016,2,9,9,0,812.0,54.0,3.4,9.0,323.0,557.66,468.11
2016,2,9,9,15,843.0,57.5,3.6,10.0,374.5,618.77,517.34
2016,2,9,9,30,874.0,61.0,3.8,11.0,426.0,685.29,568.17
2016,2,9,9,45,895.0,63.5,4.05,12.5,473.0,743.85,608.74
2016,2,9,10,0,916.0,66.0,4.3,14.0,520.0,801.71,647.95
2016,2,9,10,15,931.0,67.5,4.4,14.5,561.0,852.39,682.79
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,901.22,715.86
2016,2,9,10,45,955.5,71.0,4.6,15.5,636.0,943.63,743.94
2016,2,9,11,0,965.0,73.0,4.7,16.0,670.0,983.27,769.88
2016,2,9,11,15,972.0,74.0,4.75,16.5,696.5,1016.33,790.61
2016,2,9,11,30,979.0,75.0,4.8,17.0,723.0,1046.07,808.99
2016,2,9,11,45,973.0,81.0,4.85,17.5,739.0,1065.57,820.29
2016,2,9,12,0,967.0,87.0,4.9,18.0,755.0,1080.96,828.93
2016,2,9,12,15,969.5,87.5,4.9,18.0,764.0,1094.33,837.48
2016,2,9,12,30,972.0,88.0,4.9,18.0,773.0,1103.82,843.57
2016,2,9,12,45,973.0,87.5,4.9,18.0,773.5,1106.65,845.32
2016,2,9,13,0,974.0,87.0,4.9,18.0,774.0,1105.52,844.59
2016,2,9,13,15,971.5,86.5,4.85,18.0,765.5,1096.86,838.45
2016,2,9,13,30,969.0,86.0,4.8,18.0,757.0,1084.31,829.88
2016,2,9,13,45,965.0,84.5,4.75,18.5,739.5,1065.25,815.43
2016,2,9,14,0,961.0,83.0,4.7,19.0,722.0,1042.49,798.69
2016,2,9,14,15,953.0,82.0,4.6,19.0,696.5,1012.97,778.53
2016,2,9,14,30,945.0,81.0,4.5,19.0,671.0,980.21,756.24
2016,2,9,14,45,931.0,80.5,4.45,19.0,637.0,939.63,728.93
2016,2,9,15,0,917.0,80.0,4.4,19.0,603.0,896.59,699.8
2016,2,9,15,15,901.5,77.5,4.05,18.5,562.5,847.74,666.17
2016,2,9,15,30,886.0,75.0,3.7,18.0,522.0,797.11,631.03
2016,2,9,15,45,865.5,72.0,3.4,18.0,476.0,747.23,595.09
2016,2,9,16,0,845.0,69.0,3.1,18.0,430.0,689.35,552.78
2016,2,9,16,15,813.5,65.0,2.7,17.0,379.0,622.69,502.94
2016,2,9,16,30,782.0,61.0,2.3,16.0,328.0,557.05,451.71
2016,2,9,16,45,737.0,56.0,1.9,15.0,275.0,484.26,392.95
2016,2,9,17,0,692.0,51.0,1.5,14.0,222.0,414.71,334.48
2016,2,9,17,15,614.0,44.0,1.5,13.0,169.0,332.29,264.78
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,257.71,198.91
2016,2,9,17,45,393.0,26.5,1.5,11.5,71.0,171.1,119.89
2016,2,9,18,0,250.0,16.0,1.5,11.0,26.0,89.75,0.0
2016,2,9,18,15,125.0,8.0,1.45,11.0,13.0,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,103.5,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,207.0,13.0,1.5,5.0,20.0,61.39,0.0
2016,2,10,7,45,363.0,24.5,1.75,6.0,63.5,154.22,104.83
2016,2,10,8,0,519.0,36.0,2.0,7.0,107.0,242.65,189.65
2016,2,10,8,15,601.5,43.0,2.1,7.5,160.5,317.38,258.33
2016,2,10,8,30,684.0,50.0,2.2,8.0,214.0,400.53,332.06
2016,2,10,8,45,733.5,55.0,2.3,9.0,268.0,471.82,393.17
2016,2,10,9,0,783.0,60.0,2.4,10.0,322.0,546.91,454.66
2016,2,10,9,15,815.5,63.5,2.65,11.0,373.5,612.74,506.98
2016,2,10,9,30,848.0,67.0,2.9,12.0,425.0,679.74,558.24
2016,2,10,9,45,870.5,70.0,3.2,13.0,472.0,733.17,595.91
2016,2,10,10,0,893.0,73.0,3.5,14.0,519.0,791.8,636.73
2016,2,10,10,15,909.0,75.5,3.45,14.5,560.5,843.63,671.15
2016,2,10,10,30,925.0,78.0,3.4,15.0,602.0,893.76,703.68
2016,2,10,10,45,935.5,79.5,3.4,15.5,636.0,935.78,730.22
2016,2,10,11,0,946.0,81.0,3.4,16.0,670.0,975.16,754.66
2016,2,10,11,15,954.0,82.5,3.35,16.5,696.5,1009.29,774.85
2016,2,10,11,30,962.0,84.0,3.3,17.0,723.0,1040.22,792.71
2016,2,10,11,45,966.0,85.0,3.25,17.5,741.0,1063.22,805.12
2016,2,10,12,0,970.0,86.0,3.2,18.0,759.0,1082.54,815.14
2016,2,10,12,15,972.5,86.5,3.2,18.5,768.5,1095.96,821.81
2016,2,10,12,30,975.0,87.0,3.2,19.0,778.0,1105.48,826.1
2016,2,10,12,45,974.0,87.5,3.2,19.5,778.5,1107.49,825.62
2016,2,10,13,0,973.0,88.0,3.2,20.0,779.0,1105.51,822.8
2016,2,10,13,15,971.0,87.5,3.15,20.0,770.5,1097.36,817.24
2016,2,10,13,30,969.0,87.0,3.1,20.0,762.0,1085.31,809.36
2016,2,10,13,45,963.0,87.0,3.1,20.5,744.5,1066.05,795.86
2016,2,10,14,0,957.0,87.0,3.1,21.0,727.0,1043.16,780.17
2016,2,10,14,15,949.5,85.5,3.1,21.0,701.5,1013.58,761.64
2016,2,10,14,30,942.0,84.0,3.1,21.0,676.0,980.74,740.97
2016,2,10,14,45,929.5,83.0,3.1,21.0,642.0,940.96,715.49
2016,2,10,15,0,917.0,82.0,3.1,21.0,608.0,898.62,688.13
2016,2,10,15,15,901.5,79.5,2.85,20.5,568.0,849.74,655.52
2016,2,10,15,30,886.0,77.0,2.6,20.0,528.0,799.06,621.31
2016,2,10,15,45,861.5,75.0,2.4,20.0,481.0,747.36,585.12
2016,2,10,16,0,837.0,73.0,2.2,20.0,434.0,687.95,542.84
2016,2,10,16,15,805.0,69.0,2.1,19.0,383.0,621.25,494.99
2016,2,10,16,30,773.0,65.0,2.0,18.0,332.0,555.6,445.74
2016,2,10,16,45,721.5,60.5,1.95,17.0,278.0,480.14,386.89
2016,2,10,17,0,670.0,56.0,1.9,16.0,224.0,408.52,328.38
2016,2,10,17,15,591.5,48.0,2.05,15.0,170.5,328.7,261.22
2016,2,10,17,30,513.0,40.0,2.2,14.0,117.0,254.55,196.15
2016,2,10,17,45,370.5,28.5,2.4,13.5,72.0,165.45,116.51
2016,2,10,18,0,228.0,17.0,2.6,13.0,27.0,85.18,0.0
2016,2,10,18,15,114.0,8.5,2.75,13.0,13.5,29.88,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,117.5,7.0,3.85,8.5,11.5,0.0,0.0
2016,2,11,7,30,235.0,14.0,4.0,9.0,23.0,68.72,0.0
2016,2,11,7,45,390.0,25.5,4.15,10.0,68.0,162.71,111.07
2016,2,11,8,0,545.0,37.0,4.3,11.0,113.0,252.35,195.59
2016,2,11,8,15,625.5,44.0,4.15,12.0,167.5,327.79,264.19
2016,2,11,8,30,706.0,51.0,4.0,13.0,222.0,411.37,337.19
2016,2,11,8,45,755.0,55.5,3.85,14.0,277.0,483.11,398.03
2016,2,11,9,0,804.0,60.0,3.7,15.0,332.0,558.51,458.89
2016,2,11,9,15,835.5,63.5,3.85,16.0,384.0,624.81,510.72
2016,2,11,9,30,867.0,67.0,4.0,17.0,436.0,692.14,561.22
2016,2,11,9,45,889.5,70.0,4.2,18.0,483.5,746.52,598.55
2016,2,11,10,0,912.0,73.0,4.4,19.0,531.0,806.02,639.01
2016,2,11,10,15,927.0,75.0,4.55,19.5,573.0,857.25,673.85
2016,2,11,10,30,942.0,77.0,4.7,20.0,615.0,906.63,706.99
2016,2,11,10,45,953.0,78.5,4.85,21.0,649.5,949.72,733.92
2016,2,11,11,0,964.0,80.0,5.0,22.0,684.0,990.12,758.7
2016,2,11,11,15,971.5,81.0,4.9,22.5,710.5,1023.7,778.04
2016,2,11,11,30,979.0,82.0,4.8,23.0,737.0,1053.98,794.93
2016,2,11,11,45,975.5,86.5,4.7,23.5,753.5,1074.1,804.85
2016,2,11,12,0,972.0,91.0,4.6,24.0,770.0,1090.21,812.13
2016,2,11,12,15,974.0,91.5,4.5,24.0,779.0,1103.16,819.24
2016,2,11,12,30,976.0,92.0,4.4,24.0,788.0,1112.19,824.12
2016,2,11,12,45,973.5,93.0,4.35,24.5,787.5,1113.25,822.66
2016,2,11,13,0,971.0,94.0,4.3,25.0,787.0,1110.32,818.84
2016,2,11,13,15,968.0,93.5,4.2,25.0,778.0,1101.18,812.41
2016,2,11,13,30,965.0,93.0,4.1,25.0,769.0,1088.14,803.65
2016,2,11,13,45,957.5,93.0,4.05,25.0,750.5,1067.42,790.38
2016,2,11,14,0,950.0,93.0,4.0,25.0,732.0,1043.14,774.91
2016,2,11,14,15,941.5,91.5,3.85,25.0,706.0,1012.75,754.81
