Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,14,30,933.0,90.0,3.7,25.0,680.0,979.17,732.67
2016,2,11,14,45,920.0,89.0,3.6,25.0,646.0,939.15,706.51
2016,2,11,15,0,907.0,88.0,3.5,25.0,612.0,896.65,678.58
2016,2,11,15,15,890.5,85.5,3.25,24.5,571.0,855.31,651.7
2016,2,11,15,30,874.0,83.0,3.0,24.0,530.0,803.52,617.22
2016,2,11,15,45,848.5,80.5,2.75,23.5,483.0,743.6,576.52
2016,2,11,16,0,823.0,78.0,2.5,23.0,436.0,683.34,534.88
2016,2,11,16,15,790.5,73.5,2.35,21.5,384.5,616.3,487.58
2016,2,11,16,30,758.0,69.0,2.2,20.0,333.0,550.38,439.08
2016,2,11,16,45,707.0,64.0,2.1,19.0,279.0,475.3,380.66
2016,2,11,17,0,656.0,59.0,2.0,18.0,225.0,406.89,324.89
2016,2,11,17,15,577.5,51.0,2.1,17.0,172.0,325.2,256.75
2016,2,11,17,30,499.0,43.0,2.2,16.0,119.0,251.71,192.82
2016,2,11,17,45,358.5,30.5,2.3,15.5,73.5,163.04,114.85
2016,2,11,18,0,218.0,18.0,2.4,15.0,28.0,83.7,0.0
2016,2,11,18,15,109.0,9.0,2.45,15.0,14.0,29.14,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,7.5,2.15,8.0,11.0,0.0,0.0
2016,2,12,7,30,181.0,15.0,2.5,9.0,22.0,56.29,0.0
2016,2,12,7,45,332.5,28.0,2.85,10.0,66.0,147.23,101.87
2016,2,12,8,0,484.0,41.0,3.2,11.0,110.0,236.82,183.77
2016,2,12,8,15,566.5,49.5,3.05,11.5,163.5,310.73,250.57
2016,2,12,8,30,649.0,58.0,2.9,12.0,217.0,393.45,322.78
2016,2,12,8,45,701.5,63.5,2.75,13.0,271.5,462.48,380.9
2016,2,12,9,0,754.0,69.0,2.6,14.0,326.0,538.48,441.68
2016,2,12,9,15,788.0,73.0,2.6,15.0,378.0,604.7,492.58
2016,2,12,9,30,822.0,77.0,2.6,16.0,430.0,672.23,542.36
2016,2,12,9,45,845.5,80.5,2.65,17.0,477.0,732.42,583.53
2016,2,12,10,0,869.0,84.0,2.7,18.0,524.0,792.2,622.84
2016,2,12,10,15,885.5,86.5,2.8,19.0,565.5,844.31,656.05
2016,2,12,10,30,902.0,89.0,2.9,20.0,607.0,886.16,681.51
2016,2,12,10,45,913.0,91.0,3.0,21.0,641.0,928.53,707.01
2016,2,12,11,0,924.0,93.0,3.1,22.0,675.0,968.34,730.41
2016,2,12,11,15,931.5,94.0,3.15,22.0,701.0,1000.9,751.2
2016,2,12,11,30,939.0,95.0,3.2,22.0,727.0,1030.3,769.93
2016,2,12,11,45,943.5,96.0,3.25,22.5,745.0,1053.4,783.04
2016,2,12,12,0,948.0,97.0,3.3,23.0,763.0,1072.91,793.91
2016,2,12,12,15,949.5,97.5,3.3,23.0,772.0,1085.11,801.22
2016,2,12,12,30,951.0,98.0,3.3,23.0,781.0,1093.47,806.27
2016,2,12,12,45,949.5,98.5,3.3,23.5,780.5,1094.9,805.43
2016,2,12,13,0,948.0,99.0,3.3,24.0,780.0,1092.43,802.32
2016,2,12,13,15,945.0,99.0,3.3,24.0,771.0,1083.99,797.11
2016,2,12,13,30,942.0,99.0,3.3,24.0,762.0,1071.74,789.64
2016,2,12,13,45,935.0,98.5,3.3,24.0,744.0,1051.23,776.94
2016,2,12,14,0,928.0,98.0,3.3,24.0,726.0,1027.23,762.09
2016,2,12,14,15,919.5,96.5,3.3,24.0,700.0,997.29,743.38
2016,2,12,14,30,911.0,95.0,3.3,24.0,674.0,964.24,722.61
2016,2,12,14,45,887.0,97.5,3.3,24.0,638.0,928.61,700.03
2016,2,12,15,0,863.0,100.0,3.3,24.0,602.0,881.02,669.11
2016,2,12,15,15,845.5,97.0,3.2,23.5,561.5,831.0,636.9
2016,2,12,15,30,828.0,94.0,3.1,23.0,521.0,779.44,603.11
2016,2,12,15,45,802.0,91.0,3.05,22.5,474.5,720.31,563.51
2016,2,12,16,0,776.0,88.0,3.0,22.0,428.0,660.97,522.29
2016,2,12,16,15,741.5,83.0,2.75,21.0,377.5,597.23,475.39
2016,2,12,16,30,707.0,78.0,2.5,20.0,327.0,531.87,425.71
2016,2,12,16,45,654.0,71.5,2.25,19.0,273.5,456.64,366.51
2016,2,12,17,0,601.0,65.0,2.0,18.0,220.0,385.75,308.53
2016,2,12,17,15,522.0,56.0,2.05,17.0,168.0,305.74,241.79
2016,2,12,17,30,443.0,47.0,2.1,16.0,116.0,234.0,179.65
2016,2,12,17,45,310.5,33.0,2.15,15.5,72.0,149.72,106.22
2016,2,12,18,0,178.0,19.0,2.2,15.0,28.0,74.62,3.75
2016,2,12,18,15,89.0,9.5,2.25,14.5,14.0,25.49,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,45.0,8.0,2.3,7.5,10.0,6.83,0.0
2016,2,13,7,30,90.0,16.0,2.3,8.0,20.0,44.69,0.0
2016,2,13,7,45,214.5,34.0,2.3,8.5,61.0,116.03,81.87
2016,2,13,8,0,339.0,52.0,2.3,9.0,102.0,193.33,151.67
2016,2,13,8,15,420.5,64.5,2.3,9.5,152.0,261.32,212.62
2016,2,13,8,30,502.0,77.0,2.3,10.0,202.0,342.0,282.87
2016,2,13,8,45,561.0,85.0,2.3,11.0,254.5,412.5,342.31
2016,2,13,9,0,620.0,93.0,2.3,12.0,307.0,488.05,403.47
2016,2,13,9,15,658.0,100.0,2.25,13.0,357.5,553.84,454.32
2016,2,13,9,30,696.0,107.0,2.2,14.0,408.0,621.7,504.66
2016,2,13,9,45,725.5,111.0,2.2,15.0,454.5,681.72,547.45
2016,2,13,10,0,755.0,115.0,2.2,16.0,501.0,742.13,588.17
2016,2,13,10,15,774.5,119.0,2.35,16.5,541.5,794.42,623.69
2016,2,13,10,30,794.0,123.0,2.5,17.0,582.0,845.61,658.0
2016,2,13,10,45,810.5,124.5,2.65,18.0,616.5,884.18,681.78
2016,2,13,11,0,827.0,126.0,2.8,19.0,651.0,926.38,707.89
2016,2,13,11,15,837.0,128.0,2.95,19.5,677.5,960.7,729.68
2016,2,13,11,30,847.0,130.0,3.1,20.0,704.0,992.21,749.56
2016,2,13,11,45,880.0,118.5,3.3,20.5,728.0,1028.24,772.87
2016,2,13,12,0,913.0,107.0,3.5,21.0,752.0,1049.02,785.9
2016,2,13,12,15,916.0,107.5,3.6,21.0,761.5,1062.37,794.94
2016,2,13,12,30,919.0,108.0,3.7,21.0,771.0,1072.04,801.75
2016,2,13,12,45,921.0,107.5,3.8,21.5,772.0,1075.81,803.29
2016,2,13,13,0,923.0,107.0,3.9,22.0,773.0,1075.79,802.52
2016,2,13,13,15,921.0,106.5,4.0,22.0,765.0,1067.93,798.26
2016,2,13,13,30,919.0,106.0,4.1,22.0,757.0,1056.33,791.71
2016,2,13,13,45,915.5,104.0,4.25,22.0,740.5,1037.87,781.0
2016,2,13,14,0,912.0,102.0,4.4,22.0,724.0,1015.87,767.94
2016,2,13,14,15,904.0,100.5,4.45,22.0,698.5,986.73,749.39
2016,2,13,14,30,896.0,99.0,4.5,22.0,673.0,954.51,728.96
2016,2,13,14,45,879.5,99.0,4.55,22.0,638.5,923.13,709.04
2016,2,13,15,0,863.0,99.0,4.6,22.0,604.0,879.31,680.19
2016,2,13,15,15,846.0,96.0,4.5,21.5,564.0,829.67,647.22
2016,2,13,15,30,829.0,93.0,4.4,21.0,524.0,778.47,612.71
2016,2,13,15,45,807.0,89.5,4.35,21.0,478.0,721.7,572.67
2016,2,13,16,0,785.0,86.0,4.3,21.0,432.0,664.4,531.16
2016,2,13,16,15,751.5,81.0,3.85,20.0,381.5,597.8,481.05
2016,2,13,16,30,718.0,76.0,3.4,19.0,331.0,535.32,432.46
2016,2,13,16,45,669.5,70.0,3.0,18.5,278.5,462.57,373.54
2016,2,13,17,0,621.0,64.0,2.6,18.0,226.0,393.64,315.8
2016,2,13,17,15,543.5,55.0,2.5,17.0,173.5,313.21,248.16
2016,2,13,17,30,466.0,46.0,2.4,16.0,121.0,240.94,185.2
2016,2,13,17,45,334.5,33.0,2.3,15.0,76.0,156.65,111.92
2016,2,13,18,0,203.0,20.0,2.2,14.0,31.0,82.04,14.62
2016,2,13,18,15,101.5,10.0,2.3,14.0,15.5,28.19,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,65.0,9.0,4.2,10.5,12.0,7.68,0.0
2016,2,14,7,30,130.0,18.0,4.5,11.0,24.0,56.71,0.0
2016,2,14,7,45,271.0,32.5,4.8,12.0,67.0,131.83,92.78
2016,2,14,8,0,412.0,47.0,5.1,13.0,110.0,215.38,167.15
2016,2,14,8,15,206.0,53.5,5.5,13.5,85.0,157.98,126.91
2016,2,14,8,30,0.0,60.0,5.9,14.0,60.0,50.36,37.52
2016,2,14,8,45,0.0,75.5,6.35,15.0,75.5,63.98,49.07
2016,2,14,9,0,0.0,91.0,6.8,16.0,91.0,77.66,60.39
2016,2,14,9,15,0.0,95.0,6.85,16.5,95.0,80.56,62.55
2016,2,14,9,30,0.0,99.0,6.9,17.0,99.0,83.66,64.82
2016,2,14,9,45,0.0,110.0,7.0,17.5,110.0,93.3,72.52
2016,2,14,10,0,0.0,121.0,7.1,18.0,121.0,103.0,80.18
2016,2,14,10,15,0.0,126.5,7.0,18.5,126.5,107.69,83.65
2016,2,14,10,30,0.0,132.0,6.9,19.0,132.0,112.45,87.15
2016,2,14,10,45,10.5,187.0,6.8,19.5,193.5,173.05,136.35
2016,2,14,11,0,21.0,242.0,6.7,20.0,255.0,236.29,186.76
2016,2,14,11,15,21.5,251.0,6.5,20.0,265.0,245.54,193.71
2016,2,14,11,30,22.0,260.0,6.3,20.0,275.0,254.86,200.78
2016,2,14,11,45,198.0,288.5,6.1,20.5,429.0,499.1,396.11
2016,2,14,12,0,374.0,317.0,5.9,21.0,583.0,731.66,572.12
2016,2,14,12,15,374.0,321.5,5.7,21.0,590.0,741.01,576.93
2016,2,14,12,30,374.0,326.0,5.5,21.0,597.0,748.74,581.49
2016,2,14,12,45,377.0,325.0,5.3,21.5,599.0,751.68,581.68
2016,2,14,13,0,380.0,324.0,5.1,22.0,601.0,752.94,580.71
2016,2,14,13,15,389.0,317.5,5.0,22.0,598.0,752.39,580.37
2016,2,14,13,30,398.0,311.0,4.9,22.0,595.0,750.01,578.8
2016,2,14,13,45,377.5,308.5,4.85,22.0,573.0,721.02,557.58
2016,2,14,14,0,357.0,306.0,4.8,22.0,551.0,691.1,535.78
2016,2,14,14,15,490.0,249.5,4.7,22.0,572.5,765.92,593.96
2016,2,14,14,30,623.0,193.0,4.6,22.0,594.0,821.14,636.83
2016,2,14,14,45,511.5,216.5,4.6,22.0,535.0,719.89,561.93
2016,2,14,15,0,400.0,240.0,4.6,22.0,476.0,613.27,482.39
2016,2,14,15,15,355.5,231.0,4.45,21.5,430.5,551.63,437.02
2016,2,14,15,30,311.0,222.0,4.3,21.0,385.0,492.35,392.45
2016,2,14,15,45,344.0,195.5,4.2,21.0,361.5,473.86,379.81
2016,2,14,16,0,377.0,169.0,4.1,21.0,338.0,451.57,363.64
2016,2,14,16,15,349.5,155.5,3.55,20.5,298.0,400.69,323.64
2016,2,14,16,30,322.0,142.0,3.0,20.0,258.0,351.9,284.61
2016,2,14,16,45,298.5,122.0,2.55,19.5,216.0,300.28,242.66
2016,2,14,17,0,275.0,102.0,2.1,19.0,174.0,250.8,201.36
2016,2,14,17,15,235.0,81.5,2.0,18.0,133.5,195.96,155.26
2016,2,14,17,30,195.0,61.0,1.9,17.0,93.0,145.54,111.78
2016,2,14,17,45,122.5,41.0,1.85,16.0,58.5,90.17,64.18
2016,2,14,18,0,50.0,21.0,1.8,15.0,24.0,38.79,8.3
2016,2,14,18,15,25.0,10.5,1.85,15.0,12.0,13.76,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.0,9.0,4.0,9.5,12.5,20.96,0.0
2016,2,15,7,30,148.0,18.0,4.1,10.0,25.0,61.0,0.0
2016,2,15,7,45,291.0,32.5,4.2,10.5,69.5,137.36,97.95
2016,2,15,8,0,434.0,47.0,4.3,11.0,114.0,222.75,174.06
2016,2,15,8,15,516.0,56.5,4.55,12.0,166.5,294.8,238.81
2016,2,15,8,30,598.0,66.0,4.8,13.0,219.0,375.6,309.51
2016,2,15,8,45,656.5,71.5,5.05,14.0,274.0,447.82,371.39
2016,2,15,9,0,715.0,77.0,5.3,15.0,329.0,525.0,435.2
2016,2,15,9,15,750.5,82.0,5.35,15.5,380.5,591.45,488.81
2016,2,15,9,30,786.0,87.0,5.4,16.0,432.0,656.73,539.93
2016,2,15,9,45,815.5,89.0,5.5,16.5,480.5,718.27,585.94
2016,2,15,10,0,845.0,91.0,5.6,17.0,529.0,779.92,630.13
2016,2,15,10,15,861.5,94.0,5.6,17.5,570.5,831.83,665.8
2016,2,15,10,30,878.0,97.0,5.6,18.0,612.0,882.14,699.74
2016,2,15,10,45,892.0,98.0,5.6,18.5,646.5,926.0,728.51
2016,2,15,11,0,906.0,99.0,5.6,19.0,681.0,957.43,748.08
2016,2,15,11,15,914.0,101.0,5.6,19.0,707.5,991.21,770.78
2016,2,15,11,30,922.0,103.0,5.6,19.0,734.0,1021.89,791.23
2016,2,15,11,45,925.0,104.5,5.7,19.5,751.5,1043.8,804.74
2016,2,15,12,0,928.0,106.0,5.8,20.0,769.0,1062.13,815.87
2016,2,15,12,15,930.5,106.5,5.7,20.0,778.5,1075.14,823.55
2016,2,15,12,30,933.0,107.0,5.6,20.0,788.0,1084.39,828.76
2016,2,15,12,45,938.0,105.0,5.6,20.5,789.5,1089.54,830.5
2016,2,15,13,0,943.0,103.0,5.6,21.0,791.0,1090.82,829.77
2016,2,15,13,15,941.0,102.5,5.45,21.0,783.0,1082.8,823.28
2016,2,15,13,30,939.0,102.0,5.3,21.0,775.0,1070.97,814.4
2016,2,15,13,45,941.0,98.0,5.15,21.0,759.0,1055.32,803.1
2016,2,15,14,0,943.0,94.0,5.0,21.0,743.0,1035.82,789.33
2016,2,15,14,15,936.0,92.5,4.85,21.0,718.0,1006.88,769.22
2016,2,15,14,30,929.0,91.0,4.7,21.0,693.0,974.69,747.01
2016,2,15,14,45,921.5,88.5,4.6,21.0,660.5,937.81,722.01
2016,2,15,15,0,914.0,86.0,4.5,21.0,628.0,898.07,694.98
2016,2,15,15,15,900.0,83.5,4.25,20.5,587.5,850.32,662.75
2016,2,15,15,30,886.0,81.0,4.0,20.0,547.0,800.65,629.09
2016,2,15,15,45,872.5,76.0,3.8,20.0,502.0,753.24,595.73
2016,2,15,16,0,859.0,71.0,3.6,20.0,457.0,697.24,555.59
2016,2,15,16,15,829.5,67.5,3.05,19.0,405.5,631.54,506.23
2016,2,15,16,30,800.0,64.0,2.5,18.0,354.0,566.61,455.56
2016,2,15,16,45,762.0,58.5,2.0,17.5,300.0,495.94,398.08
2016,2,15,17,0,724.0,53.0,1.5,17.0,246.0,427.76,340.57
2016,2,15,17,15,653.0,46.5,1.45,16.0,191.5,347.18,273.4
2016,2,15,17,30,582.0,40.0,1.4,15.0,137.0,273.65,209.41
2016,2,15,17,45,455.5,30.0,1.35,14.0,88.5,187.15,134.07
2016,2,15,18,0,329.0,20.0,1.3,13.0,40.0,111.7,39.98
2016,2,15,18,15,164.5,10.0,1.3,12.5,20.0,39.83,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,108.0,9.5,3.35,9.5,15.0,27.33,0.0
2016,2,16,7,30,216.0,19.0,3.6,10.0,30.0,79.61,3.72
2016,2,16,7,45,350.5,31.5,3.85,11.0,75.5,153.63,109.9
2016,2,16,8,0,485.0,44.0,4.1,12.0,121.0,237.52,184.74
2016,2,16,8,15,562.5,52.5,4.2,13.0,174.0,309.35,249.23
2016,2,16,8,30,640.0,61.0,4.3,14.0,227.0,389.43,318.85
2016,2,16,8,45,689.0,66.5,4.4,15.0,281.0,458.72,377.63
2016,2,16,9,0,738.0,72.0,4.5,16.0,335.0,529.72,435.57
2016,2,16,9,15,770.5,76.5,4.7,17.0,386.5,594.84,487.0
2016,2,16,9,30,803.0,81.0,4.9,18.0,438.0,661.2,537.66
2016,2,16,9,45,826.0,84.5,5.15,19.0,484.5,720.32,580.35
2016,2,16,10,0,849.0,88.0,5.4,20.0,531.0,779.03,621.14
2016,2,16,10,15,865.0,90.5,5.25,20.5,572.0,830.11,654.87
2016,2,16,10,30,881.0,93.0,5.1,21.0,613.0,879.52,686.65
2016,2,16,10,45,891.0,95.5,5.0,21.5,646.5,912.35,706.3
2016,2,16,11,0,901.0,98.0,4.9,22.0,680.0,951.25,730.03
2016,2,16,11,15,908.5,99.5,4.65,22.5,706.5,983.87,747.78
2016,2,16,11,30,916.0,101.0,4.4,23.0,733.0,1013.38,763.29
2016,2,16,11,45,910.5,107.0,4.2,23.5,748.0,1031.9,772.03
2016,2,16,12,0,905.0,113.0,4.0,24.0,763.0,1046.54,778.19
2016,2,16,12,15,907.5,113.5,3.75,24.0,772.5,1059.3,784.27
2016,2,16,12,30,910.0,114.0,3.5,24.0,782.0,1068.39,787.9
2016,2,16,12,45,908.0,115.0,3.3,24.5,781.5,1069.72,785.35
2016,2,16,13,0,906.0,116.0,3.1,25.0,781.0,1067.29,780.52
2016,2,16,13,15,903.0,115.5,2.95,25.0,772.5,1058.46,773.67
2016,2,16,13,30,900.0,115.0,2.8,25.0,764.0,1045.97,764.65
2016,2,16,13,45,894.5,114.0,2.65,25.0,746.5,1026.87,751.51
2016,2,16,14,0,889.0,113.0,2.5,25.0,729.0,1016.09,743.95
2016,2,16,14,15,880.5,111.5,2.6,25.0,703.5,986.34,726.58
2016,2,16,14,30,872.0,110.0,2.7,25.0,678.0,953.53,707.21
2016,2,16,14,45,862.0,107.0,2.8,25.0,645.0,914.8,683.68
2016,2,16,15,0,852.0,104.0,2.9,25.0,612.0,873.51,658.13
2016,2,16,15,15,789.0,109.0,2.95,24.5,555.0,795.04,607.21
2016,2,16,15,30,726.0,114.0,3.0,24.0,498.0,722.87,559.57
2016,2,16,15,45,751.0,101.5,3.1,23.5,469.5,694.6,542.73
2016,2,16,16,0,776.0,89.0,3.2,23.0,441.0,658.97,519.06
2016,2,16,16,15,743.5,84.5,3.0,22.0,390.5,596.69,473.44
2016,2,16,16,30,711.0,80.0,2.8,21.0,340.0,532.88,425.26
2016,2,16,16,45,668.0,73.0,2.65,20.0,287.5,462.27,370.12
2016,2,16,17,0,625.0,66.0,2.5,19.0,235.0,394.95,315.31
2016,2,16,17,15,550.5,57.5,2.6,18.0,182.0,316.2,249.71
2016,2,16,17,30,476.0,49.0,2.7,17.0,129.0,245.2,188.26
2016,2,16,17,45,355.0,36.0,2.85,16.5,83.0,163.83,117.8
2016,2,16,18,0,234.0,23.0,3.0,16.0,37.0,92.82,38.16
2016,2,16,18,15,117.0,11.5,3.1,15.5,18.5,31.85,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,128.0,9.5,1.7,7.0,16.5,30.7,0.0
2016,2,17,7,30,256.0,19.0,1.9,8.0,33.0,89.27,17.03
2016,2,17,7,45,385.5,31.0,2.15,9.0,79.5,162.92,117.74
2016,2,17,8,0,515.0,43.0,2.4,10.0,126.0,246.55,192.49
2016,2,17,8,15,590.5,51.0,2.6,11.0,180.5,318.67,257.3
2016,2,17,8,30,666.0,59.0,2.8,12.0,235.0,398.79,326.85
2016,2,17,8,45,711.5,65.0,3.05,13.0,289.0,466.12,384.03
2016,2,17,9,0,757.0,71.0,3.3,14.0,343.0,539.12,443.45
2016,2,17,9,15,789.0,75.0,3.35,14.5,395.0,604.34,494.99
2016,2,17,9,30,821.0,79.0,3.4,15.0,447.0,670.69,545.63
2016,2,17,9,45,842.0,82.5,3.5,15.5,493.5,729.17,587.64
2016,2,17,10,0,863.0,86.0,3.6,16.0,540.0,787.02,627.73
2016,2,17,10,15,879.0,88.5,3.5,16.5,581.5,838.65,661.53
2016,2,17,10,30,895.0,91.0,3.4,17.0,623.0,880.04,687.33
2016,2,17,10,45,904.5,93.5,3.3,17.5,657.0,921.56,712.82
2016,2,17,11,0,914.0,96.0,3.2,18.0,691.0,960.43,736.02
2016,2,17,11,15,922.0,97.5,3.15,18.5,717.5,993.88,755.58
2016,2,17,11,30,930.0,99.0,3.1,19.0,744.0,1024.19,772.89
2016,2,17,11,45,932.5,101.0,3.05,19.5,761.5,1046.34,784.65
2016,2,17,12,0,935.0,103.0,3.0,20.0,779.0,1064.85,794.06
2016,2,17,12,15,937.5,103.5,3.0,20.0,788.5,1077.93,802.02
2016,2,17,12,30,940.0,104.0,3.0,20.0,798.0,1087.21,807.69
2016,2,17,12,45,939.0,104.5,3.05,20.5,798.0,1089.07,807.65
2016,2,17,13,0,938.0,105.0,3.1,21.0,798.0,1087.04,805.31
2016,2,17,13,15,935.5,104.5,3.1,21.0,789.0,1078.51,799.99
2016,2,17,13,30,933.0,104.0,3.1,21.0,780.0,1066.17,792.4
2016,2,17,13,45,927.0,104.0,3.1,21.5,762.5,1047.21,779.12
2016,2,17,14,0,921.0,104.0,3.1,22.0,745.0,1024.72,763.7
2016,2,17,14,15,913.0,102.5,3.1,22.0,719.0,995.26,745.23
2016,2,17,14,30,905.0,101.0,3.1,22.0,693.0,962.66,724.68
2016,2,17,14,45,892.5,99.0,3.1,22.0,659.5,922.52,698.95
2016,2,17,15,0,880.0,97.0,3.1,22.0,626.0,888.79,677.52
2016,2,17,15,15,864.0,94.5,3.05,21.5,585.5,839.8,646.17
2016,2,17,15,30,848.0,92.0,3.0,21.0,545.0,789.1,613.22
2016,2,17,15,45,825.5,88.5,2.95,21.0,498.5,731.03,573.23
2016,2,17,16,0,803.0,85.0,2.9,21.0,452.0,672.43,531.65
2016,2,17,16,15,771.0,81.0,2.55,20.0,401.0,606.95,483.14
2016,2,17,16,30,739.0,77.0,2.2,19.0,350.0,545.04,435.69
2016,2,17,16,45,692.5,71.0,1.9,18.5,296.0,472.22,377.65
2016,2,17,17,0,646.0,65.0,1.6,18.0,242.0,403.0,320.55
2016,2,17,17,15,573.5,56.5,1.65,17.0,188.5,323.99,255.27
2016,2,17,17,30,501.0,48.0,1.7,16.0,135.0,252.53,193.73
2016,2,17,17,45,377.0,35.5,1.75,15.0,87.5,169.37,122.33
2016,2,17,18,0,253.0,23.0,1.8,14.0,40.0,97.59,45.18
2016,2,17,18,15,126.5,11.5,1.85,13.5,20.0,33.41,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,62.5,12.5,3.9,12.5,16.0,21.61,0.0
2016,2,18,7,30,125.0,25.0,4.1,13.0,32.0,63.87,17.84
2016,2,18,7,45,265.0,41.0,4.35,13.5,78.0,135.49,97.7
2016,2,18,8,0,405.0,57.0,4.6,14.0,124.0,219.67,170.66
2016,2,18,8,15,485.5,68.0,4.8,14.5,177.5,291.37,234.38
2016,2,18,8,30,566.0,79.0,5.0,15.0,231.0,371.53,304.05
2016,2,18,8,45,365.5,115.5,5.25,16.0,221.5,333.18,274.59
2016,2,18,9,0,165.0,152.0,5.5,17.0,212.0,254.36,208.78
2016,2,18,9,15,168.5,175.0,5.5,17.5,244.0,289.0,236.92
2016,2,18,9,30,172.0,198.0,5.5,18.0,276.0,323.79,264.32
2016,2,18,9,45,519.5,143.0,5.55,18.5,412.0,554.63,452.9
2016,2,18,10,0,867.0,88.0,5.6,19.0,548.0,791.85,634.45
2016,2,18,10,15,882.5,90.5,5.6,19.5,589.5,843.29,668.45
2016,2,18,10,30,898.0,93.0,5.6,20.0,631.0,884.37,695.26
2016,2,18,10,45,913.0,93.5,5.7,20.5,666.0,928.6,724.65
2016,2,18,11,0,928.0,94.0,5.8,21.0,701.0,970.5,752.12
2016,2,18,11,15,935.5,95.0,5.85,21.0,727.5,1003.29,774.2
2016,2,18,11,30,943.0,96.0,5.9,21.0,754.0,1032.86,794.09
2016,2,18,11,45,948.0,96.5,5.95,21.5,772.0,1056.01,807.98
2016,2,18,12,0,953.0,97.0,6.0,22.0,790.0,1075.54,819.44
2016,2,18,12,15,955.0,97.5,6.05,22.0,799.0,1088.3,828.01
2016,2,18,12,30,957.0,98.0,6.1,22.0,808.0,1097.17,834.12
2016,2,18,12,45,956.5,98.0,6.15,22.5,808.0,1099.0,833.91
2016,2,18,13,0,956.0,98.0,6.2,23.0,808.0,1096.86,831.21
2016,2,18,13,15,953.5,97.5,6.2,23.0,799.0,1088.19,825.52
2016,2,18,13,30,951.0,97.0,6.2,23.0,790.0,1075.65,817.37
2016,2,18,13,45,946.0,96.0,6.2,23.0,772.5,1056.25,804.65
2016,2,18,14,0,941.0,95.0,6.2,23.0,755.0,1033.22,789.55
2016,2,18,14,15,933.5,94.0,6.15,23.0,729.0,1004.31,770.13
2016,2,18,14,30,926.0,93.0,6.1,23.0,703.0,972.17,748.5
2016,2,18,14,45,906.5,94.0,6.05,23.0,667.5,928.55,718.71
2016,2,18,15,0,887.0,95.0,6.0,23.0,632.0,891.61,693.64
2016,2,18,15,15,871.0,92.5,5.85,23.0,591.0,842.34,659.01
2016,2,18,15,30,855.0,90.0,5.7,23.0,550.0,791.35,622.93
2016,2,18,15,45,829.0,88.0,5.55,23.0,502.5,732.07,580.38
2016,2,18,16,0,803.0,86.0,5.4,23.0,455.0,672.52,536.48
2016,2,18,16,15,771.5,81.5,5.0,22.0,403.5,606.79,486.83
2016,2,18,16,30,740.0,77.0,4.6,21.0,352.0,544.49,438.29
2016,2,18,16,45,689.5,71.5,4.2,20.5,297.5,470.02,378.0
2016,2,18,17,0,639.0,66.0,3.8,20.0,243.0,399.58,319.39
2016,2,18,17,15,566.0,58.0,3.65,19.0,189.5,321.32,253.62
2016,2,18,17,30,493.0,50.0,3.5,18.0,136.0,250.61,192.15
2016,2,18,17,45,367.5,37.5,3.4,17.5,88.5,167.55,120.65
2016,2,18,18,0,242.0,25.0,3.3,17.0,41.0,96.62,47.99
2016,2,18,18,15,121.0,12.5,3.5,17.0,20.5,33.0,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,72.0,12.5,4.4,15.0,16.5,23.17,0.0
2016,2,19,7,30,144.0,25.0,4.6,15.0,33.0,68.44,24.9
2016,2,19,7,45,277.5,40.0,4.8,15.5,78.5,137.28,98.52
2016,2,19,8,0,411.0,55.0,5.0,16.0,124.0,219.76,169.63
2016,2,19,8,15,488.5,65.5,5.1,16.5,176.5,289.8,231.58
2016,2,19,8,30,566.0,76.0,5.2,17.0,229.0,368.04,299.17
2016,2,19,8,45,622.0,82.0,5.3,17.5,283.0,438.07,358.61
2016,2,19,9,0,678.0,88.0,5.4,18.0,337.0,512.77,419.99
2016,2,19,9,15,348.0,129.0,5.35,18.5,258.0,377.39,309.39
2016,2,19,9,30,18.0,170.0,5.3,19.0,179.0,163.45,130.01
2016,2,19,9,45,19.5,187.5,5.25,20.0,198.0,181.22,143.82
2016,2,19,10,0,21.0,205.0,5.2,21.0,217.0,199.21,157.33
2016,2,19,10,15,426.0,158.0,5.1,21.0,414.5,540.48,434.84
2016,2,19,10,30,831.0,111.0,5.0,21.0,612.0,855.7,670.01
2016,2,19,10,45,840.5,114.5,4.95,21.5,645.0,897.02,694.63
2016,2,19,11,0,850.0,118.0,4.9,22.0,678.0,935.84,718.73
2016,2,19,11,15,858.5,120.0,4.8,22.5,704.0,969.34,738.46
2016,2,19,11,30,867.0,122.0,4.7,23.0,730.0,999.86,755.93
2016,2,19,11,45,867.5,125.0,4.6,23.5,746.5,1020.48,766.51
2016,2,19,12,0,868.0,128.0,4.5,24.0,763.0,1037.54,774.82
2016,2,19,12,15,870.5,129.0,4.45,24.0,772.0,1050.75,782.78
2016,2,19,12,30,873.0,130.0,4.4,24.0,781.0,1060.31,788.47
2016,2,19,12,45,871.0,130.5,4.35,24.5,780.5,1061.02,786.9
2016,2,19,13,0,869.0,131.0,4.3,25.0,780.0,1057.99,783.09
2016,2,19,13,15,865.5,130.5,4.2,25.0,771.0,1048.61,776.5
2016,2,19,13,30,862.0,130.0,4.1,25.0,762.0,1035.61,767.72
2016,2,19,13,45,855.0,129.5,4.1,25.0,744.5,1015.61,755.08
2016,2,19,14,0,848.0,129.0,4.1,25.0,727.0,992.27,740.35
2016,2,19,14,15,839.0,127.0,4.05,25.0,701.0,962.2,720.85
2016,2,19,14,30,830.0,125.0,4.0,25.0,675.0,929.21,699.43
2016,2,19,14,45,817.0,122.5,4.0,25.0,642.0,889.39,673.53
2016,2,19,15,0,804.0,120.0,4.0,25.0,609.0,847.31,645.92
2016,2,19,15,15,786.5,116.5,3.9,24.5,569.0,798.46,614.04
2016,2,19,15,30,769.0,113.0,3.8,24.0,529.0,752.53,583.85
2016,2,19,15,45,744.5,108.5,3.75,24.0,483.5,694.77,543.54
2016,2,19,16,0,720.0,104.0,3.7,24.0,438.0,636.93,501.08
2016,2,19,16,15,685.5,98.5,3.3,23.0,388.0,571.8,452.88
2016,2,19,16,30,651.0,93.0,2.9,22.0,338.0,508.3,404.46
2016,2,19,16,45,601.5,85.5,2.55,21.5,285.5,436.6,347.54
2016,2,19,17,0,552.0,78.0,2.2,21.0,233.0,368.96,292.13
2016,2,19,17,15,478.5,67.5,2.1,20.0,181.5,292.63,229.23
2016,2,19,17,30,405.0,57.0,2.0,19.0,130.0,224.03,170.88
2016,2,19,17,45,289.5,42.0,1.95,18.5,84.5,145.57,104.58
2016,2,19,18,0,174.0,27.0,1.9,18.0,39.0,81.09,42.45
2016,2,19,18,15,87.0,13.5,1.9,17.5,19.5,27.41,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,52.0,12.5,2.75,16.5,16.0,19.63,0.0
2016,2,20,7,30,104.0,25.0,3.0,17.0,32.0,54.79,22.5
2016,2,20,7,45,212.5,43.5,3.3,17.5,74.5,121.39,87.01
2016,2,20,8,0,321.0,62.0,3.6,18.0,117.0,192.88,147.91
2016,2,20,8,15,396.0,74.5,3.85,18.5,167.0,257.06,203.62
2016,2,20,8,30,471.0,87.0,4.1,19.0,217.0,329.74,265.44
2016,2,20,8,45,523.0,96.5,4.35,19.5,268.0,399.57,323.68
2016,2,20,9,0,575.0,106.0,4.6,20.0,319.0,470.63,381.44
2016,2,20,9,15,287.5,118.5,4.7,20.0,225.0,326.95,266.16
2016,2,20,9,30,0.0,131.0,4.8,20.0,131.0,112.92,87.77
2016,2,20,9,45,0.0,145.5,4.9,20.5,145.5,125.83,98.02
2016,2,20,10,0,0.0,160.0,5.0,21.0,160.0,138.83,108.05
2016,2,20,10,15,3.0,175.5,5.0,21.5,177.5,155.33,120.89
2016,2,20,10,30,6.0,191.0,5.0,22.0,195.0,172.16,133.88
2016,2,20,10,45,3.0,170.5,5.05,22.5,172.5,149.89,115.51
2016,2,20,11,0,0.0,150.0,5.1,23.0,150.0,128.12,97.65
2016,2,20,11,15,1.0,158.0,5.05,23.5,159.0,136.24,103.8
2016,2,20,11,30,2.0,166.0,5.0,24.0,168.0,144.45,109.96
2016,2,20,11,45,4.0,184.0,5.0,24.5,187.5,162.95,124.23
2016,2,20,12,0,6.0,202.0,5.0,25.0,207.0,181.67,138.55
2016,2,20,12,15,5.5,193.5,5.0,25.0,198.0,173.23,131.86
2016,2,20,12,30,5.0,185.0,5.0,25.0,189.0,164.86,125.26
2016,2,20,12,45,5.0,185.0,5.0,25.0,189.0,164.86,125.26
2016,2,20,13,0,5.0,185.0,5.0,25.0,189.0,164.85,125.27
2016,2,20,13,15,18.5,244.0,4.95,25.0,258.0,234.13,179.64
2016,2,20,13,30,32.0,303.0,4.9,25.0,327.0,327.34,251.33
2016,2,20,13,45,203.5,308.5,4.9,25.5,453.5,523.23,403.37
2016,2,20,14,0,375.0,314.0,4.9,26.0,580.0,712.3,543.29
2016,2,20,14,15,301.5,317.0,4.8,26.0,526.0,637.05,486.64
2016,2,20,14,30,228.0,320.0,4.7,26.0,472.0,545.31,418.71
2016,2,20,14,45,177.0,304.5,4.6,26.0,419.0,476.11,367.03
2016,2,20,15,0,126.0,289.0,4.5,26.0,366.0,409.66,316.6
2016,2,20,15,15,78.0,252.5,4.25,25.5,299.0,309.72,240.62
2016,2,20,15,30,30.0,216.0,4.0,25.0,232.0,230.76,179.16
2016,2,20,15,45,31.5,200.5,3.8,25.0,216.5,215.39,167.73
2016,2,20,16,0,33.0,185.0,3.6,25.0,201.0,200.02,156.07
2016,2,20,16,15,28.0,165.0,3.2,24.0,177.5,175.56,137.43
2016,2,20,16,30,23.0,145.0,2.8,23.0,154.0,142.81,111.77
2016,2,20,16,45,18.0,124.5,2.45,22.5,131.0,120.43,93.89
2016,2,20,17,0,13.0,104.0,2.1,22.0,108.0,98.67,76.18
2016,2,20,17,15,6.5,82.0,2.15,21.5,84.0,75.32,56.88
2016,2,20,17,30,0.0,60.0,2.2,21.0,60.0,52.69,37.92
2016,2,20,17,45,0.0,39.0,2.3,21.0,39.0,33.68,21.63
2016,2,20,18,0,0.0,18.0,2.4,21.0,18.0,14.85,4.36
2016,2,20,18,15,0.0,9.0,2.6,20.5,9.0,7.68,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.0,2.15,16.5,4.0,3.41,0.0
2016,2,21,7,30,0.0,8.0,2.4,17.0,8.0,6.57,0.0
2016,2,21,7,45,0.0,19.0,2.7,17.5,19.0,15.65,7.15
2016,2,21,8,0,0.0,30.0,3.0,18.0,30.0,24.75,15.08
2016,2,21,8,15,0.0,43.0,3.15,18.0,43.0,35.55,24.4
2016,2,21,8,30,0.0,56.0,3.3,18.0,56.0,46.37,33.64
2016,2,21,8,45,0.0,68.5,3.45,18.5,68.5,56.99,42.49
2016,2,21,9,0,0.0,81.0,3.6,19.0,81.0,67.8,51.33
2016,2,21,9,15,0.0,84.5,3.6,19.0,84.5,70.54,53.45
2016,2,21,9,30,0.0,88.0,3.6,19.0,88.0,73.39,55.63
2016,2,21,9,45,0.0,124.0,3.6,19.0,124.0,105.63,81.98
2016,2,21,10,0,0.0,160.0,3.6,19.0,160.0,138.67,108.62
2016,2,21,10,15,0.0,151.5,3.5,19.0,151.5,130.17,101.38
2016,2,21,10,30,0.0,143.0,3.4,19.0,143.0,122.03,94.54
2016,2,21,10,45,0.0,134.5,3.35,19.5,134.5,114.14,87.78
2016,2,21,11,0,0.0,126.0,3.3,20.0,126.0,106.44,81.23
2016,2,21,11,15,0.0,142.0,3.15,20.0,142.0,120.73,92.58
2016,2,21,11,30,0.0,158.0,3.0,20.0,158.0,135.15,103.96
2016,2,21,11,45,4.5,189.0,2.85,20.5,192.5,167.97,129.84
2016,2,21,12,0,9.0,220.0,2.7,21.0,227.0,201.47,155.86
2016,2,21,12,15,10.5,232.0,2.45,21.0,240.5,214.36,165.7
2016,2,21,12,30,12.0,244.0,2.2,21.0,254.0,227.34,175.61
2016,2,21,12,45,14.5,256.5,1.95,21.0,268.5,241.92,186.73
2016,2,21,13,0,17.0,269.0,1.7,21.0,283.0,256.58,197.83
2016,2,21,13,15,20.5,278.0,1.5,21.0,294.0,268.92,207.17
2016,2,21,13,30,24.0,287.0,1.3,21.0,305.0,281.29,216.47
2016,2,21,13,45,27.0,287.5,1.15,21.0,307.5,284.73,219.05
2016,2,21,14,0,30.0,288.0,1.0,21.0,310.0,308.23,236.74
2016,2,21,14,15,41.0,291.5,0.95,21.0,320.0,322.29,247.71
2016,2,21,14,30,52.0,295.0,0.9,21.0,330.0,335.94,258.42
2016,2,21,14,45,73.0,290.5,0.9,21.0,337.0,349.19,269.38
2016,2,21,15,0,94.0,286.0,0.9,21.0,344.0,361.14,279.36
2016,2,21,15,15,92.5,266.5,0.85,21.0,321.0,336.4,261.14
2016,2,21,15,30,91.0,247.0,0.8,21.0,298.0,311.74,243.06
2016,2,21,15,45,45.5,150.5,0.75,21.0,176.0,172.8,135.22
2016,2,21,16,0,0.0,54.0,0.7,21.0,54.0,44.72,31.4
2016,2,21,16,15,0.0,47.5,0.65,20.5,47.5,39.29,27.23
2016,2,21,16,30,0.0,41.0,0.6,20.0,41.0,33.88,22.86
2016,2,21,16,45,0.0,34.5,0.55,20.0,34.5,28.48,18.39
2016,2,21,17,0,0.0,28.0,0.5,20.0,28.0,23.08,13.87
2016,2,21,17,15,0.0,21.0,0.5,19.5,21.0,17.29,8.97
