Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.5,23.0,3.25,16.5,34.0,40.74,12.23
2016,3,3,7,30,197.0,46.0,3.5,17.0,68.0,99.26,67.61
2016,3,3,7,45,341.0,57.0,3.8,17.5,121.5,164.8,121.23
2016,3,3,8,0,485.0,68.0,4.1,18.0,175.0,251.36,193.69
2016,3,3,8,15,552.5,76.5,4.35,18.5,231.0,319.22,252.55
2016,3,3,8,30,620.0,85.0,4.6,19.0,287.0,394.04,315.9
2016,3,3,8,45,699.5,82.5,4.9,20.0,348.0,470.14,378.31
2016,3,3,9,0,779.0,80.0,5.2,21.0,409.0,551.63,443.27
2016,3,3,9,15,808.0,83.5,5.55,21.5,462.0,615.61,493.81
2016,3,3,9,30,837.0,87.0,5.9,22.0,515.0,680.33,543.72
2016,3,3,9,45,868.0,86.5,6.3,22.5,565.5,742.41,589.94
2016,3,3,10,0,899.0,86.0,6.7,23.0,616.0,797.92,629.47
2016,3,3,10,15,913.5,88.0,6.8,23.0,658.5,848.49,665.21
2016,3,3,10,30,928.0,90.0,6.9,23.0,701.0,897.09,699.28
2016,3,3,10,45,941.5,90.0,7.0,23.5,736.5,940.32,727.86
2016,3,3,11,0,955.0,90.0,7.1,24.0,772.0,980.93,754.37
2016,3,3,11,15,962.5,91.0,7.05,24.0,799.0,1014.16,776.32
2016,3,3,11,30,970.0,92.0,7.0,24.0,826.0,1043.99,795.88
2016,3,3,11,45,977.0,91.5,7.0,24.5,845.0,1068.08,810.12
2016,3,3,12,0,984.0,91.0,7.0,25.0,864.0,1088.43,821.82
2016,3,3,12,15,986.5,91.5,6.9,25.0,873.5,1101.48,829.66
2016,3,3,12,30,989.0,92.0,6.8,25.0,883.0,1110.47,834.86
2016,3,3,12,45,992.0,90.5,6.75,25.0,883.5,1113.61,836.55
2016,3,3,13,0,995.0,89.0,6.7,25.0,884.0,1112.58,835.6
2016,3,3,13,15,993.5,88.5,6.6,25.0,875.0,1103.96,829.34
2016,3,3,13,30,992.0,88.0,6.5,25.0,866.0,1091.24,820.49
2016,3,3,13,45,990.5,85.5,6.45,25.0,848.0,1072.22,807.83
2016,3,3,14,0,989.0,83.0,6.4,25.0,830.0,1049.21,792.59
2016,3,3,14,15,983.0,82.0,6.3,25.0,803.5,1019.82,772.75
2016,3,3,14,30,977.0,81.0,6.2,25.0,777.0,986.89,750.55
2016,3,3,14,45,963.5,82.0,6.1,25.0,741.0,946.3,723.01
2016,3,3,15,0,950.0,83.0,6.0,25.0,705.0,903.05,693.55
2016,3,3,15,15,937.0,81.0,5.85,24.5,663.0,854.43,661.21
2016,3,3,15,30,924.0,79.0,5.7,24.0,621.0,803.69,627.01
2016,3,3,15,45,907.0,76.0,5.55,23.5,572.5,747.09,588.06
2016,3,3,16,0,890.0,73.0,5.4,23.0,524.0,689.31,546.83
2016,3,3,16,15,865.0,70.0,5.0,22.5,471.0,625.69,497.78
2016,3,3,16,30,840.0,67.0,4.6,22.0,418.0,565.94,450.33
2016,3,3,16,45,803.5,62.5,4.25,21.5,361.0,495.01,393.16
2016,3,3,17,0,767.0,58.0,3.9,21.0,304.0,426.42,336.25
2016,3,3,17,15,709.0,52.5,3.5,19.5,246.0,350.9,273.18
2016,3,3,17,30,651.0,47.0,3.1,18.0,188.0,281.03,212.57
2016,3,3,17,45,550.0,39.0,2.75,17.0,133.5,202.83,144.94
2016,3,3,18,0,449.0,31.0,2.4,16.0,79.0,137.83,88.29
2016,3,3,18,15,224.5,15.5,2.4,15.5,39.5,54.65,8.85
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,227.0,17.0,1.2,8.5,44.0,59.68,23.15
2016,3,4,7,30,454.0,34.0,1.2,9.0,88.0,145.93,98.8
2016,3,4,7,45,554.5,42.5,1.3,10.0,143.5,213.42,158.3
2016,3,4,8,0,655.0,51.0,1.4,11.0,199.0,292.06,227.13
2016,3,4,8,15,712.5,57.0,1.6,12.0,258.0,362.89,289.36
2016,3,4,8,30,770.0,63.0,1.8,13.0,317.0,439.26,353.95
2016,3,4,8,45,805.5,67.5,2.0,14.5,374.0,507.62,409.27
2016,3,4,9,0,841.0,72.0,2.2,16.0,431.0,578.12,463.84
2016,3,4,9,15,866.0,75.5,2.3,16.5,484.5,642.64,513.12
2016,3,4,9,30,891.0,79.0,2.4,17.0,538.0,702.29,557.36
2016,3,4,9,45,906.5,82.5,2.55,17.5,586.0,759.28,597.13
2016,3,4,10,0,922.0,86.0,2.7,18.0,634.0,814.9,634.57
2016,3,4,10,15,934.5,88.0,2.6,18.5,675.5,864.76,665.59
2016,3,4,10,30,947.0,90.0,2.5,19.0,717.0,912.41,694.39
2016,3,4,10,45,952.5,93.0,2.4,19.5,751.0,952.51,717.47
2016,3,4,11,0,958.0,96.0,2.3,20.0,785.0,989.44,738.05
2016,3,4,11,15,964.0,97.5,2.25,20.0,811.0,1021.84,757.34
2016,3,4,11,30,970.0,99.0,2.2,20.0,837.0,1050.75,774.28
2016,3,4,11,45,969.0,102.0,2.2,20.5,853.5,1070.81,784.64
2016,3,4,12,0,968.0,105.0,2.2,21.0,870.0,1086.88,792.6
2016,3,4,12,15,969.5,105.5,2.2,21.0,878.0,1098.7,799.52
2016,3,4,12,30,971.0,106.0,2.2,21.0,886.0,1106.5,804.09
2016,3,4,12,45,969.5,106.5,2.2,21.5,885.0,1107.21,802.84
2016,3,4,13,0,968.0,107.0,2.2,22.0,884.0,1103.85,799.26
2016,3,4,13,15,965.0,106.5,2.2,22.0,874.0,1093.87,793.24
2016,3,4,13,30,962.0,106.0,2.2,22.0,864.0,1079.91,784.93
2016,3,4,13,45,956.5,105.5,2.25,22.5,845.0,1059.62,771.88
2016,3,4,14,0,951.0,105.0,2.3,23.0,826.0,1035.63,756.58
2016,3,4,14,15,943.5,103.5,2.35,23.0,798.5,1005.12,738.56
2016,3,4,14,30,936.0,102.0,2.4,23.0,771.0,971.3,718.33
2016,3,4,14,45,924.5,100.5,2.45,23.0,735.5,930.84,693.54
2016,3,4,15,0,913.0,99.0,2.5,23.0,700.0,887.73,666.74
2016,3,4,15,15,898.5,96.5,2.5,22.5,658.0,838.72,636.4
2016,3,4,15,30,884.0,94.0,2.5,22.0,616.0,794.53,608.93
2016,3,4,15,45,863.0,91.0,2.5,22.0,567.0,736.0,569.63
2016,3,4,16,0,842.0,88.0,2.5,22.0,518.0,676.76,527.45
2016,3,4,16,15,814.0,84.0,2.2,21.0,464.5,611.7,479.85
2016,3,4,16,30,786.0,80.0,1.9,20.0,411.0,547.34,431.19
2016,3,4,16,45,745.5,75.0,1.65,19.5,354.5,476.58,375.43
2016,3,4,17,0,705.0,70.0,1.4,19.0,298.0,409.8,320.91
2016,3,4,17,15,643.5,63.0,1.45,18.0,240.5,334.8,259.68
2016,3,4,17,30,582.0,56.0,1.5,17.0,183.0,266.08,201.2
2016,3,4,17,45,480.0,45.5,1.55,16.0,130.0,189.45,136.15
2016,3,4,18,0,378.0,35.0,1.6,15.0,77.0,125.16,81.26
2016,3,4,18,15,189.0,17.5,1.65,14.5,38.5,50.85,11.58
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,175.5,20.0,1.15,11.0,41.0,54.7,24.25
2016,3,5,7,30,351.0,40.0,1.2,12.0,82.0,128.13,87.35
2016,3,5,7,45,451.5,51.0,1.3,13.0,135.5,191.97,142.15
2016,3,5,8,0,552.0,62.0,1.4,14.0,189.0,267.87,207.22
2016,3,5,8,15,419.0,93.5,1.45,15.0,205.0,276.64,220.15
2016,3,5,8,30,286.0,125.0,1.5,16.0,221.0,263.74,212.46
2016,3,5,8,45,521.0,106.0,1.6,17.0,317.0,399.67,321.39
2016,3,5,9,0,756.0,87.0,1.7,18.0,413.0,544.38,433.01
2016,3,5,9,15,784.0,91.5,1.7,18.5,465.5,607.67,479.64
2016,3,5,9,30,812.0,96.0,1.7,19.0,518.0,671.65,525.67
2016,3,5,9,45,831.5,99.5,1.7,19.5,565.5,728.73,564.98
2016,3,5,10,0,851.0,103.0,1.7,20.0,613.0,784.98,601.16
2016,3,5,10,15,866.0,105.5,1.8,20.5,654.5,835.33,633.51
2016,3,5,10,30,881.0,108.0,1.9,21.0,696.0,883.84,664.23
2016,3,5,10,45,890.5,110.5,2.0,21.5,729.5,915.92,683.65
2016,3,5,11,0,900.0,113.0,2.1,22.0,763.0,954.0,707.12
2016,3,5,11,15,907.0,114.5,2.25,22.0,789.5,985.75,728.18
2016,3,5,11,30,914.0,116.0,2.4,22.0,816.0,1014.28,747.24
2016,3,5,11,45,917.0,117.5,2.55,22.5,833.0,1035.5,760.16
2016,3,5,12,0,920.0,119.0,2.7,23.0,850.0,1053.07,770.84
2016,3,5,12,15,922.0,119.5,2.8,23.0,858.5,1064.84,778.89
2016,3,5,12,30,924.0,120.0,2.9,23.0,867.0,1072.8,784.68
2016,3,5,12,45,921.5,121.5,3.05,23.5,865.5,1073.4,784.85
2016,3,5,13,0,919.0,123.0,3.2,24.0,864.0,1070.12,782.66
2016,3,5,13,15,916.0,122.5,3.25,24.0,854.5,1060.41,777.09
2016,3,5,13,30,913.0,122.0,3.3,24.0,845.0,1046.93,769.24
2016,3,5,13,45,903.5,123.0,3.4,24.5,825.5,1024.99,754.88
2016,3,5,14,0,894.0,124.0,3.5,25.0,806.0,999.68,738.4
2016,3,5,14,15,886.0,122.5,3.5,24.5,779.0,981.16,728.65
2016,3,5,14,30,878.0,121.0,3.5,24.0,752.0,947.69,708.8
2016,3,5,14,45,848.0,127.0,3.55,24.0,713.0,900.07,678.21
2016,3,5,15,0,818.0,133.0,3.6,24.0,674.0,850.85,646.25
2016,3,5,15,15,801.0,129.5,3.55,23.5,632.5,801.3,614.33
2016,3,5,15,30,784.0,126.0,3.5,23.0,591.0,754.22,583.68
2016,3,5,15,45,758.5,122.0,3.5,23.0,543.0,695.2,541.61
2016,3,5,16,0,733.0,118.0,3.5,23.0,495.0,636.16,498.41
2016,3,5,16,15,701.5,112.5,3.15,22.5,443.0,572.19,450.29
2016,3,5,16,30,670.0,107.0,2.8,22.0,391.0,509.55,401.93
2016,3,5,16,45,622.5,100.0,2.5,21.5,335.5,438.94,346.24
2016,3,5,17,0,575.0,93.0,2.2,21.0,280.0,372.2,292.04
2016,3,5,17,15,510.5,82.5,2.05,20.0,225.5,299.74,232.71
2016,3,5,17,30,446.0,72.0,1.9,19.0,171.0,231.4,175.21
2016,3,5,17,45,345.5,57.0,1.8,18.0,120.5,160.05,115.59
2016,3,5,18,0,245.0,42.0,1.7,17.0,70.0,101.2,66.74
2016,3,5,18,15,122.5,21.0,1.7,16.5,35.0,42.71,11.89
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.5,21.0,3.2,12.5,21.0,17.46,6.48
2016,3,6,7,30,1.0,42.0,3.3,13.0,42.0,36.14,24.49
2016,3,6,7,45,13.5,65.5,3.45,13.5,68.5,60.56,45.47
2016,3,6,8,0,26.0,89.0,3.6,14.0,95.0,90.62,71.25
2016,3,6,8,15,40.0,111.5,3.9,14.5,124.0,118.84,95.26
2016,3,6,8,30,54.0,134.0,4.2,15.0,153.0,148.82,120.45
2016,3,6,8,45,27.0,100.5,4.5,16.0,110.0,103.55,82.15
2016,3,6,9,0,0.0,67.0,4.8,17.0,67.0,55.54,41.22
2016,3,6,9,15,0.0,75.5,4.95,17.5,75.5,62.66,46.94
2016,3,6,9,30,0.0,84.0,5.1,18.0,84.0,69.79,52.59
2016,3,6,9,45,0.0,93.0,5.25,18.5,93.0,77.42,58.6
2016,3,6,10,0,0.0,102.0,5.4,19.0,102.0,85.19,64.67
2016,3,6,10,15,0.0,109.0,5.5,19.0,109.0,91.26,69.45
2016,3,6,10,30,0.0,116.0,5.6,19.0,116.0,97.36,74.25
2016,3,6,10,45,0.0,127.5,5.75,19.5,127.5,107.44,82.1
2016,3,6,11,0,0.0,139.0,5.9,20.0,139.0,117.56,89.95
2016,3,6,11,15,0.0,128.0,6.0,20.5,128.0,107.92,81.88
2016,3,6,11,30,0.0,117.0,6.1,21.0,117.0,98.36,73.96
2016,3,6,11,45,0.0,128.5,6.25,21.5,128.5,108.43,81.8
2016,3,6,12,0,0.0,140.0,6.4,22.0,140.0,118.55,89.63
2016,3,6,12,15,0.0,141.0,6.45,22.0,141.5,119.45,90.3
2016,3,6,12,30,0.0,142.0,6.5,22.0,143.0,120.35,90.99
2016,3,6,12,45,0.0,142.5,6.55,22.5,143.0,120.79,91.15
2016,3,6,13,0,0.0,143.0,6.6,23.0,143.0,121.22,91.33
2016,3,6,13,15,229.5,231.0,6.55,23.0,413.5,478.97,377.07
2016,3,6,13,30,459.0,319.0,6.5,23.0,684.0,815.52,628.76
2016,3,6,13,45,451.0,318.0,6.45,23.5,670.0,798.4,613.85
2016,3,6,14,0,443.0,317.0,6.4,24.0,656.0,779.37,599.08
2016,3,6,14,15,246.5,317.5,6.3,24.0,505.5,568.53,440.53
2016,3,6,14,30,50.0,318.0,6.2,24.0,355.0,348.42,269.34
2016,3,6,14,45,41.5,294.5,6.1,24.0,324.0,315.36,244.49
2016,3,6,15,0,33.0,271.0,6.0,24.0,293.0,282.96,219.65
2016,3,6,15,15,189.5,262.5,5.8,23.5,376.5,413.6,325.98
2016,3,6,15,30,346.0,254.0,5.6,23.0,460.0,529.8,418.34
2016,3,6,15,45,409.5,217.5,5.45,23.0,442.5,534.04,422.59
2016,3,6,16,0,473.0,181.0,5.3,23.0,425.0,518.34,411.74
2016,3,6,16,15,394.5,174.5,5.1,22.5,364.0,437.28,348.74
2016,3,6,16,30,316.0,168.0,4.9,22.0,303.0,353.06,282.41
2016,3,6,16,45,287.0,150.5,4.75,22.0,260.5,302.39,241.38
2016,3,6,17,0,258.0,133.0,4.6,22.0,218.0,254.58,201.86
2016,3,6,17,15,227.5,111.0,4.45,21.5,175.5,204.64,160.31
2016,3,6,17,30,197.0,89.0,4.3,21.0,133.0,158.19,120.92
2016,3,6,17,45,146.5,66.5,4.2,20.5,94.0,109.51,79.98
2016,3,6,18,0,96.0,44.0,4.1,20.0,55.0,67.09,44.65
2016,3,6,18,15,48.0,22.0,4.25,19.5,27.5,28.04,7.9
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,16.5,1.0,0.82,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.64,0.0
2016,3,7,7,45,0.0,3.5,4.9,17.5,3.5,2.87,0.0
2016,3,7,8,0,0.0,5.0,5.1,18.0,5.0,4.1,0.0
2016,3,7,8,15,0.0,6.5,5.45,18.0,6.5,5.34,0.0
2016,3,7,8,30,0.0,8.0,5.8,18.0,8.0,6.58,0.0
2016,3,7,8,45,0.0,44.0,6.2,18.5,44.0,36.38,25.03
2016,3,7,9,0,0.0,80.0,6.6,19.0,80.0,66.41,49.94
2016,3,7,9,15,16.0,145.0,6.7,19.5,153.5,134.21,105.85
2016,3,7,9,30,32.0,210.0,6.8,20.0,227.0,216.91,172.68
2016,3,7,9,45,19.0,199.5,6.95,20.5,210.0,187.24,147.69
2016,3,7,10,0,6.0,189.0,7.1,21.0,193.0,167.75,131.02
2016,3,7,10,15,5.5,190.5,7.0,21.0,194.5,168.6,131.37
2016,3,7,10,30,5.0,192.0,6.9,21.0,196.0,169.5,131.77
2016,3,7,10,45,7.0,205.0,6.8,21.0,210.5,183.14,142.44
2016,3,7,11,0,9.0,218.0,6.7,21.0,225.0,196.97,153.22
2016,3,7,11,15,39.0,290.5,6.6,21.0,321.0,310.5,243.19
2016,3,7,11,30,69.0,363.0,6.5,21.0,417.0,415.47,324.49
2016,3,7,11,45,74.5,375.0,6.4,21.5,434.5,434.64,338.02
2016,3,7,12,0,80.0,387.0,6.3,22.0,452.0,453.78,351.63
2016,3,7,12,15,110.5,401.0,6.25,22.0,491.5,499.99,387.19
2016,3,7,12,30,141.0,415.0,6.2,22.0,531.0,566.7,437.45
2016,3,7,12,45,93.0,388.0,6.2,22.0,465.0,469.19,363.04
2016,3,7,13,0,45.0,361.0,6.2,22.0,399.0,392.1,303.25
2016,3,7,13,15,41.0,351.0,6.2,22.0,385.0,377.31,292.11
2016,3,7,13,30,37.0,341.0,6.2,22.0,371.0,362.48,280.83
2016,3,7,13,45,21.5,264.5,6.2,22.0,282.0,252.54,195.79
2016,3,7,14,0,6.0,188.0,6.2,22.0,193.0,166.97,128.37
2016,3,7,14,15,3.5,170.5,6.3,22.0,173.5,148.78,114.09
2016,3,7,14,30,1.0,153.0,6.4,22.0,154.0,130.83,99.88
2016,3,7,14,45,0.5,91.0,6.5,22.0,91.5,76.26,56.25
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,24.05,13.99
2016,3,7,15,15,0.0,73.5,6.5,21.5,73.5,61.1,44.33
2016,3,7,15,30,0.0,118.0,6.4,21.0,118.0,99.17,75.56
2016,3,7,15,45,0.0,63.5,6.3,21.0,63.5,52.69,37.77
2016,3,7,16,0,0.0,9.0,6.2,21.0,9.0,7.43,0.5
2016,3,7,16,15,0.0,63.0,5.95,20.5,63.0,52.22,37.77
2016,3,7,16,30,0.0,117.0,5.7,20.0,117.0,99.3,76.99
2016,3,7,16,45,0.0,100.0,5.5,20.0,100.0,84.48,64.93
2016,3,7,17,0,0.0,83.0,5.3,20.0,83.0,69.74,52.83
2016,3,7,17,15,0.0,66.0,5.2,19.5,66.0,55.08,40.7
2016,3,7,17,30,0.0,49.0,5.1,19.0,49.0,40.55,28.47
2016,3,7,17,45,0.0,34.5,5.0,19.0,34.5,28.5,18.1
2016,3,7,18,0,0.0,20.0,4.9,19.0,20.0,16.48,7.72
2016,3,7,18,15,0.0,10.0,4.9,19.0,10.0,8.22,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.3,18.5,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.4,19.0,6.0,5.12,0.0
2016,3,8,7,15,4.5,26.0,4.45,19.0,27.0,22.62,10.82
2016,3,8,7,30,9.0,46.0,4.5,19.0,48.0,41.34,27.94
2016,3,8,7,45,28.0,70.0,4.6,19.0,76.5,71.53,53.25
2016,3,8,8,0,47.0,94.0,4.7,19.0,105.0,102.13,79.12
2016,3,8,8,15,61.0,117.5,4.8,19.5,136.0,132.56,104.64
2016,3,8,8,30,75.0,141.0,4.9,20.0,167.0,164.73,131.22
2016,3,8,8,45,83.0,166.5,5.05,20.5,200.0,197.49,157.81
2016,3,8,9,0,91.0,192.0,5.2,21.0,233.0,231.18,184.67
2016,3,8,9,15,262.0,195.5,5.3,21.5,331.5,367.55,294.81
2016,3,8,9,30,433.0,199.0,5.4,22.0,430.0,513.68,409.5
2016,3,8,9,45,381.0,233.0,5.5,22.5,449.0,519.38,411.62
2016,3,8,10,0,329.0,267.0,5.6,23.0,468.0,532.33,419.03
2016,3,8,10,15,264.0,298.0,5.45,23.5,466.0,526.4,411.15
2016,3,8,10,30,199.0,329.0,5.3,24.0,464.0,498.65,387.01
2016,3,8,10,45,314.0,318.5,5.2,24.5,543.5,612.79,472.88
2016,3,8,11,0,429.0,308.0,5.1,25.0,623.0,732.71,559.71
2016,3,8,11,15,372.5,339.0,4.9,25.0,619.5,708.82,539.25
2016,3,8,11,30,316.0,370.0,4.7,25.0,616.0,696.55,527.46
2016,3,8,11,45,413.5,342.5,4.55,25.0,671.5,769.39,580.7
2016,3,8,12,0,511.0,315.0,4.4,25.0,727.0,862.34,645.96
2016,3,8,12,15,692.5,225.0,4.15,25.0,789.5,964.16,717.79
2016,3,8,12,30,874.0,135.0,3.9,25.0,852.0,1033.93,761.79
2016,3,8,12,45,870.0,137.5,3.7,25.0,850.5,1047.74,768.83
2016,3,8,13,0,866.0,140.0,3.5,25.0,849.0,1043.95,764.83
2016,3,8,13,15,863.0,139.5,3.3,25.0,839.5,1034.2,757.17
2016,3,8,13,30,860.0,139.0,3.1,25.0,830.0,1020.78,747.27
2016,3,8,13,45,854.0,138.0,2.95,25.0,811.5,1000.31,733.33
2016,3,8,14,0,848.0,137.0,2.8,25.0,793.0,976.47,717.32
2016,3,8,14,15,840.0,135.0,2.7,25.0,766.5,946.46,697.8
2016,3,8,14,30,832.0,133.0,2.6,25.0,740.0,913.48,676.37
2016,3,8,14,45,801.5,139.5,2.55,25.0,702.0,866.94,646.22
2016,3,8,15,0,771.0,146.0,2.5,25.0,664.0,824.32,618.61
2016,3,8,15,15,753.5,142.5,2.45,25.0,623.5,775.65,586.54
2016,3,8,15,30,736.0,139.0,2.4,25.0,583.0,725.74,552.52
2016,3,8,15,45,712.0,134.0,2.4,25.0,536.0,668.7,512.6
2016,3,8,16,0,688.0,129.0,2.4,25.0,489.0,611.66,471.71
2016,3,8,16,15,656.0,123.0,2.2,24.5,438.0,549.03,425.68
2016,3,8,16,30,624.0,117.0,2.0,24.0,387.0,487.91,379.51
2016,3,8,16,45,580.5,108.5,1.85,23.5,333.5,420.44,327.36
2016,3,8,17,0,537.0,100.0,1.7,23.0,280.0,356.53,276.4
2016,3,8,17,15,472.5,89.0,1.6,22.0,226.0,282.68,216.97
2016,3,8,17,30,408.0,78.0,1.5,21.0,172.0,220.32,165.19
2016,3,8,17,45,316.5,62.5,1.45,20.5,123.0,153.9,110.16
2016,3,8,18,0,225.0,47.0,1.4,20.0,74.0,98.87,65.13
2016,3,8,18,15,112.5,23.5,1.55,19.5,37.0,42.69,16.85
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.82,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.64,0.0
2016,3,9,7,45,0.0,3.5,4.25,18.5,3.5,2.87,0.0
2016,3,9,8,0,0.0,5.0,4.3,19.0,5.0,4.1,0.0
2016,3,9,8,15,0.0,7.0,4.3,19.0,7.0,5.75,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,7.41,0.61
2016,3,9,8,45,0.0,27.5,4.35,19.0,27.5,22.69,13.48
2016,3,9,9,0,0.0,46.0,4.4,19.0,46.0,38.06,26.28
2016,3,9,9,15,0.0,37.0,4.35,19.0,37.0,30.6,19.95
2016,3,9,9,30,0.0,28.0,4.3,19.0,28.0,23.16,13.67
2016,3,9,9,45,0.0,34.0,4.25,19.5,34.0,28.16,17.72
2016,3,9,10,0,0.0,40.0,4.2,20.0,40.0,33.16,21.74
2016,3,9,10,15,0.0,30.5,4.0,20.0,30.5,25.29,15.2
2016,3,9,10,30,0.0,21.0,3.8,20.0,21.0,17.41,8.68
2016,3,9,10,45,0.0,41.5,3.65,20.5,41.5,34.48,22.59
2016,3,9,11,0,0.0,62.0,3.5,21.0,62.0,51.61,36.4
2016,3,9,11,15,0.0,71.0,3.55,21.0,71.0,59.16,42.43
2016,3,9,11,30,0.0,80.0,3.6,21.0,80.0,66.73,48.47
2016,3,9,11,45,0.0,89.5,3.65,21.0,89.5,74.72,54.84
2016,3,9,12,0,0.0,99.0,3.7,21.0,99.0,82.9,61.35
2016,3,9,12,15,6.0,171.0,3.85,21.0,176.0,151.93,116.48
2016,3,9,12,30,12.0,243.0,4.0,21.0,253.0,223.25,172.46
2016,3,9,12,45,14.5,264.0,4.15,21.0,276.5,245.23,189.49
2016,3,9,13,0,17.0,285.0,4.3,21.0,300.0,267.34,206.72
2016,3,9,13,15,8.5,209.0,4.3,21.0,216.5,188.56,145.2
2016,3,9,13,30,0.0,133.0,4.3,21.0,133.0,112.36,84.82
2016,3,9,13,45,0.0,118.0,4.3,21.0,118.0,99.25,74.5
2016,3,9,14,0,0.0,103.0,4.3,21.0,103.0,86.24,64.16
2016,3,9,14,15,2.0,139.5,4.2,21.0,141.0,119.79,91.21
2016,3,9,14,30,4.0,176.0,4.1,21.0,179.0,153.96,118.58
2016,3,9,14,45,2.0,156.0,4.1,21.0,157.5,134.26,102.99
2016,3,9,15,0,0.0,136.0,4.1,21.0,136.0,114.84,87.6
2016,3,9,15,15,0.0,129.0,3.95,20.5,129.0,108.72,83.06
2016,3,9,15,30,0.0,122.0,3.8,20.0,122.0,102.63,78.52
2016,3,9,15,45,0.0,116.5,3.65,20.0,116.5,97.89,74.9
2016,3,9,16,0,0.0,111.0,3.5,20.0,111.0,93.19,71.31
2016,3,9,16,15,0.0,86.5,3.3,19.5,86.5,71.92,54.19
2016,3,9,16,30,0.0,62.0,3.1,19.0,62.0,51.37,37.42
2016,3,9,16,45,0.0,53.5,2.9,19.0,53.5,44.27,31.62
2016,3,9,17,0,0.0,45.0,2.7,19.0,45.0,37.19,25.77
2016,3,9,17,15,0.0,36.0,2.6,18.5,36.0,29.71,19.53
2016,3,9,17,30,0.0,27.0,2.5,18.0,27.0,22.25,13.21
2016,3,9,17,45,0.0,19.5,2.4,18.0,19.5,16.05,7.83
2016,3,9,18,0,0.0,12.0,2.3,18.0,12.0,9.86,2.43
2016,3,9,18,15,0.0,6.0,2.55,17.5,6.0,4.92,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.05,13.0,0.5,0.41,0.0
2016,3,10,7,30,0.0,1.0,4.0,13.0,1.0,0.82,0.0
2016,3,10,7,45,0.0,2.0,4.0,13.5,2.0,1.64,0.0
2016,3,10,8,0,0.0,3.0,4.0,14.0,3.0,2.46,0.0
2016,3,10,8,15,0.0,4.0,4.05,14.5,4.0,3.29,0.0
2016,3,10,8,30,0.0,5.0,4.1,15.0,5.0,4.11,0.0
2016,3,10,8,45,0.0,44.0,4.2,15.5,44.0,36.38,25.37
2016,3,10,9,0,0.0,83.0,4.3,16.0,83.0,68.96,52.65
2016,3,10,9,15,0.0,77.5,4.45,16.0,77.5,64.34,48.56
2016,3,10,9,30,0.0,72.0,4.6,16.0,72.0,59.77,44.58
2016,3,10,9,45,0.0,65.5,4.75,16.0,65.5,54.38,39.93
2016,3,10,10,0,0.0,59.0,4.9,16.0,59.0,48.99,35.32
2016,3,10,10,15,4.5,137.0,5.1,16.0,140.0,119.36,93.47
2016,3,10,10,30,9.0,215.0,5.3,16.0,221.0,193.55,153.66
2016,3,10,10,45,10.5,224.0,5.5,16.5,232.0,203.24,160.87
2016,3,10,11,0,12.0,233.0,5.7,17.0,243.0,213.04,168.24
2016,3,10,11,15,6.0,157.5,5.8,17.0,162.5,139.41,108.66
2016,3,10,11,30,0.0,82.0,5.9,17.0,82.0,68.41,50.62
2016,3,10,11,45,4.0,142.0,6.05,17.5,145.5,124.1,95.91
2016,3,10,12,0,8.0,202.0,6.2,18.0,209.0,181.58,141.91
2016,3,10,12,15,4.0,146.5,6.15,18.0,150.0,128.22,98.85
2016,3,10,12,30,0.0,91.0,6.1,18.0,91.0,76.1,56.53
2016,3,10,12,45,0.0,106.5,6.05,18.0,106.5,89.42,67.35
2016,3,10,13,0,0.0,122.0,6.0,18.0,122.0,102.83,78.2
2016,3,10,13,15,2.5,149.5,5.95,18.0,152.0,129.34,99.74
2016,3,10,13,30,5.0,177.0,5.9,18.0,182.0,156.13,121.4
2016,3,10,13,45,2.5,132.0,5.85,18.0,134.5,113.85,87.34
2016,3,10,14,0,0.0,87.0,5.8,18.0,87.0,72.59,53.85
2016,3,10,14,15,0.0,113.5,5.7,18.0,113.5,95.25,72.39
2016,3,10,14,30,0.0,140.0,5.6,18.0,140.0,118.33,91.22
2016,3,10,14,45,1.0,154.0,5.6,18.0,155.0,131.56,102.14
2016,3,10,15,0,2.0,168.0,5.6,18.0,170.0,144.92,113.19
2016,3,10,15,15,1.0,128.5,5.5,17.5,129.5,109.04,84.39
2016,3,10,15,30,0.0,89.0,5.4,17.0,89.0,74.04,55.94
2016,3,10,15,45,0.0,98.5,5.3,17.0,98.5,82.16,62.86
2016,3,10,16,0,0.0,108.0,5.2,17.0,108.0,90.53,70.0
2016,3,10,16,15,0.0,64.5,4.95,16.5,64.5,53.48,39.42
2016,3,10,16,30,0.0,21.0,4.7,16.0,21.0,17.33,9.07
2016,3,10,16,45,0.0,18.0,4.45,16.0,18.0,14.84,7.0
2016,3,10,17,0,0.0,15.0,4.2,16.0,15.0,12.35,4.91
2016,3,10,17,15,0.0,12.0,4.05,15.5,12.0,9.87,2.81
2016,3,10,17,30,0.0,9.0,3.9,15.0,9.0,7.39,0.68
2016,3,10,17,45,0.0,6.5,3.75,15.0,6.5,5.33,0.0
2016,3,10,18,0,0.0,4.0,3.6,15.0,4.0,3.28,0.0
2016,3,10,18,15,0.0,2.0,3.6,15.0,2.0,1.64,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.15,13.5,0.5,0.0,0.0
2016,3,11,7,0,0.0,1.0,2.0,14.0,1.0,0.82,0.0
2016,3,11,7,15,0.0,4.0,1.95,14.0,4.0,3.28,0.0
2016,3,11,7,30,0.0,7.0,1.9,14.0,7.0,5.74,0.0
2016,3,11,7,45,0.0,11.0,1.85,14.5,11.0,9.04,2.08
2016,3,11,8,0,0.0,15.0,1.8,15.0,15.0,12.34,4.96
2016,3,11,8,15,0.0,19.5,1.85,15.0,19.5,16.06,8.17
2016,3,11,8,30,0.0,24.0,1.9,15.0,24.0,19.79,11.34
2016,3,11,8,45,0.0,28.5,1.95,15.5,28.5,23.53,14.45
2016,3,11,9,0,0.0,33.0,2.0,16.0,33.0,27.27,17.51
2016,3,11,9,15,0.0,36.0,2.15,16.0,36.0,29.78,19.55
2016,3,11,9,30,0.0,39.0,2.3,16.0,39.0,32.29,21.58
2016,3,11,9,45,0.0,28.0,2.5,16.5,28.0,23.18,13.81
2016,3,11,10,0,0.0,17.0,2.7,17.0,17.0,14.07,6.12
2016,3,11,10,15,0.0,17.0,2.85,17.5,17.0,14.08,6.08
2016,3,11,10,30,0.0,17.0,3.0,18.0,17.0,14.1,6.04
2016,3,11,10,45,0.0,29.5,3.2,18.5,29.5,24.5,14.57
2016,3,11,11,0,0.0,42.0,3.4,19.0,42.0,34.93,23.05
2016,3,11,11,15,0.0,32.5,3.4,19.0,32.5,27.03,16.54
2016,3,11,11,30,0.0,23.0,3.4,19.0,23.0,19.13,10.05
2016,3,11,11,45,0.0,34.5,3.4,19.5,34.5,28.72,17.84
2016,3,11,12,0,0.0,46.0,3.4,20.0,46.0,38.33,25.59
2016,3,11,12,15,76.5,235.5,3.3,20.0,299.5,311.02,243.96
2016,3,11,12,30,153.0,425.0,3.2,20.0,553.0,584.94,448.18
2016,3,11,12,45,199.0,421.0,3.1,20.0,587.0,627.1,478.2
2016,3,11,13,0,245.0,417.0,3.0,20.0,621.0,668.2,508.4
2016,3,11,13,15,123.0,282.0,2.9,20.0,384.5,404.45,313.56
2016,3,11,13,30,1.0,147.0,2.8,20.0,148.0,125.59,95.27
2016,3,11,13,45,11.0,219.0,2.7,20.0,227.5,199.62,154.55
2016,3,11,14,0,21.0,291.0,2.6,20.0,307.0,275.67,213.79
2016,3,11,14,15,47.5,318.5,2.6,20.0,354.0,344.4,267.24
2016,3,11,14,30,74.0,346.0,2.6,20.0,401.0,395.42,306.64
2016,3,11,14,45,72.5,328.5,2.6,20.0,380.5,373.98,290.72
2016,3,11,15,0,71.0,311.0,2.6,20.0,360.0,352.55,275.03
2016,3,11,15,15,58.0,284.5,2.55,20.0,322.5,312.83,244.83
2016,3,11,15,30,45.0,258.0,2.5,20.0,285.0,274.24,215.25
2016,3,11,15,45,32.5,228.0,2.45,20.0,247.0,233.76,183.86
2016,3,11,16,0,20.0,198.0,2.4,20.0,209.0,185.17,145.61
2016,3,11,16,15,165.5,186.5,2.15,19.5,261.0,281.2,224.97
2016,3,11,16,30,311.0,175.0,1.9,19.0,313.0,350.79,280.27
2016,3,11,16,45,286.5,156.0,1.65,18.5,270.0,301.43,240.39
2016,3,11,17,0,262.0,137.0,1.4,18.0,227.0,254.44,202.1
2016,3,11,17,15,237.0,114.5,1.2,17.5,184.5,206.32,162.12
2016,3,11,17,30,212.0,92.0,1.0,17.0,142.0,161.04,123.64
2016,3,11,17,45,162.0,70.0,0.85,16.5,102.5,112.86,83.12
2016,3,11,18,0,112.0,48.0,0.7,16.0,63.0,70.96,48.22
2016,3,11,18,15,56.0,24.0,0.7,16.0,31.5,31.9,14.6
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,34.5,8.5,1.15,12.5,10.0,7.26,0.0
2016,3,12,7,0,69.0,17.0,1.3,13.0,20.0,22.62,0.0
2016,3,12,7,15,193.5,36.0,1.35,13.5,61.5,70.56,42.95
2016,3,12,7,30,318.0,55.0,1.4,14.0,103.0,130.03,90.83
2016,3,12,7,45,420.5,65.0,1.45,14.5,157.5,190.2,141.5
2016,3,12,8,0,523.0,75.0,1.5,15.0,212.0,266.61,206.15
2016,3,12,8,15,579.5,83.0,1.65,15.5,268.0,331.37,261.7
2016,3,12,8,30,636.0,91.0,1.8,16.0,324.0,401.76,320.37
2016,3,12,8,45,474.5,138.5,2.0,16.5,327.0,397.96,319.47
2016,3,12,9,0,313.0,186.0,2.2,17.0,330.0,369.71,297.29
2016,3,12,9,15,274.0,216.0,2.25,17.5,353.0,392.92,314.64
2016,3,12,9,30,235.0,246.0,2.3,18.0,376.0,399.57,318.35
2016,3,12,9,45,544.5,174.0,2.4,18.5,507.5,588.35,465.75
2016,3,12,10,0,854.0,102.0,2.5,19.0,639.0,780.1,606.11
2016,3,12,10,15,547.0,217.5,2.4,19.0,570.0,684.26,530.52
2016,3,12,10,30,240.0,333.0,2.3,19.0,501.0,533.6,413.51
2016,3,12,10,45,573.5,220.0,2.25,19.5,645.0,758.42,582.55
2016,3,12,11,0,907.0,107.0,2.2,20.0,789.0,946.65,709.08
2016,3,12,11,15,557.5,253.0,2.15,20.0,677.0,806.36,608.25
2016,3,12,11,30,208.0,399.0,2.1,20.0,565.0,600.45,454.97
2016,3,12,11,45,192.5,409.0,2.05,20.5,565.0,600.08,454.21
2016,3,12,12,0,177.0,419.0,2.0,21.0,565.0,598.37,451.06
2016,3,12,12,15,554.0,265.5,2.0,21.0,727.5,855.21,639.46
2016,3,12,12,30,931.0,112.0,2.0,21.0,890.0,1061.27,774.12
2016,3,12,12,45,928.0,113.5,2.05,21.5,888.0,1060.92,770.61
2016,3,12,13,0,925.0,115.0,2.1,22.0,886.0,1056.67,767.19
2016,3,12,13,15,922.5,114.5,2.1,22.0,876.0,1046.97,761.32
2016,3,12,13,30,920.0,114.0,2.1,22.0,866.0,1033.46,753.21
2016,3,12,13,45,914.5,113.0,2.15,22.0,847.0,1012.81,741.25
2016,3,12,14,0,909.0,112.0,2.2,22.0,828.0,988.61,727.08
2016,3,12,14,15,610.0,230.0,2.15,22.0,703.5,830.42,620.98
2016,3,12,14,30,311.0,348.0,2.1,22.0,579.0,642.31,484.94
2016,3,12,14,45,320.0,328.0,2.1,22.0,556.5,618.34,470.46
2016,3,12,15,0,329.0,308.0,2.1,22.0,534.0,592.67,453.34
2016,3,12,15,15,587.0,205.0,2.1,21.5,578.0,692.49,532.08
2016,3,12,15,30,845.0,102.0,2.1,21.0,622.0,756.63,582.03
2016,3,12,15,45,829.5,97.5,2.1,21.0,575.0,701.92,543.49
2016,3,12,16,0,814.0,93.0,2.1,21.0,528.0,646.13,503.24
2016,3,12,16,15,788.0,89.0,1.95,20.5,475.5,583.75,457.01
2016,3,12,16,30,762.0,85.0,1.8,20.0,423.0,521.95,409.79
2016,3,12,16,45,730.5,78.5,1.7,20.0,368.0,455.84,357.22
2016,3,12,17,0,699.0,72.0,1.6,20.0,313.0,392.22,304.85
2016,3,12,17,15,643.0,65.5,1.5,19.0,256.5,321.12,246.24
2016,3,12,17,30,587.0,59.0,1.4,18.0,200.0,255.7,190.45
2016,3,12,17,45,500.5,49.0,1.3,17.0,146.5,185.15,130.57
2016,3,12,18,0,414.0,39.0,1.2,16.0,93.0,125.01,79.92
2016,3,12,18,15,253.5,24.5,1.3,15.5,52.5,61.51,28.89
2016,3,12,18,30,93.0,10.0,1.4,15.0,12.0,14.48,0.0
2016,3,12,18,45,46.5,5.0,1.5,15.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.0,9.0,3.6,12.5,12.0,9.84,0.0
2016,3,13,7,0,138.0,18.0,3.8,13.0,24.0,31.18,0.0
2016,3,13,7,15,285.0,33.0,3.75,13.5,70.0,83.07,49.58
2016,3,13,7,30,432.0,48.0,3.7,14.0,116.0,150.02,103.37
2016,3,13,7,45,536.5,55.0,3.7,14.5,174.5,215.81,159.94
