Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,8,0,641.0,62.0,3.7,15.0,233.0,293.81,227.43
2016,3,13,8,15,695.0,68.5,3.8,16.0,292.5,362.68,287.27
2016,3,13,8,30,749.0,75.0,3.9,17.0,352.0,436.27,349.04
2016,3,13,8,45,796.0,76.5,4.0,18.0,412.0,506.18,405.9
2016,3,13,9,0,843.0,78.0,4.1,19.0,472.0,579.31,463.19
2016,3,13,9,15,867.0,81.5,4.25,19.5,525.5,643.04,512.34
2016,3,13,9,30,891.0,85.0,4.4,20.0,579.0,701.99,556.76
2016,3,13,9,45,910.0,86.5,4.6,21.0,628.0,759.01,596.74
2016,3,13,10,0,929.0,88.0,4.8,22.0,677.0,814.89,633.95
2016,3,13,10,15,940.5,90.0,4.95,22.5,718.5,863.81,666.63
2016,3,13,10,30,952.0,92.0,5.1,23.0,760.0,910.36,697.35
2016,3,13,10,45,959.5,94.0,5.25,23.5,793.5,950.78,723.58
2016,3,13,11,0,967.0,96.0,5.4,24.0,827.0,988.1,747.54
2016,3,13,11,15,972.0,97.0,5.5,24.0,852.5,1018.7,768.02
2016,3,13,11,30,977.0,98.0,5.6,24.0,878.0,1045.69,786.14
2016,3,13,11,45,979.0,99.0,5.75,24.5,894.5,1066.03,798.62
2016,3,13,12,0,981.0,100.0,5.9,25.0,911.0,1082.42,808.55
2016,3,13,12,15,981.5,100.5,5.95,25.0,918.0,1092.75,815.42
2016,3,13,12,30,982.0,101.0,6.0,25.0,925.0,1098.98,819.72
2016,3,13,12,45,980.0,101.5,6.05,25.5,923.0,1098.58,818.09
2016,3,13,13,0,978.0,102.0,6.1,26.0,921.0,1094.06,813.87
2016,3,13,13,15,974.5,101.5,6.05,26.0,909.5,1082.9,806.31
2016,3,13,13,30,971.0,101.0,6.0,26.0,898.0,1067.74,796.22
2016,3,13,13,45,963.0,101.5,6.0,26.0,877.5,1045.4,781.77
2016,3,13,14,0,955.0,102.0,6.0,26.0,857.0,1019.42,764.94
2016,3,13,14,15,947.5,100.5,5.85,26.0,829.0,988.3,743.69
2016,3,13,14,30,940.0,99.0,5.7,26.0,801.0,953.86,720.24
2016,3,13,14,45,927.5,98.5,5.55,26.0,764.0,913.05,692.4
2016,3,13,15,0,915.0,98.0,5.4,26.0,727.0,869.65,662.71
2016,3,13,15,15,901.0,95.5,5.05,25.5,684.5,820.63,629.16
2016,3,13,15,30,887.0,93.0,4.7,25.0,642.0,769.68,593.99
2016,3,13,15,45,866.5,90.5,4.4,25.0,592.5,717.89,556.67
2016,3,13,16,0,846.0,88.0,4.1,25.0,543.0,659.28,512.7
2016,3,13,16,15,819.5,84.5,3.6,24.5,489.5,595.58,464.43
2016,3,13,16,30,793.0,81.0,3.1,24.0,436.0,532.46,415.29
2016,3,13,16,45,754.5,76.5,2.7,23.5,378.5,463.35,360.45
2016,3,13,17,0,716.0,72.0,2.3,23.0,321.0,397.32,306.35
2016,3,13,17,15,659.0,65.5,2.15,21.5,263.0,324.96,247.39
2016,3,13,17,30,602.0,59.0,2.0,20.0,205.0,258.4,191.16
2016,3,13,17,45,508.5,49.5,1.9,19.0,150.5,185.88,130.07
2016,3,13,18,0,415.0,40.0,1.8,18.0,96.0,124.61,79.06
2016,3,13,18,15,249.0,25.5,1.75,17.5,54.5,61.08,29.25
2016,3,13,18,30,83.0,11.0,1.7,17.0,13.0,14.44,0.0
2016,3,13,18,45,41.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.5,9.0,3.2,13.0,15.0,11.01,0.0
2016,3,14,7,0,221.0,18.0,3.4,14.0,30.0,39.82,3.03
2016,3,14,7,15,370.0,30.5,3.5,15.0,78.5,93.49,54.47
2016,3,14,7,30,519.0,43.0,3.6,16.0,127.0,163.81,110.71
2016,3,14,7,45,599.0,50.5,3.75,17.0,184.5,228.32,166.86
2016,3,14,8,0,679.0,58.0,3.9,18.0,242.0,301.96,230.73
2016,3,14,8,15,728.5,63.5,3.75,18.5,301.5,370.15,289.98
2016,3,14,8,30,778.0,69.0,3.6,19.0,361.0,442.86,350.9
2016,3,14,8,45,810.5,73.5,3.45,20.0,418.0,509.82,404.47
2016,3,14,9,0,843.0,78.0,3.3,21.0,475.0,578.53,456.97
2016,3,14,9,15,866.5,81.5,3.35,22.0,529.0,641.9,503.85
2016,3,14,9,30,890.0,85.0,3.4,23.0,583.0,700.48,545.63
2016,3,14,9,45,905.5,88.0,3.45,24.0,631.0,756.47,583.16
2016,3,14,10,0,921.0,91.0,3.5,25.0,679.0,811.03,617.57
2016,3,14,10,15,933.5,93.0,3.75,25.5,721.0,860.37,649.92
2016,3,14,10,30,946.0,95.0,4.0,26.0,763.0,907.43,680.43
2016,3,14,10,45,954.0,97.0,4.3,27.0,797.0,948.02,705.18
2016,3,14,11,0,962.0,99.0,4.6,28.0,831.0,985.54,727.61
2016,3,14,11,15,968.5,100.0,4.6,28.0,857.0,1017.33,747.46
2016,3,14,11,30,975.0,101.0,4.6,28.0,883.0,1045.6,765.12
2016,3,14,11,45,978.0,102.0,4.6,28.5,900.5,1066.79,776.56
2016,3,14,12,0,981.0,103.0,4.6,29.0,918.0,1084.06,785.54
2016,3,14,12,15,982.5,103.5,4.6,29.0,926.0,1095.3,792.33
2016,3,14,12,30,984.0,104.0,4.6,29.0,934.0,1102.45,796.65
2016,3,14,12,45,983.0,104.5,4.65,29.5,932.0,1102.98,795.61
2016,3,14,13,0,982.0,105.0,4.7,30.0,930.0,1099.36,792.12
2016,3,14,13,15,979.0,104.5,4.7,30.0,919.5,1088.6,785.51
2016,3,14,13,30,976.0,104.0,4.7,30.0,909.0,1073.81,776.48
2016,3,14,13,45,969.5,103.5,4.7,30.0,888.5,1051.7,762.85
2016,3,14,14,0,963.0,103.0,4.7,30.0,868.0,1025.88,746.9
2016,3,14,14,15,955.5,101.5,4.55,29.5,839.5,994.51,727.92
2016,3,14,14,30,948.0,100.0,4.4,29.0,811.0,959.8,706.78
2016,3,14,14,45,931.0,101.0,4.3,29.0,773.0,916.42,678.6
2016,3,14,15,0,914.0,102.0,4.2,29.0,735.0,870.72,648.74
2016,3,14,15,15,899.5,100.0,3.95,28.5,691.5,821.84,617.07
2016,3,14,15,30,885.0,98.0,3.7,28.0,648.0,777.29,588.09
2016,3,14,15,45,864.0,95.0,3.5,27.5,598.0,718.55,548.17
2016,3,14,16,0,843.0,92.0,3.3,27.0,548.0,659.14,505.7
2016,3,14,16,15,816.5,88.0,3.05,26.0,494.0,595.04,459.36
2016,3,14,16,30,790.0,84.0,2.8,25.0,440.0,531.53,411.84
2016,3,14,16,45,752.0,79.0,2.6,24.5,382.5,462.33,357.73
2016,3,14,17,0,714.0,74.0,2.4,24.0,325.0,396.21,304.2
2016,3,14,17,15,657.5,67.5,2.35,23.0,267.0,324.25,245.39
2016,3,14,17,30,601.0,61.0,2.3,22.0,209.0,258.01,189.4
2016,3,14,17,45,509.5,51.0,2.25,21.0,153.5,185.78,128.94
2016,3,14,18,0,418.0,41.0,2.2,20.0,98.0,124.56,78.34
2016,3,14,18,15,257.5,26.0,2.25,19.5,56.0,61.77,29.82
2016,3,14,18,30,97.0,11.0,2.3,19.0,14.0,14.99,0.0
2016,3,14,18,45,48.5,5.5,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,71.5,10.5,3.75,15.5,14.5,11.04,0.0
2016,3,15,7,0,143.0,21.0,3.9,16.0,29.0,34.41,6.42
2016,3,15,7,15,277.5,37.0,3.9,16.5,75.0,83.09,49.99
2016,3,15,7,30,412.0,53.0,3.9,17.0,121.0,149.36,102.67
2016,3,15,7,45,508.5,61.0,3.95,18.0,178.5,212.68,156.24
2016,3,15,8,0,605.0,69.0,4.0,19.0,236.0,287.26,219.53
2016,3,15,8,15,657.5,76.0,3.9,19.5,294.0,353.95,276.86
2016,3,15,8,30,710.0,83.0,3.8,20.0,352.0,425.7,336.59
2016,3,15,8,45,752.0,86.0,3.75,21.0,409.5,491.71,389.38
2016,3,15,9,0,794.0,89.0,3.7,22.0,467.0,561.27,442.82
2016,3,15,9,15,818.5,93.0,3.7,23.0,520.0,623.34,488.69
2016,3,15,9,30,843.0,97.0,3.7,24.0,573.0,685.62,533.02
2016,3,15,9,45,864.0,99.0,3.7,25.0,621.0,743.11,572.31
2016,3,15,10,0,885.0,101.0,3.7,26.0,669.0,793.08,603.43
2016,3,15,10,15,897.5,103.0,3.75,26.5,710.0,840.92,633.91
2016,3,15,10,30,910.0,105.0,3.8,27.0,751.0,886.59,662.5
2016,3,15,10,45,920.0,106.5,3.9,27.5,785.0,927.13,687.56
2016,3,15,11,0,930.0,108.0,4.0,28.0,819.0,964.83,710.56
2016,3,15,11,15,936.0,109.5,4.05,28.0,844.5,995.78,730.11
2016,3,15,11,30,942.0,111.0,4.1,28.0,870.0,1023.3,747.47
2016,3,15,11,45,936.5,116.5,4.2,28.5,884.5,1040.24,756.81
2016,3,15,12,0,931.0,122.0,4.3,29.0,899.0,1053.12,763.65
2016,3,15,12,15,932.5,122.5,4.35,29.0,906.5,1063.79,770.45
2016,3,15,12,30,934.0,123.0,4.4,29.0,914.0,1070.59,774.89
2016,3,15,12,45,934.0,122.5,4.5,29.5,912.5,1070.94,774.09
2016,3,15,13,0,934.0,122.0,4.6,30.0,911.0,1067.36,770.94
2016,3,15,13,15,931.0,121.5,4.55,29.5,900.0,1056.9,765.71
2016,3,15,13,30,928.0,121.0,4.5,29.0,889.0,1042.61,758.14
2016,3,15,13,45,822.5,171.5,4.5,29.0,841.0,990.84,724.81
2016,3,15,14,0,717.0,222.0,4.5,29.0,793.0,933.9,687.96
2016,3,15,14,15,812.0,167.5,4.4,29.0,794.0,939.55,692.49
2016,3,15,14,30,907.0,113.0,4.3,29.0,795.0,934.69,689.71
2016,3,15,14,45,722.0,177.0,4.2,29.0,704.5,828.32,618.21
2016,3,15,15,0,537.0,241.0,4.1,29.0,614.0,706.44,530.96
2016,3,15,15,15,588.5,207.0,3.85,28.5,593.0,689.75,521.98
2016,3,15,15,30,640.0,173.0,3.6,28.0,572.0,673.58,512.25
2016,3,15,15,45,525.5,190.5,3.35,28.0,502.0,573.88,438.67
2016,3,15,16,0,411.0,208.0,3.1,28.0,432.0,489.01,374.99
2016,3,15,16,15,571.0,146.0,2.8,27.0,423.5,500.35,386.2
2016,3,15,16,30,731.0,84.0,2.5,26.0,415.0,497.12,384.22
2016,3,15,16,45,672.5,87.0,2.25,25.5,361.0,430.14,331.42
2016,3,15,17,0,614.0,90.0,2.0,25.0,307.0,367.17,280.75
2016,3,15,17,15,561.5,80.0,2.0,24.0,252.0,299.0,225.7
2016,3,15,17,30,509.0,70.0,2.0,23.0,197.0,236.29,173.38
2016,3,15,17,45,426.5,57.5,2.0,22.0,145.0,169.71,118.19
2016,3,15,18,0,344.0,45.0,2.0,21.0,93.0,113.16,71.91
2016,3,15,18,15,172.0,29.5,2.15,20.5,53.5,52.47,26.64
2016,3,15,18,30,0.0,14.0,2.3,20.0,14.0,11.95,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.5,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,0.0,10.0,1.85,12.5,10.0,8.54,0.0
2016,3,16,7,0,0.0,20.0,2.0,13.0,20.0,16.56,3.43
2016,3,16,7,15,35.5,42.0,2.15,13.5,48.0,42.38,27.84
2016,3,16,7,30,71.0,64.0,2.3,14.0,76.0,75.33,55.31
2016,3,16,7,45,93.5,87.0,2.45,15.0,109.5,107.94,83.13
2016,3,16,8,0,116.0,110.0,2.6,16.0,143.0,143.44,113.2
2016,3,16,8,15,259.5,120.5,2.9,16.5,214.5,224.64,179.44
2016,3,16,8,30,403.0,131.0,3.2,17.0,286.0,325.8,261.86
2016,3,16,8,45,587.5,113.0,3.55,18.0,376.0,434.04,348.56
2016,3,16,9,0,772.0,95.0,3.9,19.0,466.0,554.03,442.74
2016,3,16,9,15,628.5,148.0,4.1,19.5,471.0,561.19,446.96
2016,3,16,9,30,485.0,201.0,4.3,20.0,476.0,544.14,431.99
2016,3,16,9,45,672.5,154.5,4.55,21.0,570.0,664.39,524.14
2016,3,16,10,0,860.0,108.0,4.8,22.0,664.0,787.1,613.87
2016,3,16,10,15,872.5,110.5,4.7,22.0,704.5,835.21,645.67
2016,3,16,10,30,885.0,113.0,4.6,22.0,745.0,872.7,669.91
2016,3,16,10,45,894.0,114.5,4.5,22.5,778.0,911.47,693.46
2016,3,16,11,0,903.0,116.0,4.4,23.0,811.0,947.43,714.9
2016,3,16,11,15,908.5,117.5,4.2,23.0,835.5,977.13,732.85
2016,3,16,11,30,914.0,119.0,4.0,23.0,860.0,1003.48,748.39
2016,3,16,11,45,913.5,122.0,3.8,23.5,875.0,1022.07,757.15
2016,3,16,12,0,913.0,125.0,3.6,24.0,890.0,1036.87,763.36
2016,3,16,12,15,914.0,125.5,3.4,24.0,897.0,1046.8,767.85
2016,3,16,12,30,915.0,126.0,3.2,24.0,904.0,1052.92,769.89
2016,3,16,12,45,909.0,128.5,3.05,24.5,901.0,1050.24,765.24
2016,3,16,13,0,903.0,131.0,2.9,25.0,898.0,1043.74,758.33
2016,3,16,13,15,900.0,130.5,2.75,25.0,887.0,1033.45,750.61
2016,3,16,13,30,897.0,130.0,2.6,25.0,876.0,1019.46,740.66
2016,3,16,13,45,886.5,132.0,2.5,25.5,855.5,997.17,724.56
2016,3,16,14,0,876.0,134.0,2.4,26.0,835.0,983.52,714.28
2016,3,16,14,15,867.5,132.5,2.3,26.0,807.0,952.55,694.22
2016,3,16,14,30,859.0,131.0,2.2,26.0,779.0,918.54,672.35
2016,3,16,14,45,817.5,143.0,2.15,26.0,737.5,867.34,639.56
2016,3,16,15,0,776.0,155.0,2.1,26.0,696.0,820.41,609.45
2016,3,16,15,15,641.0,187.5,2.0,25.5,616.5,715.67,537.68
2016,3,16,15,30,506.0,220.0,1.9,25.0,537.0,612.74,465.0
2016,3,16,15,45,589.0,183.0,1.85,25.0,525.0,608.42,464.1
2016,3,16,16,0,672.0,146.0,1.8,25.0,513.0,600.92,459.35
2016,3,16,16,15,640.0,139.0,1.65,24.5,461.0,538.27,413.36
2016,3,16,16,30,608.0,132.0,1.5,24.0,409.0,477.22,367.66
2016,3,16,16,45,546.0,127.5,1.35,24.0,352.0,401.53,309.11
2016,3,16,17,0,484.0,123.0,1.2,24.0,295.0,336.97,257.8
2016,3,16,17,15,424.5,109.0,1.1,23.0,241.0,270.6,205.08
2016,3,16,17,30,365.0,95.0,1.0,22.0,187.0,210.83,156.42
2016,3,16,17,45,270.0,77.0,0.95,21.5,135.5,145.76,104.04
2016,3,16,18,0,175.0,59.0,0.9,21.0,84.0,89.51,59.73
2016,3,16,18,15,96.0,34.5,0.95,20.5,47.0,45.2,24.57
2016,3,16,18,30,17.0,10.0,1.0,20.0,10.0,9.41,0.0
2016,3,16,18,45,8.5,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.0,12.5,1.25,17.5,16.0,12.03,0.0
2016,3,17,7,0,100.0,25.0,1.4,18.0,32.0,32.68,11.4
2016,3,17,7,15,209.0,44.5,1.4,18.5,75.5,78.79,49.47
2016,3,17,7,30,318.0,64.0,1.4,19.0,119.0,136.04,94.5
2016,3,17,7,45,159.0,48.0,1.45,19.5,75.5,97.13,70.77
2016,3,17,8,0,0.0,32.0,1.5,20.0,32.0,26.4,16.59
2016,3,17,8,15,0.0,40.0,1.45,20.0,40.0,33.04,22.19
2016,3,17,8,30,0.0,48.0,1.4,20.0,48.0,39.7,27.69
2016,3,17,8,45,0.0,87.5,1.35,20.5,87.5,72.87,54.97
2016,3,17,9,0,0.0,127.0,1.3,21.0,127.0,107.24,82.59
2016,3,17,9,15,0.0,133.5,1.3,21.0,133.5,112.75,86.67
2016,3,17,9,30,0.0,140.0,1.3,21.0,140.0,118.31,90.83
2016,3,17,9,45,5.5,178.5,1.3,21.5,182.5,156.4,120.75
2016,3,17,10,0,11.0,217.0,1.3,22.0,225.0,195.49,150.79
2016,3,17,10,15,29.0,264.5,1.3,22.0,285.5,266.97,205.77
2016,3,17,10,30,47.0,312.0,1.3,22.0,346.0,330.39,253.26
2016,3,17,10,45,68.5,342.0,1.35,22.5,394.0,380.92,290.11
2016,3,17,11,0,90.0,372.0,1.4,23.0,442.0,432.89,327.4
2016,3,17,11,15,51.5,314.0,1.4,23.0,354.5,340.69,258.41
2016,3,17,11,30,13.0,256.0,1.4,23.0,267.0,234.34,177.79
2016,3,17,11,45,10.0,222.5,1.45,23.5,231.0,201.21,152.48
2016,3,17,12,0,7.0,189.0,1.5,24.0,195.0,168.42,127.02
2016,3,17,12,15,11.5,236.5,1.55,24.0,246.5,215.63,163.32
2016,3,17,12,30,16.0,284.0,1.6,24.0,298.0,263.65,199.53
2016,3,17,12,45,15.0,274.5,1.65,24.0,287.5,253.91,192.05
2016,3,17,13,0,14.0,265.0,1.7,24.0,277.0,244.13,184.77
2016,3,17,13,15,9.0,213.5,1.7,24.0,221.5,192.33,145.37
2016,3,17,13,30,4.0,162.0,1.7,24.0,166.0,141.53,106.28
2016,3,17,13,45,2.0,151.0,1.7,24.0,153.0,129.85,97.3
2016,3,17,14,0,0.0,140.0,1.7,24.0,140.0,118.27,88.29
2016,3,17,14,15,56.0,255.5,1.65,24.0,298.0,286.03,219.25
2016,3,17,14,30,112.0,371.0,1.6,24.0,456.0,449.62,340.39
2016,3,17,14,45,164.0,354.5,1.55,24.0,472.5,488.98,369.41
2016,3,17,15,0,216.0,338.0,1.5,24.0,489.0,508.13,384.56
2016,3,17,15,15,252.5,310.5,1.5,24.0,477.5,513.53,389.69
2016,3,17,15,30,289.0,283.0,1.5,24.0,466.0,500.56,381.77
2016,3,17,15,45,284.0,260.5,1.5,24.0,428.5,460.04,352.9
2016,3,17,16,0,279.0,238.0,1.5,24.0,391.0,419.31,323.49
2016,3,17,16,15,362.0,198.0,1.5,23.5,376.5,413.07,320.78
2016,3,17,16,30,445.0,158.0,1.5,23.0,362.0,407.64,317.21
2016,3,17,16,45,502.0,129.5,1.5,23.0,332.0,380.31,295.02
2016,3,17,17,0,559.0,101.0,1.5,23.0,302.0,350.15,268.98
2016,3,17,17,15,501.0,91.0,1.35,22.0,247.5,279.42,211.77
2016,3,17,17,30,443.0,81.0,1.2,21.0,193.0,219.68,162.14
2016,3,17,17,45,358.5,66.5,1.1,20.5,142.5,155.95,109.59
2016,3,17,18,0,274.0,52.0,1.0,20.0,92.0,102.65,66.52
2016,3,17,18,15,137.0,33.0,1.05,19.5,53.0,50.02,27.08
2016,3,17,18,30,0.0,14.0,1.1,19.0,14.0,11.95,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.0,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.5,13.5,0.85,17.5,17.0,12.78,0.0
2016,3,18,7,0,95.0,27.0,0.9,18.0,34.0,34.04,13.97
2016,3,18,7,15,198.5,47.5,1.0,18.5,78.0,79.54,50.7
2016,3,18,7,30,302.0,68.0,1.1,19.0,122.0,135.8,94.93
2016,3,18,7,45,382.5,81.5,1.25,19.5,175.5,192.14,141.56
2016,3,18,8,0,463.0,95.0,1.4,20.0,229.0,258.14,196.37
2016,3,18,8,15,231.5,68.5,1.45,20.0,135.5,168.2,130.91
2016,3,18,8,30,0.0,42.0,1.5,20.0,42.0,34.71,23.43
2016,3,18,8,45,0.0,61.0,1.6,20.5,61.0,50.54,36.5
2016,3,18,9,0,0.0,80.0,1.7,21.0,80.0,66.42,49.33
2016,3,18,9,15,11.0,148.5,1.7,21.0,155.0,132.82,103.16
2016,3,18,9,30,22.0,217.0,1.7,21.0,230.0,202.48,158.2
2016,3,18,9,45,11.0,175.5,1.75,21.5,182.0,157.54,121.71
2016,3,18,10,0,0.0,134.0,1.8,22.0,134.0,112.84,85.54
2016,3,18,10,15,0.0,128.0,1.75,22.0,128.0,107.61,81.24
2016,3,18,10,30,0.0,122.0,1.7,22.0,122.0,102.44,76.95
2016,3,18,10,45,1.5,141.5,1.65,22.5,143.0,120.74,91.18
2016,3,18,11,0,3.0,161.0,1.6,23.0,164.0,139.27,105.38
2016,3,18,11,15,3.5,164.5,1.5,23.5,168.0,142.93,107.84
2016,3,18,11,30,4.0,168.0,1.4,24.0,172.0,146.62,110.34
2016,3,18,11,45,8.5,212.5,1.3,24.5,220.5,190.66,143.94
2016,3,18,12,0,13.0,257.0,1.2,25.0,269.0,235.49,177.33
2016,3,18,12,15,431.0,206.0,1.05,25.0,576.0,662.34,494.59
2016,3,18,12,30,849.0,155.0,0.9,25.0,883.0,1027.19,725.24
2016,3,18,12,45,426.5,159.5,0.8,25.0,525.5,619.66,455.75
2016,3,18,13,0,4.0,164.0,0.7,25.0,168.0,143.41,105.35
2016,3,18,13,15,422.0,158.5,0.8,25.0,513.0,608.84,457.92
2016,3,18,13,30,840.0,153.0,0.9,25.0,858.0,996.56,708.0
2016,3,18,13,45,598.5,263.0,1.0,25.5,760.0,869.53,621.97
2016,3,18,14,0,357.0,373.0,1.1,26.0,662.0,720.25,521.05
2016,3,18,14,15,336.5,365.0,1.2,26.0,630.0,683.49,499.25
2016,3,18,14,30,316.0,357.0,1.3,26.0,598.0,646.39,475.55
2016,3,18,14,45,372.0,323.0,1.4,26.0,593.5,648.0,479.93
2016,3,18,15,0,428.0,289.0,1.5,26.0,589.0,658.12,489.39
2016,3,18,15,15,575.5,218.0,1.5,25.5,597.0,684.42,512.28
2016,3,18,15,30,723.0,147.0,1.5,25.0,605.0,702.02,528.33
2016,3,18,15,45,399.5,194.5,1.55,25.0,445.0,485.36,371.1
2016,3,18,16,0,76.0,242.0,1.6,25.0,285.0,270.61,207.93
2016,3,18,16,15,38.0,145.0,1.6,24.5,166.5,151.21,116.43
2016,3,18,16,30,0.0,48.0,1.6,24.0,48.0,39.72,26.97
2016,3,18,16,45,0.0,41.5,1.65,24.0,41.5,34.3,22.7
2016,3,18,17,0,0.0,35.0,1.7,24.0,35.0,28.9,18.32
2016,3,18,17,15,0.0,28.5,2.0,23.0,28.5,23.5,13.95
2016,3,18,17,30,0.0,22.0,2.3,22.0,22.0,18.12,9.51
2016,3,18,17,45,0.0,16.0,2.65,21.5,16.0,13.16,5.31
2016,3,18,18,0,0.0,10.0,3.0,21.0,10.0,8.21,1.08
2016,3,18,18,15,0.0,5.5,3.75,20.5,5.5,4.51,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.85,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,69.0,14.5,6.8,7.0,19.5,14.15,0.0
2016,3,19,7,0,138.0,29.0,6.8,7.0,39.0,41.36,19.76
2016,3,19,7,15,247.5,48.0,6.85,7.0,86.0,87.09,57.51
2016,3,19,7,30,357.0,67.0,6.9,7.0,133.0,146.3,106.85
2016,3,19,7,45,442.5,78.5,6.95,7.5,189.0,205.52,159.18
2016,3,19,8,0,528.0,90.0,7.0,8.0,245.0,278.5,224.12
2016,3,19,8,15,334.5,128.5,7.0,8.5,234.0,260.79,215.57
2016,3,19,8,30,141.0,167.0,7.0,9.0,223.0,222.46,185.44
2016,3,19,8,45,429.5,142.5,7.05,9.5,348.0,373.63,313.42
2016,3,19,9,0,718.0,118.0,7.1,10.0,473.0,545.34,456.54
2016,3,19,9,15,744.5,123.5,7.05,10.5,525.0,606.63,506.25
2016,3,19,9,30,771.0,129.0,7.0,11.0,577.0,668.54,555.34
2016,3,19,9,45,795.0,131.0,7.0,11.5,625.0,725.23,599.3
2016,3,19,10,0,819.0,133.0,7.0,12.0,673.0,778.23,639.28
2016,3,19,10,15,833.5,136.0,6.95,12.5,714.0,826.82,673.55
2016,3,19,10,30,848.0,139.0,6.9,13.0,755.0,873.52,705.93
2016,3,19,10,45,863.0,138.5,6.85,13.5,789.5,914.94,733.95
2016,3,19,11,0,878.0,138.0,6.8,14.0,824.0,953.91,759.87
2016,3,19,11,15,885.5,139.5,6.75,14.0,849.5,985.32,781.52
2016,3,19,11,30,893.0,141.0,6.7,14.0,875.0,1013.47,800.78
2016,3,19,11,45,902.5,139.0,6.65,14.5,893.0,1023.5,805.4
2016,3,19,12,0,912.0,137.0,6.6,15.0,911.0,1042.69,816.8
2016,3,19,12,15,914.0,137.5,6.5,15.0,918.5,1053.35,823.37
2016,3,19,12,30,916.0,138.0,6.4,15.0,926.0,1060.21,827.37
2016,3,19,12,45,920.0,135.0,6.35,15.5,926.0,1061.76,826.49
2016,3,19,13,0,924.0,132.0,6.3,16.0,926.0,1059.42,823.03
2016,3,19,13,15,921.5,131.5,6.2,16.0,915.0,1049.25,815.47
2016,3,19,13,30,919.0,131.0,6.1,16.0,904.0,1035.3,805.42
2016,3,19,13,45,918.0,127.5,6.1,16.0,885.5,1016.05,792.42
2016,3,19,14,0,917.0,124.0,6.1,16.0,867.0,993.08,776.86
2016,3,19,14,15,910.0,122.5,6.05,16.0,839.0,963.04,756.0
2016,3,19,14,30,903.0,121.0,6.0,16.0,811.0,929.79,732.86
2016,3,19,14,45,897.0,116.5,5.95,16.0,776.0,891.34,705.9
2016,3,19,15,0,891.0,112.0,5.9,16.0,741.0,849.98,676.71
2016,3,19,15,15,877.0,109.5,5.8,15.5,698.0,808.75,648.51
2016,3,19,15,30,863.0,107.0,5.7,15.0,655.0,757.84,612.7
2016,3,19,15,45,847.0,102.5,5.65,15.0,606.5,701.9,569.92
2016,3,19,16,0,831.0,98.0,5.6,15.0,558.0,644.89,525.19
2016,3,19,16,15,805.0,94.0,5.45,14.5,504.0,581.79,475.17
2016,3,19,16,30,779.0,90.0,5.3,14.0,450.0,519.27,424.18
2016,3,19,16,45,743.0,84.0,5.15,14.0,393.0,451.31,366.61
2016,3,19,17,0,707.0,78.0,5.0,14.0,336.0,385.33,309.2
2016,3,19,17,15,652.5,71.0,4.6,13.0,277.5,314.64,247.62
2016,3,19,17,30,598.0,64.0,4.2,12.0,219.0,249.49,189.5
2016,3,19,17,45,510.0,54.5,3.8,11.5,163.5,180.01,128.52
2016,3,19,18,0,422.0,45.0,3.4,11.0,108.0,121.1,78.22
2016,3,19,18,15,273.0,30.0,3.25,10.5,64.0,61.67,32.61
2016,3,19,18,30,124.0,15.0,3.1,10.0,20.0,18.8,0.0
2016,3,19,18,45,62.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,136.5,13.0,3.25,4.5,23.5,14.51,0.0
2016,3,20,7,0,273.0,26.0,3.5,5.0,47.0,51.92,24.19
2016,3,20,7,15,395.0,38.5,3.55,5.5,98.0,102.33,64.38
2016,3,20,7,30,517.0,51.0,3.6,6.0,149.0,168.06,119.3
2016,3,20,7,45,586.5,60.0,3.65,7.0,207.0,230.84,175.79
2016,3,20,8,0,656.0,69.0,3.7,8.0,265.0,301.56,239.09
2016,3,20,8,15,703.0,75.5,3.75,8.5,324.0,368.26,298.86
2016,3,20,8,30,750.0,82.0,3.8,9.0,383.0,439.04,360.33
2016,3,20,8,45,781.5,87.0,3.9,10.0,440.0,504.26,414.85
2016,3,20,9,0,813.0,92.0,4.0,11.0,497.0,571.12,468.67
2016,3,20,9,15,836.5,96.0,3.95,11.5,550.0,633.23,517.44
2016,3,20,9,30,860.0,100.0,3.9,12.0,603.0,695.39,564.63
2016,3,20,9,45,877.0,103.0,3.9,12.5,651.5,751.51,606.0
2016,3,20,10,0,894.0,106.0,3.9,13.0,700.0,799.74,638.88
2016,3,20,10,15,906.5,108.5,3.95,13.0,741.0,848.08,672.65
2016,3,20,10,30,919.0,111.0,4.0,13.0,782.0,894.19,704.49
2016,3,20,10,45,928.5,112.5,4.05,13.5,816.0,934.19,730.39
2016,3,20,11,0,938.0,114.0,4.1,14.0,850.0,971.26,754.04
2016,3,20,11,15,944.0,115.5,4.15,14.0,875.5,1001.98,774.56
2016,3,20,11,30,950.0,117.0,4.2,14.0,901.0,1029.21,792.72
2016,3,20,11,45,955.5,116.5,4.3,14.5,918.5,1050.31,805.55
2016,3,20,12,0,961.0,116.0,4.4,15.0,936.0,1067.64,816.25
2016,3,20,12,15,962.5,116.5,4.45,15.0,943.5,1078.18,823.5
2016,3,20,12,30,964.0,117.0,4.5,15.0,951.0,1084.71,828.22
2016,3,20,12,45,965.5,116.0,4.6,15.5,950.0,1085.67,828.26
2016,3,20,13,0,967.0,115.0,4.7,16.0,949.0,1082.56,825.69
2016,3,20,13,15,964.5,114.5,4.7,16.0,938.0,1071.98,818.77
2016,3,20,13,30,962.0,114.0,4.7,16.0,927.0,1057.43,809.33
2016,3,20,13,45,959.5,112.0,4.7,16.0,908.0,1037.44,796.28
2016,3,20,14,0,957.0,110.0,4.7,16.0,889.0,1013.64,780.7
2016,3,20,14,15,950.5,108.5,4.7,16.0,860.5,983.01,760.41
2016,3,20,14,30,944.0,107.0,4.7,16.0,832.0,949.01,737.75
2016,3,20,14,45,936.5,104.0,4.7,16.0,796.0,909.42,711.05
2016,3,20,15,0,929.0,101.0,4.7,16.0,760.0,866.9,682.07
2016,3,20,15,15,916.0,99.0,4.6,15.5,716.5,818.44,649.17
2016,3,20,15,30,903.0,97.0,4.5,15.0,673.0,767.95,614.4
2016,3,20,15,45,888.5,92.5,4.45,15.0,624.0,712.09,573.0
2016,3,20,16,0,874.0,88.0,4.4,15.0,575.0,659.0,531.82
2016,3,20,16,15,850.0,84.5,4.2,14.5,520.0,595.54,481.96
2016,3,20,16,30,826.0,81.0,4.0,14.0,465.0,532.37,431.04
2016,3,20,16,45,795.0,75.5,3.8,14.0,407.5,464.49,374.11
2016,3,20,17,0,764.0,70.0,3.6,14.0,350.0,398.44,316.99
2016,3,20,17,15,712.5,64.0,3.1,13.0,290.5,326.8,254.82
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,259.91,195.23
2016,3,20,17,45,580.5,49.5,2.1,11.0,174.0,189.6,133.5
2016,3,20,18,0,500.0,41.0,1.6,10.0,117.0,128.86,81.41
2016,3,20,18,15,345.5,28.0,1.6,9.5,70.0,66.2,33.78
2016,3,20,18,30,191.0,15.0,1.6,9.0,23.0,21.69,0.0
2016,3,20,18,45,95.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.5,13.5,1.9,3.0,27.5,15.74,0.0
2016,3,21,7,0,347.0,27.0,2.2,4.0,55.0,59.2,28.15
2016,3,21,7,15,468.0,37.5,2.35,5.0,108.5,112.06,69.64
2016,3,21,7,30,589.0,48.0,2.5,6.0,162.0,180.19,126.65
2016,3,21,7,45,657.5,55.0,2.7,7.0,222.0,245.44,185.54
2016,3,21,8,0,726.0,62.0,2.9,8.0,282.0,317.97,250.58
2016,3,21,8,15,769.5,67.0,3.05,8.5,342.0,385.69,311.38
2016,3,21,8,30,813.0,72.0,3.2,9.0,402.0,457.1,373.43
2016,3,21,8,45,842.5,76.0,3.4,10.0,460.0,523.56,428.97
2016,3,21,9,0,872.0,80.0,3.6,11.0,518.0,591.33,483.49
2016,3,21,9,15,893.0,83.0,3.55,11.5,571.5,649.91,529.34
2016,3,21,9,30,914.0,86.0,3.5,12.0,625.0,711.18,575.57
2016,3,21,9,45,928.5,88.5,3.45,12.5,673.5,766.56,615.21
2016,3,21,10,0,943.0,91.0,3.4,13.0,722.0,820.3,651.23
2016,3,21,10,15,954.0,93.0,3.4,13.5,763.5,868.78,683.06
2016,3,21,10,30,965.0,95.0,3.4,14.0,805.0,914.77,712.67
2016,3,21,10,45,972.5,97.0,3.4,14.5,838.5,954.97,737.84
2016,3,21,11,0,980.0,99.0,3.4,15.0,872.0,991.97,760.57
2016,3,21,11,15,985.5,100.0,3.35,15.5,897.5,1022.69,778.44
2016,3,21,11,30,991.0,101.0,3.3,16.0,923.0,1049.75,793.74
2016,3,21,11,45,993.5,102.0,3.3,16.5,939.5,1070.12,804.97
2016,3,21,12,0,996.0,103.0,3.3,17.0,956.0,1086.48,813.63
2016,3,21,12,15,997.5,103.0,3.3,17.0,963.0,1096.74,819.92
2016,3,21,12,30,999.0,103.0,3.3,17.0,970.0,1102.83,823.67
2016,3,21,12,45,998.0,103.0,3.3,17.5,968.0,1102.27,821.67
2016,3,21,13,0,997.0,103.0,3.3,18.0,966.0,1097.52,817.13
2016,3,21,13,15,994.5,102.5,3.35,18.0,954.5,1086.61,810.74
2016,3,21,13,30,992.0,102.0,3.4,18.0,943.0,1071.62,801.81
2016,3,21,13,45,987.0,101.5,3.45,18.5,922.5,1050.23,787.23
2016,3,21,14,0,982.0,101.0,3.5,19.0,902.0,1025.02,770.23
2016,3,21,14,15,975.0,100.0,3.55,19.0,873.5,993.79,750.66
2016,3,21,14,30,968.0,99.0,3.6,19.0,845.0,959.12,728.71
2016,3,21,14,45,948.5,102.0,3.65,19.0,805.5,914.84,699.96
2016,3,21,15,0,929.0,105.0,3.7,19.0,766.0,868.34,669.42
2016,3,21,15,15,915.5,102.5,3.7,18.5,722.0,818.97,637.42
2016,3,21,15,30,902.0,100.0,3.7,18.0,678.0,767.6,603.44
2016,3,21,15,45,885.0,96.5,3.75,18.0,628.0,716.06,566.17
2016,3,21,16,0,868.0,93.0,3.8,18.0,578.0,657.7,522.37
2016,3,21,16,15,843.0,89.0,3.65,17.5,523.0,593.42,473.14
2016,3,21,16,30,818.0,85.0,3.5,17.0,468.0,529.57,422.66
2016,3,21,16,45,783.5,80.0,3.4,17.0,409.5,461.01,366.23
2016,3,21,17,0,749.0,75.0,3.3,17.0,351.0,394.67,309.88
2016,3,21,17,15,696.5,68.5,3.0,15.5,291.5,322.97,249.22
2016,3,21,17,30,644.0,62.0,2.7,14.0,232.0,256.58,191.3
2016,3,21,17,45,560.5,53.0,2.45,13.0,174.5,186.32,130.48
2016,3,21,18,0,477.0,44.0,2.2,12.0,117.0,126.02,79.51
2016,3,21,18,15,326.0,30.0,2.35,11.5,70.5,64.69,33.42
2016,3,21,18,30,175.0,16.0,2.5,11.0,24.0,21.26,0.0
2016,3,21,18,45,87.5,8.0,2.65,11.0,12.0,6.83,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,126.0,16.0,4.9,7.5,27.0,16.62,0.0
2016,3,22,7,0,252.0,32.0,5.2,8.0,54.0,54.95,28.58
2016,3,22,7,15,369.5,45.5,5.5,9.0,105.0,104.05,66.44
2016,3,22,7,30,487.0,59.0,5.8,10.0,156.0,168.05,119.14
2016,3,22,7,45,568.0,66.5,6.15,11.0,214.5,230.8,174.5
2016,3,22,8,0,649.0,74.0,6.5,12.0,273.0,302.79,238.22
2016,3,22,8,15,694.5,80.5,6.7,13.0,332.0,368.45,296.61
2016,3,22,8,30,740.0,87.0,6.9,14.0,391.0,438.22,356.85
2016,3,22,8,45,773.0,91.5,7.15,15.0,447.5,502.78,411.29
2016,3,22,9,0,806.0,96.0,7.4,16.0,504.0,569.42,465.69
2016,3,22,9,15,828.5,99.5,7.4,16.5,556.5,629.94,514.19
2016,3,22,9,30,851.0,103.0,7.4,17.0,609.0,690.38,561.26
2016,3,22,9,45,867.5,106.0,7.4,17.5,656.0,745.59,603.08
2016,3,22,10,0,884.0,109.0,7.4,18.0,703.0,799.51,641.6
2016,3,22,10,15,895.5,111.5,7.4,18.5,743.5,839.82,668.97
2016,3,22,10,30,907.0,114.0,7.4,19.0,784.0,884.52,699.35
2016,3,22,10,45,915.5,115.5,7.4,19.5,817.0,923.07,724.89
2016,3,22,11,0,924.0,117.0,7.4,20.0,850.0,958.69,748.11
2016,3,22,11,15,929.5,118.0,7.35,20.5,874.5,987.9,766.34
2016,3,22,11,30,935.0,119.0,7.3,21.0,899.0,1013.65,782.06
2016,3,22,11,45,935.5,122.0,7.3,21.5,914.0,1033.04,793.49
2016,3,22,12,0,936.0,125.0,7.3,22.0,929.0,1048.57,802.28
2016,3,22,12,15,937.0,125.0,7.25,22.0,936.0,1057.72,808.03
2016,3,22,12,30,938.0,125.0,7.2,22.0,943.0,1062.95,811.21
2016,3,22,12,45,937.0,125.0,7.15,22.5,940.5,1062.28,808.82
2016,3,22,13,0,936.0,125.0,7.1,23.0,938.0,1057.69,803.88
2016,3,22,13,15,933.0,124.5,7.05,23.0,926.5,1046.73,796.29
2016,3,22,13,30,930.0,124.0,7.0,23.0,915.0,1031.96,786.2
2016,3,22,13,45,924.5,122.5,6.95,23.5,894.5,1010.07,769.74
2016,3,22,14,0,919.0,121.0,6.9,24.0,874.0,984.61,750.95
2016,3,22,14,15,911.0,119.5,6.8,23.5,845.5,953.48,730.98
2016,3,22,14,30,903.0,118.0,6.7,23.0,817.0,919.2,708.73
2016,3,22,14,45,897.5,113.0,6.65,23.0,781.5,880.55,682.09
2016,3,22,15,0,892.0,108.0,6.6,23.0,746.0,838.95,653.23
2016,3,22,15,15,877.5,105.5,6.5,23.0,702.5,790.24,618.83
2016,3,22,15,30,863.0,103.0,6.4,23.0,659.0,745.55,587.15
2016,3,22,15,45,843.0,100.5,6.35,23.0,609.5,689.03,544.51
2016,3,22,16,0,823.0,98.0,6.3,23.0,560.0,631.82,500.46
2016,3,22,16,15,796.5,93.5,6.15,22.5,505.5,568.46,451.36
2016,3,22,16,30,770.0,89.0,6.0,22.0,451.0,505.8,401.4
2016,3,22,16,45,730.5,84.5,5.85,21.5,394.0,438.26,346.16
2016,3,22,17,0,691.0,80.0,5.7,21.0,337.0,373.35,291.49
2016,3,22,17,15,637.0,73.0,5.5,20.5,279.0,304.22,232.3
2016,3,22,17,30,583.0,66.0,5.3,20.0,221.0,240.6,176.74
2016,3,22,17,45,492.5,56.5,5.15,19.5,165.5,172.26,118.77
2016,3,22,18,0,402.0,47.0,5.0,19.0,110.0,114.83,71.68
2016,3,22,18,15,263.5,32.0,5.0,18.5,66.5,59.04,30.76
2016,3,22,18,30,125.0,17.0,5.0,18.0,23.0,18.98,0.0
2016,3,22,18,45,62.5,8.5,5.0,17.5,11.5,7.26,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,70.0,18.5,5.5,15.5,25.0,16.94,0.0
2016,3,23,7,0,140.0,37.0,5.6,16.0,50.0,46.25,25.47
2016,3,23,7,15,243.5,55.5,5.8,16.5,97.5,91.59,59.84
2016,3,23,7,30,347.0,74.0,6.0,17.0,145.0,148.57,105.39
2016,3,23,7,45,437.5,83.5,6.25,17.5,201.0,206.57,154.25
2016,3,23,8,0,528.0,93.0,6.5,18.0,257.0,279.02,215.92
2016,3,23,8,15,267.0,117.5,6.65,18.5,201.0,220.93,175.47
2016,3,23,8,30,6.0,142.0,6.8,19.0,145.0,123.33,97.19
2016,3,23,8,45,94.0,184.5,7.0,19.5,232.5,213.4,170.93
