Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,9,0,182.0,227.0,7.2,20.0,320.0,317.72,255.13
2016,3,23,9,15,242.0,244.0,7.1,20.5,381.0,391.66,313.62
2016,3,23,9,30,302.0,261.0,7.0,21.0,442.0,461.78,368.27
2016,3,23,9,45,329.5,277.5,6.95,21.5,488.5,513.13,407.1
2016,3,23,10,0,357.0,294.0,6.9,22.0,535.0,565.99,446.43
2016,3,23,10,15,333.0,320.0,6.8,22.5,555.0,588.4,460.95
2016,3,23,10,30,309.0,346.0,6.7,23.0,575.0,607.95,473.09
2016,3,23,10,45,588.5,238.5,6.6,23.5,699.0,775.65,601.95
2016,3,23,11,0,868.0,131.0,6.5,24.0,823.0,931.48,713.5
2016,3,23,11,15,875.0,132.5,6.3,24.5,847.5,950.47,722.81
2016,3,23,11,30,882.0,134.0,6.1,25.0,872.0,976.88,737.79
2016,3,23,11,45,889.5,133.0,5.95,25.5,889.0,998.0,749.21
2016,3,23,12,0,897.0,132.0,5.8,26.0,906.0,1015.67,758.22
2016,3,23,12,15,899.0,132.5,5.65,26.0,913.5,1025.86,763.7
2016,3,23,12,30,901.0,133.0,5.5,26.0,921.0,1032.32,766.76
2016,3,23,12,45,903.0,131.0,5.35,26.5,920.0,1032.55,764.19
2016,3,23,13,0,905.0,129.0,5.2,27.0,919.0,1028.98,759.23
2016,3,23,13,15,902.5,128.5,5.05,27.0,908.0,1018.71,751.5
2016,3,23,13,30,900.0,128.0,4.9,27.0,897.0,1004.72,741.46
2016,3,23,13,45,897.0,126.0,4.8,27.0,878.0,985.15,728.24
2016,3,23,14,0,894.0,124.0,4.7,27.0,859.0,962.03,712.79
2016,3,23,14,15,886.5,122.5,4.6,27.0,831.0,931.92,692.73
2016,3,23,14,30,879.0,121.0,4.5,27.0,803.0,898.73,670.82
2016,3,23,14,45,861.0,122.5,4.4,27.0,765.5,865.63,649.05
2016,3,23,15,0,843.0,124.0,4.3,27.0,728.0,821.09,619.29
2016,3,23,15,15,828.0,121.0,4.2,26.5,686.0,772.5,587.7
2016,3,23,15,30,813.0,118.0,4.1,26.0,644.0,722.3,553.68
2016,3,23,15,45,794.5,114.0,4.05,26.0,596.0,667.41,513.92
2016,3,23,16,0,776.0,110.0,4.0,26.0,548.0,611.84,472.72
2016,3,23,16,15,749.5,105.0,3.75,25.5,495.0,551.29,427.16
2016,3,23,16,30,723.0,100.0,3.5,25.0,442.0,490.32,380.01
2016,3,23,16,45,686.5,94.0,3.3,24.5,386.5,424.9,328.17
2016,3,23,17,0,650.0,88.0,3.1,24.0,331.0,362.18,276.9
2016,3,23,17,15,596.0,80.0,2.9,23.0,274.0,294.53,221.14
2016,3,23,17,30,542.0,72.0,2.7,22.0,217.0,232.47,168.73
2016,3,23,17,45,454.0,61.5,2.5,21.5,163.0,166.48,113.96
2016,3,23,18,0,366.0,51.0,2.3,21.0,109.0,111.14,69.47
2016,3,23,18,15,183.0,37.0,2.5,20.5,66.0,53.2,29.24
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,18.53,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.5,16.83,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,63.0,60.63,30.22
2016,3,24,7,15,469.0,39.0,6.15,8.5,116.5,112.24,69.37
2016,3,24,7,30,582.0,49.0,6.3,9.0,170.0,178.01,124.46
2016,3,24,7,45,649.5,55.5,6.5,9.5,229.5,242.12,182.58
2016,3,24,8,0,717.0,62.0,6.7,10.0,289.0,313.07,247.08
2016,3,24,8,15,759.5,67.0,6.7,10.5,348.5,379.61,307.56
2016,3,24,8,30,802.0,72.0,6.7,11.0,408.0,449.74,369.48
2016,3,24,8,45,836.0,74.5,6.75,11.5,466.5,516.09,426.7
2016,3,24,9,0,870.0,77.0,6.8,12.0,525.0,581.37,481.42
2016,3,24,9,15,890.5,80.0,6.75,12.5,578.5,642.36,530.84
2016,3,24,9,30,911.0,83.0,6.7,13.0,632.0,702.92,578.41
2016,3,24,9,45,928.0,84.5,6.65,13.5,680.5,758.64,620.29
2016,3,24,10,0,945.0,86.0,6.6,14.0,729.0,812.93,658.63
2016,3,24,10,15,956.0,88.0,6.55,14.5,770.5,861.21,691.85
2016,3,24,10,30,967.0,90.0,6.5,15.0,812.0,906.99,722.74
2016,3,24,10,45,974.0,91.5,6.5,15.5,845.5,946.03,748.57
2016,3,24,11,0,981.0,93.0,6.5,16.0,879.0,981.82,771.84
2016,3,24,11,15,986.5,94.0,6.4,16.0,904.0,1012.28,792.08
2016,3,24,11,30,992.0,95.0,6.3,16.0,929.0,1039.07,809.65
2016,3,24,11,45,993.5,97.0,6.25,16.5,945.0,1059.27,821.27
2016,3,24,12,0,995.0,99.0,6.2,17.0,961.0,1075.42,830.09
2016,3,24,12,15,996.5,99.0,6.1,17.0,968.5,1085.39,835.94
2016,3,24,12,30,998.0,99.0,6.0,17.0,976.0,1091.22,839.04
2016,3,24,12,45,998.0,99.0,5.95,17.5,974.0,1091.39,837.11
2016,3,24,13,0,998.0,99.0,5.9,18.0,972.0,1087.37,832.45
2016,3,24,13,15,995.5,98.5,5.8,18.0,961.0,1076.23,824.3
2016,3,24,13,30,993.0,98.0,5.7,18.0,950.0,1061.0,813.5
2016,3,24,13,45,989.5,97.0,5.65,18.5,930.0,1040.3,797.86
2016,3,24,14,0,986.0,96.0,5.6,19.0,910.0,1015.72,779.7
2016,3,24,14,15,980.0,95.0,5.5,19.0,881.0,985.12,758.63
2016,3,24,14,30,974.0,94.0,5.4,19.0,852.0,951.04,735.17
2016,3,24,14,45,962.0,93.5,5.3,19.0,814.5,909.15,706.16
2016,3,24,15,0,950.0,93.0,5.2,19.0,777.0,864.56,675.15
2016,3,24,15,15,937.5,91.0,5.05,18.5,733.0,815.59,641.78
2016,3,24,15,30,925.0,89.0,4.9,18.0,689.0,764.5,606.5
2016,3,24,15,45,910.0,86.0,4.75,18.0,639.5,708.85,564.69
2016,3,24,16,0,895.0,83.0,4.6,18.0,590.0,651.87,520.37
2016,3,24,16,15,871.5,79.5,4.3,17.5,534.5,588.51,470.47
2016,3,24,16,30,848.0,76.0,4.0,17.0,479.0,527.61,421.28
2016,3,24,16,45,815.5,72.0,3.7,17.0,420.5,459.7,364.52
2016,3,24,17,0,783.0,68.0,3.4,17.0,362.0,393.74,307.79
2016,3,24,17,15,734.0,62.5,2.9,16.0,302.0,322.95,246.84
2016,3,24,17,30,685.0,57.0,2.4,15.0,242.0,256.88,188.53
2016,3,24,17,45,603.5,49.5,1.95,14.0,184.0,186.2,127.51
2016,3,24,18,0,522.0,42.0,1.5,13.0,126.0,125.79,76.96
2016,3,24,18,15,374.0,30.0,1.45,12.5,77.5,65.11,32.69
2016,3,24,18,30,226.0,18.0,1.4,12.0,29.0,22.4,0.0
2016,3,24,18,45,113.0,9.0,1.4,11.5,14.5,7.68,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,180.5,16.0,0.5,7.5,34.0,18.07,0.0
2016,3,25,7,0,361.0,32.0,0.5,8.0,68.0,63.42,32.77
2016,3,25,7,15,470.5,42.5,0.65,8.5,122.0,115.29,71.72
2016,3,25,7,30,580.0,53.0,0.8,9.0,176.0,180.87,125.76
2016,3,25,7,45,641.0,60.5,0.95,10.0,234.5,243.44,180.87
2016,3,25,8,0,702.0,68.0,1.1,11.0,293.0,312.75,241.35
2016,3,25,8,15,742.5,73.5,1.5,12.0,351.5,378.62,298.79
2016,3,25,8,30,783.0,79.0,1.9,13.0,410.0,447.38,356.91
2016,3,25,8,45,808.5,84.0,2.3,14.0,466.0,510.92,409.26
2016,3,25,9,0,834.0,89.0,2.7,15.0,522.0,575.38,460.57
2016,3,25,9,15,854.0,92.0,2.7,15.5,574.0,634.92,506.02
2016,3,25,9,30,874.0,95.0,2.7,16.0,626.0,694.07,549.65
2016,3,25,9,45,885.5,99.5,2.7,16.5,672.0,742.63,584.28
2016,3,25,10,0,897.0,104.0,2.7,17.0,718.0,793.93,618.23
2016,3,25,10,15,908.5,106.0,2.65,17.5,758.0,840.64,647.85
2016,3,25,10,30,920.0,108.0,2.6,18.0,798.0,885.01,675.34
2016,3,25,10,45,924.5,111.5,2.55,18.5,830.0,922.27,697.53
2016,3,25,11,0,929.0,115.0,2.5,19.0,862.0,956.3,717.3
2016,3,25,11,15,934.5,116.0,2.45,19.0,886.5,985.35,734.94
2016,3,25,11,30,940.0,117.0,2.4,19.0,911.0,1010.92,750.26
2016,3,25,11,45,939.0,120.0,2.4,19.5,925.5,1028.68,759.58
2016,3,25,12,0,938.0,123.0,2.4,20.0,940.0,1042.53,766.49
2016,3,25,12,15,939.0,123.5,2.45,20.0,946.5,1051.93,772.7
2016,3,25,12,30,940.0,124.0,2.5,20.0,953.0,1057.42,776.56
2016,3,25,12,45,934.5,126.5,2.6,20.5,949.0,1054.57,774.26
2016,3,25,13,0,929.0,129.0,2.7,21.0,945.0,1047.82,769.63
2016,3,25,13,15,925.5,128.5,2.8,21.0,933.0,1036.25,763.44
2016,3,25,13,30,922.0,128.0,2.9,21.0,921.0,1020.9,754.88
2016,3,25,13,45,913.0,128.5,3.0,21.5,899.5,997.67,739.72
2016,3,25,14,0,904.0,129.0,3.1,22.0,878.0,971.07,722.38
2016,3,25,14,15,896.0,127.5,3.15,22.0,849.0,940.19,703.16
2016,3,25,14,30,888.0,126.0,3.2,22.0,820.0,906.23,681.76
2016,3,25,14,45,877.5,123.0,3.3,22.0,783.5,874.5,662.08
2016,3,25,15,0,867.0,120.0,3.4,22.0,747.0,830.69,633.77
2016,3,25,15,15,852.5,117.0,3.45,21.5,703.5,781.56,602.29
2016,3,25,15,30,838.0,114.0,3.5,21.0,660.0,730.72,568.14
2016,3,25,15,45,817.5,111.0,3.55,21.0,610.5,674.44,527.19
2016,3,25,16,0,797.0,108.0,3.6,21.0,561.0,617.6,484.73
2016,3,25,16,15,770.5,103.0,3.45,20.5,507.5,555.14,437.18
2016,3,25,16,30,744.0,98.0,3.3,20.0,454.0,493.91,389.12
2016,3,25,16,45,707.5,92.5,3.2,19.5,397.5,428.05,336.05
2016,3,25,17,0,671.0,87.0,3.1,19.0,341.0,364.84,283.44
2016,3,25,17,15,617.5,79.0,2.8,18.0,283.0,296.47,225.83
2016,3,25,17,30,564.0,71.0,2.5,17.0,225.0,233.6,171.66
2016,3,25,17,45,482.5,60.5,2.25,16.0,170.0,168.24,116.43
2016,3,25,18,0,401.0,50.0,2.0,15.0,115.0,112.7,70.94
2016,3,25,18,15,269.0,34.5,2.0,14.5,70.5,58.39,31.36
2016,3,25,18,30,137.0,19.0,2.0,14.0,26.0,19.35,0.0
2016,3,25,18,45,68.5,9.5,2.0,13.5,13.0,8.11,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.5,21.0,2.15,9.5,30.0,19.11,0.0
2016,3,26,7,0,165.0,42.0,2.4,10.0,60.0,51.89,30.83
2016,3,26,7,15,261.5,61.0,2.6,11.0,109.0,97.96,66.0
2016,3,26,7,30,358.0,80.0,2.8,12.0,158.0,154.85,112.09
2016,3,26,7,45,179.0,90.5,3.0,13.0,129.5,135.18,104.28
2016,3,26,8,0,0.0,101.0,3.2,14.0,101.0,84.76,66.83
2016,3,26,8,15,23.5,136.0,3.2,14.5,146.0,124.47,99.74
2016,3,26,8,30,47.0,171.0,3.2,15.0,191.0,172.98,139.52
2016,3,26,8,45,53.5,196.0,3.25,16.0,222.0,202.21,162.63
2016,3,26,9,0,60.0,221.0,3.3,17.0,253.0,232.27,185.96
2016,3,26,9,15,120.5,252.5,3.15,17.5,324.0,312.33,249.47
2016,3,26,9,30,181.0,284.0,3.0,18.0,395.0,389.7,309.3
2016,3,26,9,45,153.5,306.5,2.95,18.5,405.5,401.22,316.14
2016,3,26,10,0,126.0,329.0,2.9,19.0,416.0,410.0,320.87
2016,3,26,10,15,165.0,349.5,2.8,19.5,470.5,467.04,363.26
2016,3,26,10,30,204.0,370.0,2.7,20.0,525.0,526.58,406.36
2016,3,26,10,45,523.0,261.5,2.6,20.5,679.5,732.59,560.41
2016,3,26,11,0,842.0,153.0,2.5,21.0,834.0,925.68,693.07
2016,3,26,11,15,848.5,155.0,2.45,21.0,858.0,955.19,709.57
2016,3,26,11,30,855.0,157.0,2.4,21.0,882.0,981.5,725.45
2016,3,26,11,45,856.0,160.0,2.4,21.5,897.0,1000.24,735.47
2016,3,26,12,0,857.0,163.0,2.4,22.0,912.0,1015.36,743.24
2016,3,26,12,15,858.5,163.5,2.45,22.0,918.5,1024.79,749.44
2016,3,26,12,30,860.0,164.0,2.5,22.0,925.0,1030.51,753.42
2016,3,26,12,45,857.0,165.0,2.6,22.5,922.0,1028.57,751.69
2016,3,26,13,0,854.0,166.0,2.7,23.0,919.0,1022.89,747.72
2016,3,26,13,15,850.5,165.0,2.8,23.0,907.0,1011.06,741.31
2016,3,26,13,30,847.0,164.0,2.9,23.0,895.0,995.62,732.64
2016,3,26,13,45,841.5,162.5,3.05,23.5,875.0,974.31,719.14
2016,3,26,14,0,836.0,161.0,3.2,24.0,855.0,949.66,703.41
2016,3,26,14,15,706.5,218.0,3.25,23.5,791.5,875.94,656.04
2016,3,26,14,30,577.0,275.0,3.3,23.0,728.0,792.18,597.9
2016,3,26,14,45,565.5,261.5,3.35,23.0,689.5,748.67,568.88
2016,3,26,15,0,554.0,248.0,3.4,23.0,651.0,703.83,538.15
2016,3,26,15,15,418.5,272.5,3.35,23.0,566.5,600.31,461.7
2016,3,26,15,30,283.0,297.0,3.3,23.0,482.0,495.78,383.29
2016,3,26,15,45,292.0,271.0,3.3,23.0,450.0,461.79,359.08
2016,3,26,16,0,301.0,245.0,3.3,23.0,418.0,426.27,332.85
2016,3,26,16,15,255.0,226.0,3.1,22.5,363.0,364.84,286.01
2016,3,26,16,30,209.0,207.0,2.9,22.0,308.0,299.67,235.61
2016,3,26,16,45,193.5,184.5,2.75,21.5,269.0,258.87,203.57
2016,3,26,17,0,178.0,162.0,2.6,21.0,230.0,219.65,172.05
2016,3,26,17,15,162.5,136.5,2.3,20.0,191.0,179.38,139.28
2016,3,26,17,30,147.0,111.0,2.0,19.0,152.0,141.01,107.41
2016,3,26,17,45,119.5,86.5,1.75,18.5,115.0,103.01,75.75
2016,3,26,18,0,92.0,62.0,1.5,18.0,78.0,68.66,47.38
2016,3,26,18,15,46.0,39.5,1.55,17.5,47.5,38.27,23.49
2016,3,26,18,30,0.0,17.0,1.6,17.0,17.0,14.04,0.0
2016,3,26,18,45,0.0,8.5,1.65,16.5,8.5,7.26,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,72.5,22.5,3.9,13.5,30.5,20.02,1.92
2016,3,27,7,0,145.0,45.0,4.5,14.0,61.0,52.46,31.74
2016,3,27,7,15,236.0,65.5,4.75,14.5,109.5,95.2,64.05
2016,3,27,7,30,327.0,86.0,5.0,15.0,158.0,153.05,110.82
2016,3,27,7,45,163.5,48.5,5.25,15.5,84.5,95.33,70.49
2016,3,27,8,0,0.0,11.0,5.5,16.0,11.0,9.05,2.08
2016,3,27,8,15,0.0,51.0,5.7,16.0,51.0,42.19,30.27
2016,3,27,8,30,0.0,91.0,5.9,16.0,91.0,75.79,58.47
2016,3,27,8,45,0.0,124.5,6.15,16.0,124.5,104.54,82.26
2016,3,27,9,0,0.0,158.0,6.4,16.0,158.0,133.67,106.09
2016,3,27,9,15,118.0,219.5,6.4,16.0,292.0,278.67,226.05
2016,3,27,9,30,236.0,281.0,6.4,16.0,426.0,422.53,342.26
2016,3,27,9,45,193.5,307.0,6.45,16.5,432.0,429.27,345.39
2016,3,27,10,0,151.0,333.0,6.5,17.0,438.0,431.85,345.23
2016,3,27,10,15,98.5,331.5,6.35,17.0,401.5,382.48,304.77
2016,3,27,10,30,46.0,330.0,6.2,17.0,365.0,341.26,270.39
2016,3,27,10,45,449.0,241.5,6.1,17.5,604.5,647.82,516.86
2016,3,27,11,0,852.0,153.0,6.0,18.0,844.0,932.84,729.0
2016,3,27,11,15,859.0,154.0,5.85,18.5,868.5,961.95,745.17
2016,3,27,11,30,866.0,155.0,5.7,19.0,893.0,987.85,760.17
2016,3,27,11,45,887.5,145.5,5.6,19.5,913.5,1000.38,766.03
2016,3,27,12,0,909.0,136.0,5.5,20.0,934.0,1023.05,779.04
2016,3,27,12,15,910.5,136.5,5.4,20.0,940.5,1032.5,784.38
2016,3,27,12,30,912.0,137.0,5.3,20.0,947.0,1038.18,787.29
2016,3,27,12,45,917.5,133.5,5.25,20.5,946.5,1040.09,786.62
2016,3,27,13,0,923.0,130.0,5.2,21.0,946.0,1038.12,783.45
2016,3,27,13,15,920.5,129.0,5.15,21.0,934.5,1026.95,775.73
2016,3,27,13,30,918.0,128.0,5.1,21.0,923.0,1012.01,765.62
2016,3,27,13,45,917.0,125.0,5.1,21.0,904.0,992.81,753.11
2016,3,27,14,0,916.0,122.0,5.1,21.0,885.0,969.91,738.15
2016,3,27,14,15,909.0,120.0,5.05,21.0,856.5,939.06,717.35
2016,3,27,14,30,902.0,118.0,5.0,21.0,828.0,905.03,694.37
2016,3,27,14,45,895.0,114.5,4.95,21.0,792.5,866.52,668.18
2016,3,27,15,0,888.0,111.0,4.9,21.0,757.0,825.19,639.89
2016,3,27,15,15,875.0,108.5,4.8,21.0,714.0,777.74,606.73
2016,3,27,15,30,862.0,106.0,4.7,21.0,671.0,733.93,575.27
2016,3,27,15,45,847.5,101.5,4.65,21.0,622.5,679.13,534.33
2016,3,27,16,0,833.0,97.0,4.6,21.0,574.0,623.17,491.6
2016,3,27,16,15,808.5,93.0,4.4,20.5,520.5,561.22,443.56
2016,3,27,16,30,784.0,89.0,4.2,20.0,467.0,499.75,394.58
2016,3,27,16,45,753.0,83.0,4.05,19.5,410.5,434.19,341.09
2016,3,27,17,0,722.0,77.0,3.9,19.0,354.0,370.12,287.1
2016,3,27,17,15,672.0,70.5,3.4,18.0,295.5,301.84,228.78
2016,3,27,17,30,622.0,64.0,2.9,17.0,237.0,238.56,173.57
2016,3,27,17,45,546.5,55.0,2.4,16.0,181.0,172.9,117.48
2016,3,27,18,0,471.0,46.0,1.9,15.0,125.0,116.22,70.83
2016,3,27,18,15,334.0,33.0,1.85,14.5,78.0,60.13,30.86
2016,3,27,18,30,197.0,20.0,1.8,14.0,31.0,20.98,1.57
2016,3,27,18,45,98.5,10.0,1.8,13.5,15.5,8.54,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.0,18.0,2.4,7.5,38.0,19.23,2.95
2016,3,28,7,0,350.0,36.0,2.7,8.0,76.0,64.96,35.23
2016,3,28,7,15,453.0,47.0,2.75,9.0,129.5,115.46,73.0
2016,3,28,7,30,556.0,58.0,2.8,10.0,183.0,178.82,125.32
2016,3,28,7,45,614.5,66.0,2.9,11.0,240.5,239.57,179.11
2016,3,28,8,0,673.0,74.0,3.0,12.0,298.0,306.75,238.23
2016,3,28,8,15,714.0,79.5,3.05,12.5,356.5,370.57,294.3
2016,3,28,8,30,755.0,85.0,3.1,13.0,415.0,438.13,351.81
2016,3,28,8,45,781.0,90.5,3.2,14.0,470.5,500.68,403.0
2016,3,28,9,0,807.0,96.0,3.3,15.0,526.0,564.23,453.07
2016,3,28,9,15,828.0,99.5,3.15,15.5,577.5,623.33,498.14
2016,3,28,9,30,849.0,103.0,3.0,16.0,629.0,682.19,541.34
2016,3,28,9,45,862.5,107.0,2.9,16.5,675.0,735.66,579.23
2016,3,28,10,0,876.0,111.0,2.8,17.0,721.0,787.56,613.87
2016,3,28,10,15,887.0,113.0,2.65,17.5,760.5,826.33,637.4
2016,3,28,10,30,898.0,115.0,2.5,18.0,800.0,869.22,663.33
2016,3,28,10,45,904.0,118.0,2.45,18.5,831.5,906.24,685.46
2016,3,28,11,0,910.0,121.0,2.4,19.0,863.0,940.19,705.27
2016,3,28,11,15,915.5,122.5,2.3,19.5,887.0,968.96,720.9
2016,3,28,11,30,921.0,124.0,2.2,20.0,911.0,994.33,734.1
2016,3,28,11,45,921.5,126.0,2.15,20.5,925.5,1011.89,742.71
2016,3,28,12,0,922.0,128.0,2.1,21.0,940.0,1025.68,748.95
2016,3,28,12,15,923.0,128.5,2.0,21.0,946.0,1034.67,753.01
2016,3,28,12,30,924.0,129.0,1.9,21.0,952.0,1039.83,754.72
2016,3,28,12,45,920.0,130.5,1.85,21.5,948.5,1037.23,750.88
2016,3,28,13,0,916.0,132.0,1.8,22.0,945.0,1030.81,744.84
2016,3,28,13,15,913.0,131.0,1.75,22.0,933.0,1019.16,737.11
2016,3,28,13,30,910.0,130.0,1.7,22.0,921.0,1003.78,727.2
2016,3,28,13,45,902.0,130.5,1.7,22.5,899.5,981.55,712.37
2016,3,28,14,0,894.0,131.0,1.7,23.0,878.0,955.96,695.54
2016,3,28,14,15,886.0,129.0,1.75,23.0,849.5,924.75,677.07
2016,3,28,14,30,878.0,127.0,1.8,23.0,821.0,890.51,656.5
2016,3,28,14,45,867.0,125.0,1.85,23.0,784.5,859.49,637.9
2016,3,28,15,0,856.0,123.0,1.9,23.0,748.0,816.64,611.09
2016,3,28,15,15,841.5,120.0,1.95,23.0,705.0,767.94,579.97
2016,3,28,15,30,827.0,117.0,2.0,23.0,662.0,717.57,545.85
2016,3,28,15,45,807.0,113.5,2.15,23.0,613.0,661.7,507.13
2016,3,28,16,0,787.0,110.0,2.3,23.0,564.0,605.26,466.62
2016,3,28,16,15,761.0,105.5,2.3,22.5,510.5,544.87,421.96
2016,3,28,16,30,735.0,101.0,2.3,22.0,457.0,484.36,375.63
2016,3,28,16,45,697.5,95.5,2.3,21.5,400.5,418.81,323.86
2016,3,28,17,0,660.0,90.0,2.3,21.0,344.0,356.07,272.53
2016,3,28,17,15,608.0,82.0,2.1,20.0,287.0,289.32,217.05
2016,3,28,17,30,556.0,74.0,1.9,19.0,230.0,227.91,164.87
2016,3,28,17,45,474.0,63.5,1.75,18.0,175.0,163.71,111.58
2016,3,28,18,0,392.0,53.0,1.6,17.0,120.0,109.4,68.11
2016,3,28,18,15,268.5,37.5,1.65,16.5,75.0,55.94,29.92
2016,3,28,18,30,145.0,22.0,1.7,16.0,30.0,20.11,2.76
2016,3,28,18,45,72.5,11.0,1.8,15.5,15.0,9.39,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,104.0,23.0,2.15,14.0,35.5,21.02,5.89
2016,3,29,7,0,208.0,46.0,2.5,15.0,71.0,59.49,35.36
2016,3,29,7,15,300.5,63.0,2.75,15.5,120.5,104.29,68.67
2016,3,29,7,30,393.0,80.0,3.0,16.0,170.0,160.78,114.04
2016,3,29,7,45,460.0,91.5,3.3,16.5,225.5,216.68,161.56
2016,3,29,8,0,527.0,103.0,3.6,17.0,281.0,280.29,215.83
2016,3,29,8,15,263.5,101.0,3.7,17.5,190.0,207.87,164.19
2016,3,29,8,30,0.0,99.0,3.8,18.0,99.0,82.58,63.48
2016,3,29,8,45,0.0,117.0,3.9,19.0,117.0,97.95,75.74
2016,3,29,9,0,0.0,135.0,4.0,20.0,135.0,113.43,87.77
2016,3,29,9,15,0.0,137.5,4.0,20.0,137.5,115.55,89.16
2016,3,29,9,30,0.0,140.0,4.0,20.0,140.0,117.69,90.6
2016,3,29,9,45,5.5,182.0,4.0,20.5,186.0,158.21,122.75
2016,3,29,10,0,11.0,224.0,4.0,21.0,232.0,199.73,155.11
2016,3,29,10,15,10.0,221.5,4.0,21.0,229.0,197.13,152.65
2016,3,29,10,30,9.0,219.0,4.0,21.0,226.0,194.46,150.24
2016,3,29,10,45,6.0,187.5,4.0,21.5,192.5,164.43,126.07
2016,3,29,11,0,3.0,156.0,4.0,22.0,159.0,134.52,102.07
2016,3,29,11,15,3.0,155.0,4.0,22.5,158.0,133.81,101.22
2016,3,29,11,30,3.0,154.0,4.0,23.0,157.0,133.09,100.35
2016,3,29,11,45,4.5,162.5,4.05,23.5,167.0,142.03,107.13
2016,3,29,12,0,6.0,171.0,4.1,24.0,177.0,151.0,113.89
2016,3,29,12,15,4.0,160.0,4.1,24.0,164.0,139.57,104.86
2016,3,29,12,30,2.0,149.0,4.1,24.0,151.0,128.11,95.82
2016,3,29,12,45,6.0,179.5,4.2,24.5,185.0,158.57,119.5
2016,3,29,13,0,10.0,210.0,4.3,25.0,219.0,189.22,143.06
2016,3,29,13,15,9.0,200.5,4.35,25.0,209.0,179.74,135.74
2016,3,29,13,30,8.0,191.0,4.4,25.0,199.0,170.24,128.48
2016,3,29,13,45,5.5,175.0,4.45,25.0,180.5,153.68,115.67
2016,3,29,14,0,3.0,159.0,4.5,25.0,162.0,137.27,102.94
2016,3,29,14,15,2.5,155.5,4.55,25.0,158.0,133.62,100.22
2016,3,29,14,30,2.0,152.0,4.6,25.0,154.0,130.01,97.53
2016,3,29,14,45,1.0,140.5,4.65,25.5,141.5,119.09,88.92
2016,3,29,15,0,0.0,129.0,4.7,26.0,129.0,108.29,80.42
2016,3,29,15,15,3.5,164.5,4.7,25.5,167.0,141.59,107.11
2016,3,29,15,30,7.0,200.0,4.7,25.0,205.0,175.09,133.95
2016,3,29,15,45,3.5,146.5,4.7,25.0,149.0,125.61,95.19
2016,3,29,16,0,0.0,93.0,4.7,25.0,93.0,77.38,56.93
2016,3,29,16,15,0.0,90.0,4.5,24.5,90.0,74.83,55.23
2016,3,29,16,30,0.0,87.0,4.3,24.0,87.0,72.31,53.5
2016,3,29,16,45,0.0,76.5,4.15,24.0,76.5,63.48,46.51
2016,3,29,17,0,0.0,66.0,4.0,24.0,66.0,54.7,39.49
2016,3,29,17,15,0.0,55.0,3.75,23.5,55.0,45.52,32.11
2016,3,29,17,30,0.0,44.0,3.5,23.0,44.0,36.36,24.62
2016,3,29,17,45,0.0,33.5,3.25,22.5,33.5,27.64,17.35
2016,3,29,18,0,0.0,23.0,3.0,22.0,23.0,18.95,9.98
2016,3,29,18,15,0.0,14.5,3.15,21.5,14.5,11.92,3.92
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,4.92,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.56,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,3.69,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,7.39,0.37
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,12.74,5.01
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,18.11,9.64
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,23.91,14.54
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,29.72,19.37
2016,3,30,8,15,0.0,41.0,4.45,20.0,41.0,33.88,22.78
2016,3,30,8,30,0.0,46.0,4.5,20.0,46.0,38.06,26.16
2016,3,30,8,45,0.0,43.0,4.55,20.0,43.0,35.59,24.0
2016,3,30,9,0,0.0,40.0,4.6,20.0,40.0,33.12,21.85
2016,3,30,9,15,0.0,48.5,4.75,20.0,48.5,40.21,27.61
2016,3,30,9,30,0.0,57.0,4.9,20.0,57.0,47.32,33.35
2016,3,30,9,45,0.0,96.0,5.05,20.5,96.0,79.99,59.76
2016,3,30,10,0,0.0,135.0,5.2,21.0,135.0,113.4,86.37
2016,3,30,10,15,0.0,139.0,5.3,21.0,139.0,116.9,88.96
2016,3,30,10,30,0.0,143.0,5.4,21.0,143.0,120.42,91.6
2016,3,30,10,45,7.0,202.0,5.55,21.5,208.0,177.96,137.09
2016,3,30,11,0,14.0,261.0,5.7,22.0,273.0,236.89,182.89
2016,3,30,11,15,19.0,296.0,5.8,22.0,312.5,273.43,211.09
2016,3,30,11,30,24.0,331.0,5.9,22.0,352.0,310.44,239.49
2016,3,30,11,45,20.0,309.0,6.0,22.5,326.5,287.03,220.79
2016,3,30,12,0,16.0,287.0,6.1,23.0,301.0,263.56,202.17
2016,3,30,12,15,16.5,294.5,6.05,23.5,309.5,271.01,207.45
2016,3,30,12,30,17.0,302.0,6.0,24.0,318.0,278.39,212.62
2016,3,30,12,45,18.0,309.0,6.0,24.5,325.5,285.71,217.8
2016,3,30,13,0,19.0,316.0,6.0,25.0,333.0,292.94,222.92
2016,3,30,13,15,41.0,364.5,5.9,25.0,400.5,376.22,286.51
2016,3,30,13,30,63.0,413.0,5.8,25.0,468.0,443.95,337.47
2016,3,30,13,45,123.0,420.5,5.7,25.5,525.0,521.84,395.96
2016,3,30,14,0,183.0,428.0,5.6,26.0,582.0,579.93,439.05
2016,3,30,14,15,215.0,409.0,5.45,26.0,584.5,583.68,442.68
2016,3,30,14,30,247.0,390.0,5.3,26.0,587.0,584.91,444.61
2016,3,30,14,45,243.0,372.0,5.2,26.0,558.5,554.8,422.97
2016,3,30,15,0,239.0,354.0,5.1,26.0,530.0,524.16,400.92
2016,3,30,15,15,180.5,334.0,5.0,26.0,462.5,450.69,345.8
2016,3,30,15,30,122.0,314.0,4.9,26.0,395.0,381.58,293.41
2016,3,30,15,45,328.0,250.0,4.8,26.0,445.5,458.88,355.71
2016,3,30,16,0,534.0,186.0,4.7,26.0,496.0,515.48,399.79
2016,3,30,16,15,514.0,173.0,4.45,25.5,448.5,462.12,358.74
2016,3,30,16,30,494.0,160.0,4.2,25.0,401.0,409.65,317.93
2016,3,30,16,45,473.5,144.0,4.0,24.5,353.0,355.33,274.75
2016,3,30,17,0,453.0,128.0,3.8,24.0,305.0,302.52,231.58
2016,3,30,17,15,518.0,98.5,3.4,23.0,270.0,270.74,202.41
2016,3,30,17,30,583.0,69.0,3.0,22.0,235.0,226.2,160.86
2016,3,30,17,45,512.5,59.0,2.6,21.5,180.5,163.71,108.51
2016,3,30,18,0,442.0,49.0,2.2,21.0,126.0,109.64,65.23
2016,3,30,18,15,316.5,35.5,2.25,20.5,80.0,57.07,29.16
2016,3,30,18,30,191.0,22.0,2.3,20.0,34.0,20.23,5.92
2016,3,30,18,45,95.5,11.0,2.35,19.5,17.0,9.39,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,159.0,21.0,3.25,15.5,41.5,20.35,6.73
2016,3,31,7,0,318.0,42.0,3.6,16.0,83.0,66.5,37.09
2016,3,31,7,15,416.0,54.0,3.7,16.5,136.0,114.96,72.38
2016,3,31,7,30,514.0,66.0,3.8,17.0,189.0,175.65,121.25
2016,3,31,7,45,591.0,71.5,3.95,17.5,248.5,236.4,173.1
2016,3,31,8,0,668.0,77.0,4.1,18.0,308.0,305.74,232.52
2016,3,31,8,15,710.0,82.5,4.3,19.0,366.5,369.46,287.07
2016,3,31,8,30,752.0,88.0,4.5,20.0,425.0,437.11,343.26
2016,3,31,8,45,793.5,88.0,4.7,21.0,484.0,501.66,395.45
2016,3,31,9,0,835.0,88.0,4.9,22.0,543.0,568.68,447.93
2016,3,31,9,15,856.0,91.0,4.8,22.5,595.5,628.31,493.21
2016,3,31,9,30,877.0,94.0,4.7,23.0,648.0,683.46,533.75
2016,3,31,9,45,897.5,94.5,4.6,23.5,696.5,738.48,572.85
2016,3,31,10,0,918.0,95.0,4.5,24.0,745.0,792.4,608.31
2016,3,31,10,15,929.0,97.0,4.45,24.0,785.0,838.93,639.15
2016,3,31,10,30,940.0,99.0,4.4,24.0,825.0,883.0,668.16
2016,3,31,10,45,948.5,100.0,4.35,24.5,858.0,921.23,691.5
2016,3,31,11,0,957.0,101.0,4.3,25.0,891.0,956.37,712.5
2016,3,31,11,15,962.0,102.0,4.2,25.0,915.5,985.06,730.14
2016,3,31,11,30,967.0,103.0,4.1,25.0,940.0,1010.14,745.34
2016,3,31,11,45,969.0,104.5,4.1,25.5,955.0,1029.16,755.68
2016,3,31,12,0,971.0,106.0,4.1,26.0,970.0,1044.26,763.53
2016,3,31,12,15,972.0,106.0,4.05,26.0,976.5,1052.91,768.46
2016,3,31,12,30,973.0,106.0,4.0,26.0,983.0,1057.52,770.93
2016,3,31,12,45,973.0,105.5,4.0,26.5,980.0,1056.61,768.79
2016,3,31,13,0,973.0,105.0,4.0,27.0,977.0,1051.64,764.21
2016,3,31,13,15,970.5,104.5,3.9,27.0,965.5,1040.24,756.46
2016,3,31,13,30,968.0,104.0,3.8,27.0,954.0,1024.89,746.31
2016,3,31,13,45,964.5,102.5,3.75,27.0,933.5,1003.71,732.83
2016,3,31,14,0,961.0,101.0,3.7,27.0,913.0,978.77,717.0
2016,3,31,14,15,955.0,100.0,3.65,27.0,884.0,948.49,697.69
2016,3,31,14,30,949.0,99.0,3.6,27.0,855.0,914.84,676.16
2016,3,31,14,45,937.0,99.0,3.55,27.0,818.0,874.11,649.79
2016,3,31,15,0,925.0,99.0,3.5,27.0,781.0,830.79,621.54
2016,3,31,15,15,912.5,96.5,3.4,26.5,737.5,782.25,590.38
2016,3,31,15,30,900.0,94.0,3.3,26.0,694.0,731.69,556.77
2016,3,31,15,45,885.0,91.0,3.2,26.0,644.5,677.26,517.25
2016,3,31,16,0,870.0,88.0,3.1,26.0,595.0,621.61,475.87
2016,3,31,16,15,847.0,84.5,2.9,25.5,540.5,562.61,431.4
2016,3,31,16,30,824.0,81.0,2.7,25.0,486.0,500.68,383.4
2016,3,31,16,45,791.5,77.0,2.55,24.5,428.0,434.67,330.91
2016,3,31,17,0,759.0,73.0,2.4,24.0,370.0,370.7,278.3
2016,3,31,17,15,711.0,67.0,2.25,22.5,310.5,302.19,221.86
2016,3,31,17,30,663.0,61.0,2.1,21.0,251.0,237.29,166.99
2016,3,31,17,45,583.0,54.0,1.95,20.0,193.0,171.12,112.01
2016,3,31,18,0,503.0,47.0,1.8,19.0,135.0,114.39,67.01
2016,3,31,18,15,369.5,35.0,2.0,18.5,86.5,59.12,29.56
2016,3,31,18,30,236.0,23.0,2.2,18.0,38.0,20.64,7.05
2016,3,31,18,45,118.0,11.5,2.4,18.0,19.0,9.82,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,5.12,0.0
2016,4,1,6,45,17.5,26.5,3.95,12.5,29.0,22.03,10.35
2016,4,1,7,0,35.0,47.0,4.0,13.0,52.0,41.96,28.14
2016,4,1,7,15,56.0,71.5,4.2,13.0,83.5,68.4,50.17
2016,4,1,7,30,77.0,96.0,4.4,13.0,115.0,100.58,77.43
2016,4,1,7,45,97.5,119.5,4.6,13.5,150.0,132.86,104.77
2016,4,1,8,0,118.0,143.0,4.8,14.0,185.0,167.78,134.23
2016,4,1,8,15,59.0,109.0,5.05,14.0,130.0,117.19,93.31
2016,4,1,8,30,0.0,75.0,5.3,14.0,75.0,62.23,47.34
2016,4,1,8,45,0.0,84.0,5.55,14.5,84.0,69.78,53.43
2016,4,1,9,0,0.0,93.0,5.8,15.0,93.0,77.37,59.47
2016,4,1,9,15,15.5,172.0,5.75,15.0,182.0,154.82,123.65
2016,4,1,9,30,31.0,251.0,5.7,15.0,271.0,244.75,196.72
2016,4,1,9,45,15.5,154.5,5.7,15.5,164.5,141.05,111.44
2016,4,1,10,0,0.0,58.0,5.7,16.0,58.0,48.24,34.42
2016,4,1,10,15,37.5,211.0,5.6,16.0,240.0,217.47,173.41
2016,4,1,10,30,75.0,364.0,5.5,16.0,422.0,394.98,313.7
2016,4,1,10,45,75.5,378.5,5.45,16.5,439.0,412.3,325.57
2016,4,1,11,0,76.0,393.0,5.4,17.0,456.0,429.44,337.6
2016,4,1,11,15,72.0,402.5,5.4,17.0,464.0,437.39,343.14
2016,4,1,11,30,68.0,412.0,5.4,17.0,472.0,444.9,348.37
2016,4,1,11,45,119.0,436.0,5.45,17.0,542.0,534.63,417.73
2016,4,1,12,0,170.0,460.0,5.5,17.0,612.0,609.11,474.5
2016,4,1,12,15,96.5,401.5,5.55,17.0,488.0,465.3,364.31
2016,4,1,12,30,23.0,343.0,5.6,17.0,364.0,321.08,251.29
2016,4,1,12,45,16.5,278.0,5.65,17.5,293.0,255.84,200.08
2016,4,1,13,0,10.0,213.0,5.7,18.0,222.0,191.61,149.05
2016,4,1,13,15,9.5,207.5,5.7,18.0,216.0,186.14,144.82
2016,4,1,13,30,9.0,202.0,5.7,18.0,210.0,180.63,140.51
2016,4,1,13,45,10.0,221.5,5.75,18.0,230.5,198.48,154.84
2016,4,1,14,0,11.0,241.0,5.8,18.0,251.0,216.35,169.16
2016,4,1,14,15,124.5,317.0,5.8,17.5,417.5,412.23,326.84
2016,4,1,14,30,238.0,393.0,5.8,17.0,584.0,577.16,455.92
2016,4,1,14,45,213.0,377.0,5.8,17.0,542.5,532.25,421.22
2016,4,1,15,0,188.0,361.0,5.8,17.0,501.0,488.34,387.68
2016,4,1,15,15,191.5,338.5,5.8,16.5,474.0,460.55,367.73
2016,4,1,15,30,195.0,316.0,5.8,16.0,447.0,431.98,346.81
2016,4,1,15,45,420.5,244.0,5.8,16.0,498.5,520.07,419.74
2016,4,1,16,0,646.0,172.0,5.8,16.0,550.0,570.09,460.5
2016,4,1,16,15,520.5,177.5,5.7,15.5,464.0,465.59,377.12
2016,4,1,16,30,395.0,183.0,5.6,15.0,378.0,377.65,306.03
2016,4,1,16,45,356.0,173.0,5.55,14.5,333.0,319.37,258.08
2016,4,1,17,0,317.0,163.0,5.5,14.0,288.0,272.81,218.85
2016,4,1,17,15,288.5,140.5,5.15,13.5,240.5,222.36,175.64
2016,4,1,17,30,260.0,118.0,4.8,13.0,193.0,175.14,134.77
2016,4,1,17,45,227.0,94.0,4.5,12.5,149.0,129.18,95.23
2016,4,1,18,0,194.0,70.0,4.2,12.0,105.0,87.47,60.17
2016,4,1,18,15,123.5,47.5,3.95,11.5,66.5,48.9,30.87
2016,4,1,18,30,53.0,25.0,3.7,11.0,28.0,20.18,7.78
2016,4,1,18,45,26.5,12.5,3.45,11.0,14.0,10.67,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,124.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,292.0,24.5,3.9,6.5,57.5,26.36,11.34
2016,4,2,7,0,460.0,38.0,4.0,7.0,101.0,74.0,39.61
2016,4,2,7,15,550.5,46.5,3.95,8.0,157.5,126.97,79.15
2016,4,2,7,30,641.0,55.0,3.9,9.0,214.0,190.98,132.83
2016,4,2,7,45,696.0,61.0,3.9,10.0,273.5,254.78,189.88
2016,4,2,8,0,751.0,67.0,3.9,11.0,333.0,323.12,250.71
2016,4,2,8,15,787.0,71.5,3.8,12.0,392.5,387.91,307.69
2016,4,2,8,30,823.0,76.0,3.7,13.0,452.0,455.39,364.87
2016,4,2,8,45,848.5,79.5,3.6,14.5,509.0,518.87,416.0
2016,4,2,9,0,874.0,83.0,3.5,16.0,566.0,580.66,463.54
2016,4,2,9,15,892.5,85.5,3.35,16.5,618.0,639.32,508.28
2016,4,2,9,30,911.0,88.0,3.2,17.0,670.0,697.27,550.81
2016,4,2,9,45,924.0,90.5,3.1,17.5,716.5,750.33,588.43
2016,4,2,10,0,937.0,93.0,3.0,18.0,763.0,801.57,621.82
2016,4,2,10,15,947.0,94.5,3.05,18.0,803.0,847.33,652.69
2016,4,2,10,30,957.0,96.0,3.1,18.0,843.0,890.5,681.51
2016,4,2,10,45,964.0,97.5,3.15,18.5,875.0,928.28,705.11
