Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,0,971.0,99.0,3.2,19.0,907.0,962.83,726.35
2016,4,2,11,15,975.5,100.0,3.25,19.5,931.0,991.2,743.33
2016,4,2,11,30,980.0,101.0,3.3,20.0,955.0,1015.88,757.84
2016,4,2,11,45,982.0,102.0,3.35,20.5,970.0,1034.42,768.31
2016,4,2,12,0,984.0,103.0,3.4,21.0,985.0,1048.98,776.26
2016,4,2,12,15,985.0,103.5,3.4,21.0,991.5,1058.05,781.83
2016,4,2,12,30,986.0,104.0,3.4,21.0,998.0,1063.04,784.9
2016,4,2,12,45,985.0,104.0,3.45,21.0,994.5,1061.51,784.27
2016,4,2,13,0,984.0,104.0,3.5,21.0,991.0,1055.88,781.15
2016,4,2,13,15,981.5,103.5,3.5,21.0,979.0,1044.25,773.84
2016,4,2,13,30,979.0,103.0,3.5,21.0,967.0,1028.63,764.06
2016,4,2,13,45,974.0,102.5,3.5,21.0,946.0,1006.79,750.25
2016,4,2,14,0,969.0,102.0,3.5,21.0,925.0,981.22,734.04
2016,4,2,14,15,962.5,100.5,3.45,21.0,895.5,949.73,713.53
2016,4,2,14,30,956.0,99.0,3.4,21.0,866.0,914.88,690.73
2016,4,2,14,45,941.0,100.0,3.4,21.0,827.5,872.46,662.96
2016,4,2,15,0,926.0,101.0,3.4,21.0,789.0,827.65,633.32
2016,4,2,15,15,913.5,99.0,3.35,21.0,745.0,779.59,600.83
2016,4,2,15,30,901.0,97.0,3.3,21.0,701.0,729.5,565.55
2016,4,2,15,45,885.0,93.5,3.25,21.0,651.0,673.93,524.55
2016,4,2,16,0,869.0,90.0,3.2,21.0,601.0,620.32,483.87
2016,4,2,16,15,846.0,86.5,3.0,20.5,546.0,558.29,436.2
2016,4,2,16,30,823.0,83.0,2.8,20.0,491.0,496.52,387.25
2016,4,2,16,45,791.0,78.5,2.6,20.0,433.0,430.47,332.83
2016,4,2,17,0,759.0,74.0,2.4,20.0,375.0,366.42,278.52
2016,4,2,17,15,712.5,68.5,2.05,18.5,315.5,299.17,221.91
2016,4,2,17,30,666.0,63.0,1.7,17.0,256.0,235.24,166.92
2016,4,2,17,45,592.0,55.0,1.4,16.0,198.5,169.58,111.6
2016,4,2,18,0,518.0,47.0,1.1,15.0,141.0,112.65,66.05
2016,4,2,18,15,389.0,35.0,1.1,14.5,91.0,57.57,28.9
2016,4,2,18,30,260.0,23.0,1.1,14.0,41.0,18.93,7.35
2016,4,2,18,45,130.0,11.5,1.15,13.5,20.5,9.82,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,10.24,0.0
2016,4,3,6,45,284.0,26.0,2.1,10.5,59.5,27.21,12.38
2016,4,3,7,0,444.0,40.0,2.4,12.0,103.0,74.02,39.6
2016,4,3,7,15,533.5,49.0,2.4,12.5,159.0,126.24,77.92
2016,4,3,7,30,623.0,58.0,2.4,13.0,215.0,189.39,129.93
2016,4,3,7,45,678.5,64.5,2.45,14.0,274.5,251.5,184.22
2016,4,3,8,0,734.0,71.0,2.5,15.0,334.0,320.55,244.09
2016,4,3,8,15,771.0,75.5,2.5,16.0,393.5,384.7,299.07
2016,4,3,8,30,808.0,80.0,2.5,17.0,453.0,451.66,354.37
2016,4,3,8,45,834.5,84.0,2.5,18.5,509.5,515.27,404.27
2016,4,3,9,0,861.0,88.0,2.5,20.0,566.0,579.77,452.57
2016,4,3,9,15,879.5,91.0,2.4,20.5,618.5,635.65,493.97
2016,4,3,9,30,898.0,94.0,2.3,21.0,671.0,693.39,535.08
2016,4,3,9,45,912.0,96.5,2.2,21.5,718.0,746.47,571.33
2016,4,3,10,0,926.0,99.0,2.1,22.0,765.0,797.84,603.77
2016,4,3,10,15,936.5,101.0,2.05,22.0,805.0,843.96,633.05
2016,4,3,10,30,947.0,103.0,2.0,22.0,845.0,887.56,660.23
2016,4,3,10,45,954.0,104.5,2.0,22.5,877.0,924.9,682.16
2016,4,3,11,0,961.0,106.0,2.0,23.0,909.0,959.05,701.8
2016,4,3,11,15,966.0,107.0,2.05,23.0,933.0,987.51,719.62
2016,4,3,11,30,971.0,108.0,2.1,23.0,957.0,1012.35,735.18
2016,4,3,11,45,974.0,108.5,2.2,23.5,972.0,1031.07,746.08
2016,4,3,12,0,977.0,109.0,2.3,24.0,987.0,1045.88,754.61
2016,4,3,12,15,978.0,109.5,2.35,24.0,993.5,1054.8,760.43
2016,4,3,12,30,979.0,110.0,2.4,24.0,1000.0,1059.67,763.88
2016,4,3,12,45,978.0,110.0,2.5,24.5,997.0,1058.07,762.46
2016,4,3,13,0,977.0,110.0,2.6,25.0,994.0,1052.4,758.62
2016,4,3,13,15,974.5,109.5,2.6,25.0,982.0,1040.79,751.58
2016,4,3,13,30,972.0,109.0,2.6,25.0,970.0,1025.21,742.17
2016,4,3,13,45,967.5,108.0,2.65,25.0,949.0,1003.42,729.37
2016,4,3,14,0,963.0,107.0,2.7,25.0,928.0,977.9,714.19
2016,4,3,14,15,956.5,106.0,2.7,25.0,898.5,947.04,695.08
2016,4,3,14,30,950.0,105.0,2.7,25.0,869.0,912.84,673.73
2016,4,3,14,45,941.5,103.0,2.7,25.0,832.0,872.87,648.41
2016,4,3,15,0,933.0,101.0,2.7,25.0,795.0,830.07,621.0
2016,4,3,15,15,920.5,98.5,2.65,24.5,751.0,781.23,590.01
2016,4,3,15,30,908.0,96.0,2.6,24.0,707.0,730.37,556.04
2016,4,3,15,45,891.5,93.0,2.6,24.0,657.0,674.68,516.06
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,617.9,474.15
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,559.4,429.76
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,498.09,381.91
2016,4,3,16,45,799.0,79.0,2.05,23.0,438.5,431.67,328.22
2016,4,3,17,0,768.0,74.0,1.9,23.0,380.0,367.14,274.47
2016,4,3,17,15,721.5,68.5,1.7,21.5,320.5,299.52,218.6
2016,4,3,17,30,675.0,63.0,1.5,20.0,261.0,235.13,164.14
2016,4,3,17,45,602.5,55.5,1.3,19.0,203.0,169.91,109.95
2016,4,3,18,0,530.0,48.0,1.1,18.0,145.0,113.2,65.29
2016,4,3,18,15,402.0,36.0,1.15,17.0,94.5,57.81,28.77
2016,4,3,18,30,274.0,24.0,1.2,16.0,44.0,19.8,8.32
2016,4,3,18,45,137.0,12.0,1.3,15.5,22.0,10.24,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,11.95,0.0
2016,4,4,6,45,270.5,28.5,3.55,11.0,61.0,28.85,14.21
2016,4,4,7,0,423.0,43.0,3.8,12.0,104.0,74.54,40.98
2016,4,4,7,15,511.5,52.5,3.8,13.0,160.0,125.69,78.41
2016,4,4,7,30,600.0,62.0,3.8,14.0,216.0,187.66,129.18
2016,4,4,7,45,657.0,68.5,3.85,15.0,275.5,248.75,182.44
2016,4,4,8,0,714.0,75.0,3.9,16.0,335.0,315.92,240.79
2016,4,4,8,15,751.0,80.5,4.05,17.0,393.5,380.84,296.73
2016,4,4,8,30,788.0,86.0,4.2,18.0,452.0,447.6,352.46
2016,4,4,8,45,815.0,89.5,4.35,19.0,508.5,509.83,403.02
2016,4,4,9,0,842.0,93.0,4.5,20.0,565.0,573.01,452.57
2016,4,4,9,15,861.0,96.5,4.35,20.5,616.5,631.93,497.15
2016,4,4,9,30,880.0,100.0,4.2,21.0,668.0,686.12,536.94
2016,4,4,9,45,894.5,102.0,4.1,22.0,714.5,738.16,572.92
2016,4,4,10,0,909.0,104.0,4.0,23.0,761.0,788.56,605.4
2016,4,4,10,15,919.0,106.0,3.85,23.5,800.5,833.53,633.56
2016,4,4,10,30,929.0,108.0,3.7,24.0,840.0,875.99,659.44
2016,4,4,10,45,936.0,110.0,3.55,24.5,871.5,913.14,681.24
2016,4,4,11,0,943.0,112.0,3.4,25.0,903.0,947.16,700.56
2016,4,4,11,15,948.0,113.0,3.3,25.5,926.5,975.08,715.9
2016,4,4,11,30,953.0,114.0,3.2,26.0,950.0,999.44,728.8
2016,4,4,11,45,956.0,114.5,3.1,26.5,965.0,1017.76,737.69
2016,4,4,12,0,959.0,115.0,3.0,27.0,980.0,1032.25,744.14
2016,4,4,12,15,960.0,115.5,2.9,27.0,986.0,1040.94,748.4
2016,4,4,12,30,961.0,116.0,2.8,27.0,992.0,1045.65,750.27
2016,4,4,12,45,960.0,115.5,2.7,27.5,988.5,1043.5,746.43
2016,4,4,13,0,959.0,115.0,2.6,28.0,985.0,1037.37,740.26
2016,4,4,13,15,956.5,114.5,2.5,28.0,973.0,1025.87,732.34
2016,4,4,13,30,954.0,114.0,2.4,28.0,961.0,1010.49,722.14
2016,4,4,13,45,949.5,113.0,2.35,28.0,940.0,988.97,708.69
2016,4,4,14,0,945.0,112.0,2.3,28.0,919.0,963.81,693.05
2016,4,4,14,15,938.0,110.5,2.2,28.0,889.5,932.47,673.0
2016,4,4,14,30,931.0,109.0,2.1,28.0,860.0,897.87,650.89
2016,4,4,14,45,922.0,107.0,2.05,28.0,823.5,858.12,625.85
2016,4,4,15,0,913.0,105.0,2.0,28.0,787.0,815.64,598.87
2016,4,4,15,15,900.0,102.5,1.95,27.5,743.0,767.25,568.82
2016,4,4,15,30,887.0,100.0,1.9,27.0,699.0,716.93,535.62
2016,4,4,15,45,870.5,97.0,1.85,27.0,649.0,662.24,496.95
2016,4,4,16,0,854.0,94.0,1.8,27.0,599.0,609.57,458.6
2016,4,4,16,15,831.0,90.5,1.7,26.5,545.0,548.4,413.66
2016,4,4,16,30,808.0,87.0,1.6,26.0,491.0,487.54,367.43
2016,4,4,16,45,777.5,82.0,1.55,26.0,433.5,422.65,316.17
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,359.63,264.74
2016,4,4,17,15,700.0,71.0,1.4,24.5,317.0,291.6,209.69
2016,4,4,17,30,653.0,65.0,1.3,23.0,258.0,229.16,157.8
2016,4,4,17,45,581.5,57.0,1.25,22.0,200.5,165.24,105.61
2016,4,4,18,0,510.0,49.0,1.2,21.0,143.0,109.73,62.67
2016,4,4,18,15,385.0,37.0,1.3,20.0,93.5,56.2,28.05
2016,4,4,18,30,260.0,25.0,1.4,19.0,44.0,20.61,9.14
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.0,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,76.0,7.5,2.35,11.5,10.5,0.0,0.0
2016,4,5,6,30,152.0,15.0,2.7,12.0,21.0,12.24,0.0
2016,4,5,6,45,304.0,28.5,3.05,13.0,66.0,29.13,14.3
2016,4,5,7,0,456.0,42.0,3.4,14.0,111.0,75.91,40.67
2016,4,5,7,15,542.0,51.0,3.3,15.0,167.5,128.22,78.61
2016,4,5,7,30,628.0,60.0,3.2,16.0,224.0,191.0,129.7
2016,4,5,7,45,680.5,66.5,3.15,17.0,283.5,252.46,182.99
2016,4,5,8,0,733.0,73.0,3.1,18.0,343.0,320.55,241.56
2016,4,5,8,15,768.5,78.0,3.2,19.0,401.5,384.36,295.98
2016,4,5,8,30,804.0,83.0,3.3,20.0,460.0,450.82,350.74
2016,4,5,8,45,829.5,87.0,3.45,21.0,516.5,513.52,400.88
2016,4,5,9,0,855.0,91.0,3.6,22.0,573.0,577.01,449.78
2016,4,5,9,15,873.0,94.0,3.65,22.5,624.5,635.34,493.84
2016,4,5,9,30,891.0,97.0,3.7,23.0,676.0,689.0,533.26
2016,4,5,9,45,905.0,99.0,3.75,23.5,722.0,741.06,570.34
2016,4,5,10,0,919.0,101.0,3.8,24.0,768.0,791.42,604.11
2016,4,5,10,15,928.5,103.0,3.9,24.5,807.5,836.28,633.09
2016,4,5,10,30,938.0,105.0,4.0,25.0,847.0,878.54,659.99
2016,4,5,10,45,945.0,106.5,4.15,25.5,878.5,915.39,683.22
2016,4,5,11,0,952.0,108.0,4.3,26.0,910.0,949.06,704.19
2016,4,5,11,15,957.0,109.0,4.4,26.0,933.5,977.09,722.49
2016,4,5,11,30,962.0,110.0,4.5,26.0,957.0,1001.54,738.46
2016,4,5,11,45,965.0,110.5,4.6,26.5,972.0,1019.91,749.08
2016,4,5,12,0,968.0,111.0,4.7,27.0,987.0,1034.42,757.48
2016,4,5,12,15,969.0,111.5,4.75,27.0,993.0,1043.09,763.27
2016,4,5,12,30,970.0,112.0,4.8,27.0,999.0,1047.76,766.61
2016,4,5,12,45,968.5,112.0,4.9,27.0,995.5,1045.53,766.01
2016,4,5,13,0,967.0,112.0,5.0,27.0,992.0,1039.3,762.93
2016,4,5,13,15,964.5,111.5,5.05,27.0,979.5,1027.67,755.98
2016,4,5,13,30,962.0,111.0,5.1,27.0,967.0,1012.12,746.54
2016,4,5,13,45,956.5,110.0,5.15,27.0,945.5,989.52,732.45
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,963.28,715.96
2016,4,5,14,15,944.0,108.0,5.15,27.0,894.5,932.24,695.53
2016,4,5,14,30,937.0,107.0,5.1,27.0,865.0,897.95,672.88
2016,4,5,14,45,926.5,105.5,5.1,27.0,827.5,857.27,646.06
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,813.97,617.22
2016,4,5,15,15,718.5,168.0,5.0,26.5,687.0,705.25,539.25
2016,4,5,15,30,521.0,232.0,4.9,26.0,584.0,592.08,455.04
2016,4,5,15,45,688.5,163.0,4.8,26.0,593.0,612.99,472.47
2016,4,5,16,0,856.0,94.0,4.7,26.0,602.0,607.8,468.91
2016,4,5,16,15,833.0,90.0,4.5,25.5,547.5,546.1,421.28
2016,4,5,16,30,810.0,86.0,4.3,25.0,493.0,484.72,372.78
2016,4,5,16,45,776.5,82.0,4.15,24.5,435.0,419.53,320.06
2016,4,5,17,0,743.0,78.0,4.0,24.0,377.0,356.54,267.5
2016,4,5,17,15,696.5,72.0,3.55,23.0,318.0,289.01,210.68
2016,4,5,17,30,650.0,66.0,3.1,22.0,259.0,227.05,157.67
2016,4,5,17,45,575.5,58.0,2.7,21.0,201.5,162.99,104.79
2016,4,5,18,0,501.0,50.0,2.3,20.0,144.0,107.73,61.92
2016,4,5,18,15,378.5,38.0,2.3,19.5,94.5,55.29,28.02
2016,4,5,18,30,256.0,26.0,2.3,19.0,45.0,21.44,10.09
2016,4,5,18,45,128.0,13.0,2.35,18.5,22.5,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,17.0,7.5,2.65,13.5,8.0,6.4,0.0
2016,4,6,6,30,34.0,15.0,2.8,14.0,16.0,12.35,0.0
2016,4,6,6,45,125.0,38.5,3.0,15.0,55.5,32.56,19.11
2016,4,6,7,0,216.0,62.0,3.2,16.0,95.0,69.68,44.35
2016,4,6,7,15,295.5,80.0,3.45,16.5,146.0,114.64,77.75
2016,4,6,7,30,375.0,98.0,3.7,17.0,197.0,168.4,120.69
2016,4,6,7,45,187.5,67.0,4.0,17.5,116.5,112.18,82.96
2016,4,6,8,0,0.0,36.0,4.3,18.0,36.0,29.73,19.5
2016,4,6,8,15,26.0,114.5,4.65,18.5,127.0,108.37,84.7
2016,4,6,8,30,52.0,193.0,5.0,19.0,218.0,191.18,151.94
2016,4,6,8,45,190.0,214.0,5.4,20.0,320.0,289.67,230.43
2016,4,6,9,0,328.0,235.0,5.8,21.0,422.0,404.83,321.1
2016,4,6,9,15,570.5,178.0,5.95,21.0,537.0,532.26,422.43
2016,4,6,9,30,813.0,121.0,6.1,21.0,652.0,664.45,526.36
2016,4,6,9,45,842.0,118.0,6.25,21.5,701.0,719.39,567.41
2016,4,6,10,0,871.0,115.0,6.4,22.0,750.0,767.84,602.88
2016,4,6,10,15,629.0,232.0,6.35,22.0,703.0,735.94,573.99
2016,4,6,10,30,387.0,349.0,6.3,22.0,656.0,656.69,509.59
2016,4,6,10,45,466.0,334.5,6.3,22.5,718.5,735.91,568.09
2016,4,6,11,0,545.0,320.0,6.3,23.0,781.0,806.83,619.2
2016,4,6,11,15,516.0,341.5,6.2,23.5,787.0,815.83,622.45
2016,4,6,11,30,487.0,363.0,6.1,24.0,793.0,821.21,623.33
2016,4,6,11,45,731.0,237.0,6.05,24.5,894.5,942.24,713.25
2016,4,6,12,0,975.0,111.0,6.0,25.0,996.0,1038.54,776.78
2016,4,6,12,15,978.0,111.5,5.9,25.0,1004.0,1049.07,782.46
2016,4,6,12,30,981.0,112.0,5.8,25.0,1012.0,1055.6,785.99
2016,4,6,12,45,990.0,107.0,5.75,25.0,1013.0,1058.43,787.53
2016,4,6,13,0,999.0,102.0,5.7,25.0,1014.0,1057.06,786.4
2016,4,6,13,15,997.0,101.5,5.6,25.0,1002.0,1045.53,778.21
2016,4,6,13,30,995.0,101.0,5.5,25.0,990.0,1029.95,767.48
2016,4,6,13,45,996.5,97.5,5.45,25.5,970.5,1010.57,753.16
2016,4,6,14,0,998.0,94.0,5.4,26.0,951.0,987.11,736.25
2016,4,6,14,15,992.0,93.0,5.35,25.5,921.0,955.7,716.96
2016,4,6,14,30,986.0,92.0,5.3,25.0,891.0,920.8,695.2
2016,4,6,14,45,961.5,98.5,5.25,25.0,849.5,875.32,664.57
2016,4,6,15,0,937.0,105.0,5.2,25.0,808.0,827.96,632.45
2016,4,6,15,15,924.5,102.5,5.05,25.0,763.5,779.01,598.47
2016,4,6,15,30,912.0,100.0,4.9,25.0,719.0,728.02,561.08
2016,4,6,15,45,901.5,94.5,4.8,25.0,669.5,673.61,520.44
2016,4,6,16,0,891.0,89.0,4.7,25.0,620.0,617.52,477.58
2016,4,6,16,15,868.5,85.5,4.4,24.5,564.5,557.61,430.89
2016,4,6,16,30,846.0,82.0,4.1,24.0,509.0,495.18,381.29
2016,4,6,16,45,821.0,76.5,3.8,23.5,451.0,430.25,328.25
2016,4,6,17,0,796.0,71.0,3.5,23.0,393.0,366.51,274.52
2016,4,6,17,15,751.5,65.5,2.95,22.0,332.5,298.35,216.68
2016,4,6,17,30,707.0,60.0,2.4,21.0,272.0,234.41,161.59
2016,4,6,17,45,641.0,53.0,1.9,20.0,213.5,169.74,107.62
2016,4,6,18,0,575.0,46.0,1.4,19.0,155.0,111.04,61.77
2016,4,6,18,15,452.0,35.5,1.35,18.0,103.0,55.64,26.78
2016,4,6,18,30,329.0,25.0,1.3,17.0,51.0,20.66,9.97
2016,4,6,18,45,164.5,12.5,1.3,16.5,25.5,10.67,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,8.96,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,16.83,0.0
2016,4,7,6,45,118.5,38.5,2.85,13.5,57.0,32.36,19.41
2016,4,7,7,0,237.0,56.0,3.2,15.0,93.0,67.29,41.86
2016,4,7,7,15,280.0,75.5,3.25,16.0,137.5,108.21,73.26
2016,4,7,7,30,323.0,95.0,3.3,17.0,182.0,154.54,111.26
2016,4,7,7,45,354.0,111.5,3.4,18.0,227.5,200.26,150.02
2016,4,7,8,0,385.0,128.0,3.5,19.0,273.0,249.42,191.45
2016,4,7,8,15,344.5,159.5,3.65,20.0,304.5,281.34,219.44
2016,4,7,8,30,304.0,191.0,3.8,21.0,336.0,313.42,245.95
2016,4,7,8,45,587.0,142.0,4.0,22.0,463.0,442.09,345.98
2016,4,7,9,0,870.0,93.0,4.2,23.0,590.0,584.77,454.97
2016,4,7,9,15,887.5,96.0,4.2,23.5,642.0,640.18,496.5
2016,4,7,9,30,905.0,99.0,4.2,24.0,694.0,697.22,538.22
2016,4,7,9,45,922.0,99.5,4.2,24.5,740.5,750.32,575.92
2016,4,7,10,0,939.0,100.0,4.2,25.0,787.0,801.9,610.41
2016,4,7,10,15,757.5,189.0,4.15,25.5,762.0,794.33,600.58
2016,4,7,10,30,576.0,278.0,4.1,26.0,737.0,754.42,567.25
2016,4,7,10,45,627.0,268.0,4.1,26.5,785.0,811.02,606.15
2016,4,7,11,0,678.0,258.0,4.1,27.0,833.0,865.94,642.68
2016,4,7,11,15,825.0,184.5,4.1,27.0,903.0,938.02,692.32
2016,4,7,11,30,972.0,111.0,4.1,27.0,973.0,1007.04,736.97
2016,4,7,11,45,955.5,123.5,4.1,27.5,982.0,1018.77,742.16
2016,4,7,12,0,939.0,136.0,4.1,28.0,991.0,1025.88,744.85
2016,4,7,12,15,731.0,259.0,4.0,28.0,927.0,975.79,710.8
2016,4,7,12,30,523.0,382.0,3.9,28.0,863.0,893.54,650.22
2016,4,7,12,45,606.0,334.5,3.85,28.5,890.0,927.56,674.18
2016,4,7,13,0,689.0,287.0,3.8,29.0,917.0,959.23,695.49
2016,4,7,13,15,712.0,268.0,3.65,29.0,912.5,956.36,693.4
2016,4,7,13,30,735.0,249.0,3.5,29.0,908.0,949.44,688.94
2016,4,7,13,45,670.5,276.5,3.4,29.0,867.0,901.88,655.92
2016,4,7,14,0,606.0,304.0,3.3,29.0,826.0,852.13,621.56
2016,4,7,14,15,535.0,314.0,3.15,29.0,764.0,782.99,573.88
2016,4,7,14,30,464.0,324.0,3.0,29.0,702.0,715.14,526.6
2016,4,7,14,45,568.5,269.0,2.9,29.0,711.0,729.72,539.42
2016,4,7,15,0,673.0,214.0,2.8,29.0,720.0,739.22,547.73
2016,4,7,15,15,585.5,228.0,2.65,28.5,650.5,655.26,488.97
2016,4,7,15,30,498.0,242.0,2.5,28.0,581.0,581.19,436.49
2016,4,7,15,45,659.0,176.5,2.4,28.0,591.0,601.57,452.77
2016,4,7,16,0,820.0,111.0,2.3,28.0,601.0,597.72,449.97
2016,4,7,16,15,795.0,106.5,2.1,27.5,546.5,536.32,403.96
2016,4,7,16,30,770.0,102.0,1.9,27.0,492.0,475.2,357.13
2016,4,7,16,45,733.0,97.0,1.75,26.5,433.5,409.59,305.75
2016,4,7,17,0,696.0,92.0,1.6,26.0,375.0,346.69,254.95
2016,4,7,17,15,647.0,85.0,1.45,24.5,316.5,281.39,202.22
2016,4,7,17,30,598.0,78.0,1.3,23.0,258.0,221.02,152.48
2016,4,7,17,45,522.5,68.0,1.2,22.0,201.0,158.54,102.31
2016,4,7,18,0,447.0,58.0,1.1,21.0,144.0,105.07,61.91
2016,4,7,18,15,331.0,43.5,1.15,20.0,95.0,54.94,29.89
2016,4,7,18,30,215.0,29.0,1.2,19.0,46.0,22.54,11.55
2016,4,7,18,45,107.5,14.5,1.25,18.5,23.0,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,3.2,12.5,10.0,8.54,0.0
2016,4,8,6,30,0.0,20.0,3.4,13.0,20.0,16.22,0.0
2016,4,8,6,45,98.0,41.0,3.6,13.5,57.0,33.75,20.95
2016,4,8,7,0,196.0,62.0,3.8,14.0,94.0,67.55,43.9
2016,4,8,7,15,250.5,82.5,4.05,14.5,140.0,107.38,74.38
2016,4,8,7,30,305.0,103.0,4.3,15.0,186.0,154.12,112.58
2016,4,8,7,45,371.0,112.0,4.55,16.0,236.0,204.65,154.47
2016,4,8,8,0,437.0,121.0,4.8,17.0,286.0,259.64,200.52
2016,4,8,8,15,477.5,134.0,5.1,17.5,341.0,315.46,248.01
2016,4,8,8,30,518.0,147.0,5.4,18.0,396.0,375.16,297.91
2016,4,8,8,45,500.0,173.0,5.7,19.0,436.5,421.02,335.33
2016,4,8,9,0,482.0,199.0,6.0,20.0,477.0,463.88,369.01
2016,4,8,9,15,482.5,218.0,5.95,20.5,517.0,508.59,403.41
2016,4,8,9,30,483.0,237.0,5.9,21.0,557.0,552.07,435.93
2016,4,8,9,45,506.0,247.5,5.85,21.5,602.0,602.09,472.94
2016,4,8,10,0,529.0,258.0,5.8,22.0,647.0,652.44,509.4
2016,4,8,10,15,527.5,277.0,5.7,22.5,681.5,691.67,536.31
2016,4,8,10,30,526.0,296.0,5.6,23.0,716.0,728.9,561.21
2016,4,8,10,45,408.5,354.0,5.5,23.5,688.0,690.56,528.75
2016,4,8,11,0,291.0,412.0,5.4,24.0,660.0,656.73,499.4
2016,4,8,11,15,229.0,433.5,5.3,24.0,632.0,616.51,468.25
2016,4,8,11,30,167.0,455.0,5.2,24.0,604.0,586.26,444.01
2016,4,8,11,45,299.0,424.0,5.1,24.5,695.5,697.28,526.08
2016,4,8,12,0,431.0,393.0,5.0,25.0,787.0,808.21,605.06
2016,4,8,12,15,460.5,392.5,4.8,25.0,815.5,839.7,625.62
2016,4,8,12,30,490.0,392.0,4.6,25.0,844.0,869.08,644.84
2016,4,8,12,45,423.5,412.0,4.45,25.5,802.0,823.42,609.73
2016,4,8,13,0,357.0,432.0,4.3,26.0,760.0,765.69,567.18
2016,4,8,13,15,381.5,413.0,4.2,26.0,759.5,766.07,568.46
2016,4,8,13,30,406.0,394.0,4.1,26.0,759.0,764.06,567.78
2016,4,8,13,45,301.0,415.5,4.0,26.0,682.5,681.41,507.66
2016,4,8,14,0,196.0,437.0,3.9,26.0,606.0,587.45,439.18
2016,4,8,14,15,129.5,406.5,3.9,26.0,517.0,495.07,372.23
2016,4,8,14,30,63.0,376.0,3.9,26.0,428.0,392.97,296.7
2016,4,8,14,45,294.5,322.5,3.9,26.0,547.5,547.66,416.56
2016,4,8,15,0,526.0,269.0,3.9,26.0,667.0,671.83,509.47
2016,4,8,15,15,413.5,287.5,3.9,25.5,589.5,584.05,445.06
2016,4,8,15,30,301.0,306.0,3.9,25.0,512.0,495.16,379.7
2016,4,8,15,45,186.0,284.5,3.95,25.0,408.5,377.81,291.37
2016,4,8,16,0,71.0,263.0,4.0,25.0,305.0,272.89,210.61
2016,4,8,16,15,373.5,193.5,3.9,24.5,386.5,387.54,301.31
2016,4,8,16,30,676.0,124.0,3.8,24.0,468.0,448.99,346.29
2016,4,8,16,45,638.0,117.5,3.75,23.5,412.0,386.64,295.82
2016,4,8,17,0,600.0,111.0,3.7,23.0,356.0,327.3,246.89
2016,4,8,17,15,549.5,101.5,3.3,22.0,300.0,264.93,195.15
2016,4,8,17,30,499.0,92.0,2.9,21.0,244.0,204.56,144.69
2016,4,8,17,45,418.0,80.5,2.5,20.0,189.0,146.45,98.0
2016,4,8,18,0,337.0,69.0,2.1,19.0,134.0,98.02,61.53
2016,4,8,18,15,237.5,50.0,2.05,18.5,88.0,52.59,31.12
2016,4,8,18,30,138.0,31.0,2.0,18.0,42.0,23.86,12.87
2016,4,8,18,45,69.0,15.5,2.0,17.5,21.0,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.0,2.05,13.5,4.0,3.41,0.0
2016,4,9,6,30,0.0,8.0,2.3,14.0,8.0,6.57,0.0
2016,4,9,6,45,0.0,23.5,2.55,14.5,23.5,19.39,10.25
2016,4,9,7,0,0.0,39.0,2.8,15.0,39.0,32.26,21.6
2016,4,9,7,15,0.0,59.0,2.85,15.5,59.0,48.66,35.8
2016,4,9,7,30,0.0,79.0,2.9,16.0,79.0,65.28,49.95
2016,4,9,7,45,0.0,79.0,2.95,16.5,79.0,65.49,50.0
2016,4,9,8,0,0.0,79.0,3.0,17.0,79.0,65.55,49.82
2016,4,9,8,15,0.0,44.0,3.2,17.5,44.0,36.39,25.08
2016,4,9,8,30,0.0,9.0,3.4,18.0,9.0,7.42,0.59
2016,4,9,8,45,334.0,81.0,3.6,18.5,274.5,254.85,204.21
2016,4,9,9,0,668.0,153.0,3.8,19.0,540.0,528.32,417.72
2016,4,9,9,15,334.0,84.0,3.9,19.5,277.5,294.7,236.16
2016,4,9,9,30,0.0,15.0,4.0,20.0,15.0,12.43,4.56
2016,4,9,9,45,0.0,39.0,4.15,20.5,39.0,32.39,20.9
2016,4,9,10,0,0.0,63.0,4.3,21.0,63.0,52.44,37.07
2016,4,9,10,15,0.0,66.5,4.35,21.5,66.5,55.41,39.29
2016,4,9,10,30,0.0,70.0,4.4,22.0,70.0,58.38,41.51
2016,4,9,10,45,5.5,153.0,4.5,22.5,158.0,133.55,101.28
2016,4,9,11,0,11.0,236.0,4.6,23.0,246.0,210.7,161.22
2016,4,9,11,15,5.5,162.5,4.6,23.0,167.5,142.23,107.49
2016,4,9,11,30,0.0,89.0,4.6,23.0,89.0,74.58,53.94
2016,4,9,11,45,4.0,138.5,4.7,23.5,142.5,120.57,90.25
2016,4,9,12,0,8.0,188.0,4.8,24.0,196.0,167.2,126.48
2016,4,9,12,15,11.0,229.5,4.85,24.0,240.0,206.42,156.78
2016,4,9,12,30,14.0,271.0,4.9,24.0,284.0,245.95,187.11
2016,4,9,12,45,37.0,351.5,4.95,24.5,385.5,355.15,269.91
2016,4,9,13,0,60.0,432.0,5.0,25.0,487.0,453.59,342.57
2016,4,9,13,15,250.0,407.5,5.0,25.0,632.5,636.3,480.72
2016,4,9,13,30,440.0,383.0,5.0,25.0,778.0,794.95,596.71
2016,4,9,13,45,627.5,279.0,5.05,25.0,829.0,860.01,647.01
2016,4,9,14,0,815.0,175.0,5.1,25.0,880.0,905.53,681.87
2016,4,9,14,15,806.0,172.5,5.1,25.0,851.0,873.9,660.49
2016,4,9,14,30,797.0,170.0,5.1,25.0,822.0,839.58,637.6
2016,4,9,14,45,532.5,264.5,5.15,25.0,692.0,692.18,528.83
2016,4,9,15,0,268.0,359.0,5.2,25.0,562.0,547.47,418.83
2016,4,9,15,15,315.5,326.0,5.2,24.5,551.5,537.64,414.4
2016,4,9,15,30,363.0,293.0,5.2,24.0,541.0,523.02,405.54
2016,4,9,15,45,533.0,219.0,5.2,24.0,555.0,551.82,429.38
2016,4,9,16,0,703.0,145.0,5.2,24.0,569.0,557.77,434.53
2016,4,9,16,15,675.5,139.0,5.05,23.5,516.5,499.11,388.79
2016,4,9,16,30,648.0,133.0,4.9,23.0,464.0,441.63,342.99
2016,4,9,16,45,616.0,124.0,4.8,23.0,409.5,381.09,293.17
2016,4,9,17,0,584.0,115.0,4.7,23.0,355.0,322.97,244.25
2016,4,9,17,15,533.0,105.5,4.4,22.5,299.0,261.55,192.77
2016,4,9,17,30,482.0,96.0,4.1,22.0,243.0,202.21,142.96
2016,4,9,17,45,413.0,82.5,3.8,22.0,189.5,145.71,96.95
2016,4,9,18,0,344.0,69.0,3.5,22.0,136.0,97.48,60.24
2016,4,9,18,15,239.5,51.0,3.55,21.5,90.5,52.5,30.91
2016,4,9,18,30,135.0,33.0,3.6,21.0,45.0,25.7,14.31
2016,4,9,18,45,67.5,16.5,3.65,20.5,22.5,14.08,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,11.5,3.75,15.5,13.5,9.82,0.0
2016,4,10,6,30,68.0,23.0,3.9,16.0,27.0,18.1,4.29
2016,4,10,6,45,176.0,43.5,4.05,16.5,70.0,36.4,22.45
2016,4,10,7,0,284.0,64.0,4.2,17.0,113.0,76.49,47.69
2016,4,10,7,15,365.0,78.5,4.5,17.5,165.5,121.54,80.33
2016,4,10,7,30,446.0,93.0,4.8,18.0,218.0,176.5,124.13
2016,4,10,7,45,223.0,72.5,5.15,18.5,135.0,128.87,95.29
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,43.03,30.54
2016,4,10,8,15,0.0,83.0,5.65,19.5,83.0,68.92,51.93
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,95.0,73.09
2016,4,10,8,45,0.0,112.5,5.95,21.0,112.5,93.78,71.52
2016,4,10,9,0,0.0,111.0,6.1,22.0,111.0,92.56,69.98
2016,4,10,9,15,5.0,161.0,6.1,22.5,164.5,138.19,106.35
2016,4,10,9,30,10.0,211.0,6.1,23.0,218.0,184.91,142.96
2016,4,10,9,45,14.5,238.0,6.15,23.5,249.0,212.14,163.76
2016,4,10,10,0,19.0,265.0,6.2,24.0,280.0,239.9,184.78
2016,4,10,10,15,13.0,230.5,6.2,24.5,241.0,205.85,157.51
2016,4,10,10,30,7.0,196.0,6.2,25.0,202.0,171.55,130.15
2016,4,10,10,45,8.5,201.5,6.2,25.5,209.0,177.93,134.73
2016,4,10,11,0,10.0,207.0,6.2,26.0,216.0,184.39,139.33
2016,4,10,11,15,42.5,319.5,6.2,26.0,358.0,325.85,248.16
2016,4,10,11,30,75.0,432.0,6.2,26.0,500.0,463.59,351.07
2016,4,10,11,45,81.0,443.5,6.2,26.0,517.5,481.89,364.14
2016,4,10,12,0,87.0,455.0,6.2,26.0,535.0,499.96,377.33
2016,4,10,12,15,51.0,367.0,6.1,25.5,414.0,382.41,290.08
2016,4,10,12,30,15.0,279.0,6.0,25.0,293.0,253.84,192.55
2016,4,10,12,45,69.5,375.5,5.95,25.0,440.0,408.11,310.87
2016,4,10,13,0,124.0,472.0,5.9,25.0,587.0,566.85,428.39
2016,4,10,13,15,132.5,457.5,5.7,25.0,579.0,558.94,422.29
2016,4,10,13,30,141.0,443.0,5.5,25.0,571.0,550.1,416.08
2016,4,10,13,45,134.5,440.5,5.3,25.0,560.0,538.26,407.14
2016,4,10,14,0,128.0,438.0,5.1,25.0,549.0,525.97,397.92
2016,4,10,14,15,64.0,279.0,5.25,25.0,334.5,303.96,232.58
2016,4,10,14,30,0.0,120.0,5.4,25.0,120.0,100.64,74.2
2016,4,10,14,45,1.0,139.0,5.6,25.0,140.0,117.54,87.82
2016,4,10,15,0,2.0,158.0,5.8,25.0,160.0,134.42,101.31
2016,4,10,15,15,8.5,197.5,5.85,25.0,204.0,172.91,131.91
2016,4,10,15,30,15.0,237.0,5.9,25.0,248.0,211.13,162.18
2016,4,10,15,45,15.5,225.0,5.95,25.5,235.0,200.13,153.65
2016,4,10,16,0,16.0,213.0,6.0,26.0,222.0,189.08,145.13
2016,4,10,16,15,125.5,216.5,5.9,25.5,281.5,260.75,202.72
2016,4,10,16,30,235.0,220.0,5.8,25.0,341.0,306.58,238.44
2016,4,10,16,45,211.5,199.5,5.7,24.5,298.5,263.89,204.58
2016,4,10,17,0,188.0,179.0,5.6,24.0,256.0,223.59,172.33
2016,4,10,17,15,284.5,146.0,5.3,23.5,243.0,214.06,161.17
2016,4,10,17,30,381.0,113.0,5.0,23.0,230.0,191.54,137.56
2016,4,10,17,45,303.0,97.0,4.7,23.0,178.0,135.33,92.83
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,91.81,60.43
2016,4,10,18,15,146.5,57.0,4.35,22.5,82.5,51.83,32.82
2016,4,10,18,30,68.0,33.0,4.3,22.0,39.0,26.0,14.68
2016,4,10,18,45,34.0,16.5,4.25,21.5,19.5,14.08,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,3.9,19.0,5.0,4.27,0.0
2016,4,11,6,30,0.0,10.0,3.9,19.0,10.0,8.22,0.0
2016,4,11,6,45,0.0,26.0,3.95,19.5,26.0,21.46,11.76
2016,4,11,7,0,0.0,42.0,4.0,20.0,42.0,34.7,23.18
2016,4,11,7,15,0.0,62.0,4.25,20.5,62.0,51.08,37.08
2016,4,11,7,30,0.0,82.0,4.5,21.0,82.0,67.69,50.95
2016,4,11,7,45,28.0,119.0,4.8,21.5,130.0,107.85,83.06
2016,4,11,8,0,56.0,156.0,5.1,22.0,178.0,150.94,117.44
2016,4,11,8,15,306.0,155.0,5.1,22.5,302.5,259.72,201.24
2016,4,11,8,30,556.0,154.0,5.1,23.0,427.0,395.41,306.96
2016,4,11,8,45,406.0,206.0,5.1,24.0,417.5,400.52,311.68
2016,4,11,9,0,256.0,258.0,5.1,25.0,408.0,381.45,296.02
2016,4,11,9,15,185.0,286.0,4.95,25.5,399.0,371.06,286.83
2016,4,11,9,30,114.0,314.0,4.8,26.0,390.0,352.08,270.45
2016,4,11,9,45,151.0,338.5,4.7,26.5,446.5,415.92,317.89
2016,4,11,10,0,188.0,363.0,4.6,27.0,503.0,473.59,359.69
2016,4,11,10,15,249.0,372.0,4.35,27.5,567.5,549.15,413.86
2016,4,11,10,30,310.0,381.0,4.1,28.0,632.0,617.46,461.71
2016,4,11,10,45,575.0,266.5,3.9,28.5,753.5,755.8,562.48
2016,4,11,11,0,840.0,152.0,3.7,29.0,875.0,891.45,654.83
2016,4,11,11,15,847.0,153.5,3.45,29.0,898.0,919.22,670.14
2016,4,11,11,30,854.0,155.0,3.2,29.0,921.0,943.83,683.87
2016,4,11,11,45,867.0,150.0,3.0,29.5,938.5,951.51,685.38
2016,4,11,12,0,880.0,145.0,2.8,30.0,956.0,968.67,693.07
2016,4,11,12,15,882.5,145.5,2.65,30.0,962.0,977.56,697.1
2016,4,11,12,30,885.0,146.0,2.5,30.0,968.0,982.88,698.93
2016,4,11,12,45,891.5,141.5,2.45,30.5,967.5,983.82,697.64
2016,4,11,13,0,898.0,137.0,2.4,31.0,967.0,981.04,694.16
2016,4,11,13,15,570.0,297.5,2.35,31.0,822.0,838.95,599.76
2016,4,11,13,30,242.0,458.0,2.3,31.0,677.0,655.33,470.81
2016,4,11,13,45,237.5,447.5,2.3,31.5,658.5,635.83,458.28
2016,4,11,14,0,233.0,437.0,2.3,32.0,640.0,615.43,444.02
2016,4,11,14,15,558.0,280.5,2.25,31.5,745.0,761.7,551.41
2016,4,11,14,30,883.0,124.0,2.2,31.0,850.0,851.82,615.25
2016,4,11,14,45,875.0,121.5,2.2,31.0,814.0,814.0,590.66
2016,4,11,15,0,867.0,119.0,2.2,31.0,778.0,773.56,565.26
2016,4,11,15,15,854.0,116.0,2.15,31.0,735.5,732.11,537.46
2016,4,11,15,30,841.0,113.0,2.1,31.0,693.0,682.65,503.25
2016,4,11,15,45,831.0,107.0,2.05,31.0,646.0,630.62,466.57
2016,4,11,16,0,821.0,101.0,2.0,31.0,599.0,577.14,427.84
2016,4,11,16,15,798.0,97.5,1.85,30.5,545.5,518.15,384.37
2016,4,11,16,30,775.0,94.0,1.7,30.0,492.0,459.57,339.82
2016,4,11,16,45,748.0,87.5,1.55,29.5,436.0,397.25,291.14
2016,4,11,17,0,721.0,81.0,1.4,29.0,380.0,335.17,241.18
2016,4,11,17,15,676.0,75.0,1.2,28.5,322.0,271.36,189.07
2016,4,11,17,30,631.0,69.0,1.0,28.0,264.0,211.95,140.08
2016,4,11,17,45,563.0,61.0,0.8,27.5,208.0,151.62,92.42
2016,4,11,18,0,495.0,53.0,0.6,27.0,152.0,99.26,54.35
2016,4,11,18,15,380.0,41.0,0.5,26.5,102.5,49.78,25.51
2016,4,11,18,30,265.0,29.0,0.4,26.0,53.0,23.78,12.88
2016,4,11,18,45,132.5,14.5,0.35,25.5,26.5,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,17.0,10.67,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,34.0,19.33,7.63
2016,4,12,6,45,229.5,43.0,3.75,13.5,77.5,36.38,22.66
2016,4,12,7,0,333.0,61.0,3.8,14.0,121.0,77.18,47.23
2016,4,12,7,15,220.0,87.0,3.7,14.5,132.5,105.29,74.1
2016,4,12,7,30,107.0,113.0,3.6,15.0,144.0,118.01,90.26
2016,4,12,7,45,53.5,89.5,3.5,15.5,105.0,89.78,68.92
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,54.7,40.81
2016,4,12,8,15,0.0,89.5,3.45,16.5,89.5,74.34,57.07
2016,4,12,8,30,0.0,113.0,3.5,17.0,113.0,94.11,73.12
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,92.91,71.69
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,91.69,70.3
2016,4,12,9,15,0.0,120.0,3.7,18.5,120.0,100.2,76.86
2016,4,12,9,30,0.0,130.0,3.7,19.0,130.0,108.75,83.4
2016,4,12,9,45,0.0,91.5,3.7,19.5,91.5,76.26,56.72
2016,4,12,10,0,0.0,53.0,3.7,20.0,53.0,44.1,30.4
2016,4,12,10,15,0.0,55.5,3.65,20.5,55.5,46.23,32.0
2016,4,12,10,30,0.0,58.0,3.6,21.0,58.0,48.36,33.58
2016,4,12,10,45,0.5,101.0,3.55,21.5,101.5,84.97,62.81
2016,4,12,11,0,1.0,144.0,3.5,22.0,145.0,122.13,92.02
2016,4,12,11,15,0.5,88.0,3.5,22.0,88.5,74.13,53.85
2016,4,12,11,30,0.0,32.0,3.5,22.0,32.0,26.72,15.88
2016,4,12,11,45,0.0,60.0,3.5,22.5,60.0,50.2,34.64
2016,4,12,12,0,0.0,88.0,3.5,23.0,88.0,73.85,53.31
2016,4,12,12,15,0.0,64.0,3.5,23.0,64.0,53.6,37.21
2016,4,12,12,30,0.0,40.0,3.5,23.0,40.0,33.46,21.16
2016,4,12,12,45,11.5,194.0,3.55,23.0,205.0,175.68,133.55
2016,4,12,13,0,23.0,348.0,3.6,23.0,370.0,322.34,245.43
2016,4,12,13,15,26.5,358.5,3.65,23.0,383.5,349.44,265.51
2016,4,12,13,30,30.0,369.0,3.7,23.0,397.0,361.74,274.89
2016,4,12,13,45,24.0,335.0,3.75,23.5,357.5,310.13,235.81
