Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,0,18.0,301.0,3.8,24.0,318.0,273.88,208.23
2016,4,12,14,15,12.5,247.0,3.85,24.0,258.5,220.96,168.09
2016,4,12,14,30,7.0,193.0,3.9,24.0,199.0,168.94,128.09
2016,4,12,14,45,17.0,244.5,4.0,24.0,258.0,221.16,169.12
2016,4,12,15,0,27.0,296.0,4.1,24.0,317.0,283.0,216.98
2016,4,12,15,15,17.5,251.0,4.1,23.5,264.5,225.55,173.27
2016,4,12,15,30,8.0,206.0,4.1,23.0,212.0,179.21,137.72
2016,4,12,15,45,8.5,202.0,4.1,23.0,208.0,175.55,135.27
2016,4,12,16,0,9.0,198.0,4.1,23.0,204.0,171.8,132.7
2016,4,12,16,15,4.5,124.0,4.05,22.5,127.0,105.79,80.54
2016,4,12,16,30,0.0,50.0,4.0,22.0,50.0,41.42,28.51
2016,4,12,16,45,0.0,76.0,3.95,22.0,76.0,63.07,46.48
2016,4,12,17,0,0.0,102.0,3.9,22.0,102.0,84.72,64.45
2016,4,12,17,15,0.0,86.0,3.75,21.5,86.0,71.29,53.7
2016,4,12,17,30,0.0,70.0,3.6,21.0,70.0,57.96,42.85
2016,4,12,17,45,0.0,54.5,3.45,20.5,54.5,45.13,32.2
2016,4,12,18,0,0.0,39.0,3.3,20.0,39.0,32.23,21.3
2016,4,12,18,15,0.0,25.5,3.5,19.5,25.5,21.03,11.69
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,9.86,2.3
2016,4,12,18,45,0.0,6.0,3.95,18.5,6.0,5.12,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,65.0,13.5,2.7,14.0,18.0,11.52,0.0
2016,4,13,6,30,130.0,27.0,2.8,14.0,36.0,20.84,9.48
2016,4,13,6,45,237.0,44.0,2.9,14.5,80.0,37.0,23.2
2016,4,13,7,0,344.0,61.0,3.0,15.0,124.0,77.64,47.12
2016,4,13,7,15,172.0,34.5,3.0,15.0,66.0,55.34,33.9
2016,4,13,7,30,0.0,8.0,3.0,15.0,8.0,6.58,0.0
2016,4,13,7,45,0.0,29.5,3.0,15.5,29.5,24.34,15.2
2016,4,13,8,0,0.0,51.0,3.0,16.0,51.0,42.2,30.27
2016,4,13,8,15,0.0,63.5,2.95,16.5,63.5,52.63,38.85
2016,4,13,8,30,0.0,76.0,2.9,17.0,76.0,63.08,47.33
2016,4,13,8,45,0.0,99.0,2.85,17.5,99.0,82.38,63.0
2016,4,13,9,0,0.0,122.0,2.8,18.0,122.0,101.82,78.55
2016,4,13,9,15,0.0,121.0,2.75,18.0,121.0,101.04,77.63
2016,4,13,9,30,0.0,120.0,2.7,18.0,120.0,100.26,76.76
2016,4,13,9,45,0.0,115.0,2.65,18.5,115.0,96.1,73.03
2016,4,13,10,0,0.0,110.0,2.6,19.0,110.0,91.94,69.35
2016,4,13,10,15,4.0,155.0,2.6,19.5,158.5,133.4,102.37
2016,4,13,10,30,8.0,200.0,2.6,20.0,207.0,175.61,135.35
2016,4,13,10,45,13.0,249.0,2.6,20.5,260.5,222.83,171.69
2016,4,13,11,0,18.0,298.0,2.6,21.0,314.0,270.81,207.94
2016,4,13,11,15,10.5,226.0,2.6,21.0,235.5,201.51,154.22
2016,4,13,11,30,3.0,154.0,2.6,21.0,157.0,132.75,100.39
2016,4,13,11,45,3.5,155.0,2.6,21.5,159.0,134.21,101.39
2016,4,13,12,0,4.0,156.0,2.6,22.0,161.0,135.65,102.28
2016,4,13,12,15,8.0,194.5,2.65,22.0,202.5,172.74,131.29
2016,4,13,12,30,12.0,233.0,2.7,22.0,244.0,210.1,160.19
2016,4,13,12,45,10.0,210.5,2.75,22.5,219.5,188.55,143.18
2016,4,13,13,0,8.0,188.0,2.8,23.0,195.0,167.03,126.32
2016,4,13,13,15,5.0,166.0,2.8,23.0,170.5,145.1,109.28
2016,4,13,13,30,2.0,144.0,2.8,23.0,146.0,123.31,92.26
2016,4,13,13,45,6.0,179.0,2.8,23.0,184.5,156.84,118.67
2016,4,13,14,0,10.0,214.0,2.8,23.0,223.0,190.36,144.83
2016,4,13,14,15,6.0,182.0,2.75,23.0,187.5,158.88,120.39
2016,4,13,14,30,2.0,150.0,2.7,23.0,152.0,127.83,96.2
2016,4,13,14,45,10.0,210.5,2.65,23.5,219.0,185.96,141.75
2016,4,13,15,0,18.0,271.0,2.6,24.0,286.0,244.12,186.44
2016,4,13,15,15,44.0,291.5,2.5,23.5,323.5,288.6,221.46
2016,4,13,15,30,70.0,312.0,2.4,23.0,361.0,321.81,247.68
2016,4,13,15,45,440.0,207.5,2.35,23.0,478.5,475.43,367.98
2016,4,13,16,0,810.0,103.0,2.3,23.0,596.0,567.26,436.06
2016,4,13,16,15,787.0,99.0,2.2,22.5,543.0,508.51,390.28
2016,4,13,16,30,764.0,95.0,2.1,22.0,490.0,450.22,344.35
2016,4,13,16,45,732.5,90.0,2.05,22.0,434.5,388.34,293.81
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,327.15,242.52
2016,4,13,17,15,656.0,78.5,1.8,21.5,321.5,264.34,189.58
2016,4,13,17,30,611.0,72.0,1.6,21.0,264.0,205.96,140.07
2016,4,13,17,45,543.0,64.0,1.4,20.5,208.5,147.3,92.6
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,96.61,55.15
2016,4,13,18,15,366.5,43.5,1.15,19.0,104.0,48.88,27.05
2016,4,13,18,30,258.0,31.0,1.1,18.0,55.0,25.41,15.06
2016,4,13,18,45,129.0,15.5,1.1,17.5,27.5,12.12,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.5,11.1,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,43.0,21.33,10.56
2016,4,14,6,45,348.0,38.5,2.75,13.5,91.0,35.34,21.29
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,80.63,45.26
2016,4,14,7,15,235.0,72.5,3.0,14.5,116.5,96.41,65.97
2016,4,14,7,30,0.0,94.0,3.0,15.0,94.0,77.35,60.36
2016,4,14,7,45,0.0,99.0,3.0,16.0,99.0,81.9,63.89
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,86.29,67.1
2016,4,14,8,15,0.0,123.0,3.0,17.5,123.0,102.31,79.99
2016,4,14,8,30,0.0,142.0,3.0,18.0,142.0,118.45,92.76
2016,4,14,8,45,5.5,171.5,3.05,19.0,175.0,146.33,114.66
2016,4,14,9,0,11.0,201.0,3.1,20.0,208.0,175.02,136.82
2016,4,14,9,15,11.0,209.5,3.05,20.5,217.0,183.08,142.5
2016,4,14,9,30,11.0,218.0,3.0,21.0,226.0,191.12,148.16
2016,4,14,9,45,18.5,254.5,2.95,21.5,268.5,228.63,176.91
2016,4,14,10,0,26.0,291.0,2.9,22.0,311.0,267.04,205.84
2016,4,14,10,15,37.5,326.0,2.85,22.0,356.0,318.9,245.06
2016,4,14,10,30,49.0,361.0,2.8,22.0,401.0,362.52,277.49
2016,4,14,10,45,79.0,396.5,2.8,22.5,464.0,422.88,321.92
2016,4,14,11,0,109.0,432.0,2.8,23.0,527.0,485.0,366.69
2016,4,14,11,15,275.0,408.0,2.8,23.0,655.5,638.28,480.03
2016,4,14,11,30,441.0,384.0,2.8,23.0,784.0,783.02,582.88
2016,4,14,11,45,683.5,255.5,2.8,23.5,885.5,896.8,663.83
2016,4,14,12,0,926.0,127.0,2.8,24.0,987.0,987.2,722.1
2016,4,14,12,15,927.0,127.5,2.75,24.0,992.0,994.8,725.54
2016,4,14,12,30,928.0,128.0,2.7,24.0,997.0,998.63,727.42
2016,4,14,12,45,927.0,127.5,2.7,24.5,993.0,995.9,724.24
2016,4,14,13,0,926.0,127.0,2.7,25.0,989.0,989.41,718.82
2016,4,14,13,15,923.0,126.5,2.65,25.0,976.5,977.32,710.9
2016,4,14,13,30,920.0,126.0,2.6,25.0,964.0,961.56,700.74
2016,4,14,13,45,915.5,124.5,2.6,25.0,942.5,939.93,687.31
2016,4,14,14,0,911.0,123.0,2.6,25.0,921.0,914.83,671.67
2016,4,14,14,15,904.0,121.5,2.55,25.0,891.5,884.26,652.02
2016,4,14,14,30,897.0,120.0,2.5,25.0,862.0,850.62,630.32
2016,4,14,14,45,887.5,118.0,2.5,25.0,825.5,811.67,605.31
2016,4,14,15,0,878.0,116.0,2.5,25.0,789.0,770.18,578.38
2016,4,14,15,15,865.0,113.5,2.5,25.0,745.5,723.46,546.19
2016,4,14,15,30,852.0,111.0,2.5,25.0,702.0,679.18,514.58
2016,4,14,15,45,835.5,107.5,2.5,25.0,653.5,625.27,475.38
2016,4,14,16,0,819.0,104.0,2.5,25.0,605.0,570.5,434.48
2016,4,14,16,15,796.0,100.0,2.45,24.5,551.5,511.37,389.76
2016,4,14,16,30,773.0,96.0,2.4,24.0,498.0,452.68,343.84
2016,4,14,16,45,741.5,91.0,2.4,23.5,441.5,390.41,293.83
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,328.77,242.8
2016,4,14,17,15,665.5,80.0,2.2,22.0,327.0,266.18,190.42
2016,4,14,17,30,621.0,74.0,2.0,21.0,269.0,207.93,141.26
2016,4,14,17,45,553.0,65.5,1.8,20.5,213.0,148.4,93.12
2016,4,14,18,0,485.0,57.0,1.6,20.0,157.0,96.86,55.21
2016,4,14,18,15,376.0,44.5,1.6,19.0,107.5,48.8,27.35
2016,4,14,18,30,267.0,32.0,1.6,18.0,58.0,26.27,15.88
2016,4,14,18,45,133.5,16.0,1.6,17.5,29.0,12.51,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.5,15.0,1.25,12.5,21.5,12.8,0.0
2016,4,15,6,30,163.0,30.0,1.5,13.0,43.0,23.17,12.53
2016,4,15,6,45,267.5,47.0,1.75,14.0,89.0,39.17,25.23
2016,4,15,7,0,372.0,64.0,2.0,15.0,135.0,81.36,49.42
2016,4,15,7,15,186.0,80.0,2.05,15.5,115.5,93.87,65.74
2016,4,15,7,30,0.0,96.0,2.1,16.0,96.0,78.93,61.43
2016,4,15,7,45,30.0,129.5,2.2,17.0,141.5,116.44,91.42
2016,4,15,8,0,60.0,163.0,2.3,18.0,187.0,157.07,123.67
2016,4,15,8,15,77.0,191.0,2.25,18.5,227.0,192.03,151.47
2016,4,15,8,30,94.0,219.0,2.2,19.0,267.0,229.11,180.61
2016,4,15,8,45,81.0,239.5,2.2,19.5,284.0,246.83,194.08
2016,4,15,9,0,68.0,260.0,2.2,20.0,301.0,263.08,206.03
2016,4,15,9,15,58.0,275.5,2.2,20.5,312.0,275.26,214.54
2016,4,15,9,30,48.0,291.0,2.2,21.0,323.0,286.36,222.03
2016,4,15,9,45,446.0,209.0,2.25,21.5,545.0,515.77,400.55
2016,4,15,10,0,844.0,127.0,2.3,22.0,767.0,749.98,571.68
2016,4,15,10,15,854.5,129.5,2.35,22.5,804.5,793.0,598.46
2016,4,15,10,30,865.0,132.0,2.4,23.0,842.0,825.73,618.62
2016,4,15,10,45,876.5,131.5,2.45,23.5,873.0,861.11,640.51
2016,4,15,11,0,888.0,131.0,2.5,24.0,904.0,893.81,660.38
2016,4,15,11,15,893.0,132.0,2.55,24.5,926.0,919.28,675.37
2016,4,15,11,30,898.0,133.0,2.6,25.0,948.0,941.41,688.2
2016,4,15,11,45,896.0,136.5,2.7,25.5,960.0,955.98,696.55
2016,4,15,12,0,894.0,140.0,2.8,26.0,972.0,966.85,702.63
2016,4,15,12,15,895.0,140.5,2.85,26.0,977.0,974.13,707.47
2016,4,15,12,30,896.0,141.0,2.9,26.0,982.0,977.8,710.12
2016,4,15,12,45,895.5,140.5,3.0,26.5,978.0,975.54,708.08
2016,4,15,13,0,895.0,140.0,3.1,27.0,974.0,969.67,703.82
2016,4,15,13,15,891.5,139.5,3.2,27.0,961.5,957.42,696.91
2016,4,15,13,30,888.0,139.0,3.3,27.0,949.0,941.64,687.77
2016,4,15,13,45,883.0,137.5,3.4,27.0,927.5,920.17,674.89
2016,4,15,14,0,878.0,136.0,3.5,27.0,906.0,895.37,659.79
2016,4,15,14,15,870.0,134.5,3.55,27.0,877.0,864.85,640.5
2016,4,15,14,30,862.0,133.0,3.6,27.0,848.0,831.43,619.17
2016,4,15,14,45,853.5,129.5,3.7,27.0,812.0,800.36,599.54
2016,4,15,15,0,845.0,126.0,3.8,27.0,776.0,758.56,571.81
2016,4,15,15,15,831.5,123.0,3.8,26.5,733.0,711.49,539.65
2016,4,15,15,30,818.0,120.0,3.8,26.0,690.0,662.81,505.49
2016,4,15,15,45,797.5,117.5,3.85,26.0,641.0,609.01,465.79
2016,4,15,16,0,777.0,115.0,3.9,26.0,592.0,554.8,424.74
2016,4,15,16,15,753.0,110.5,3.9,25.5,539.0,496.86,380.45
2016,4,15,16,30,729.0,106.0,3.9,25.0,486.0,438.79,334.63
2016,4,15,16,45,694.0,101.0,3.9,25.0,430.0,377.31,284.31
2016,4,15,17,0,659.0,96.0,3.9,25.0,374.0,318.39,234.91
2016,4,15,17,15,613.0,88.5,3.65,24.0,317.5,257.06,183.88
2016,4,15,17,30,567.0,81.0,3.4,23.0,261.0,200.36,136.45
2016,4,15,17,45,497.5,71.5,3.15,22.5,206.0,143.21,90.76
2016,4,15,18,0,428.0,62.0,2.9,22.0,151.0,94.32,55.23
2016,4,15,18,15,325.5,47.5,2.85,21.0,103.0,46.83,26.96
2016,4,15,18,30,223.0,33.0,2.8,20.0,55.0,25.53,15.22
2016,4,15,18,45,111.5,16.5,2.8,19.5,27.5,12.86,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.5,3.55,16.0,18.0,13.23,0.0
2016,4,16,6,30,69.0,31.0,3.7,16.0,36.0,24.12,13.46
2016,4,16,6,45,150.0,55.0,3.85,16.5,80.0,43.68,32.16
2016,4,16,7,0,231.0,79.0,4.0,17.0,124.0,81.24,54.18
2016,4,16,7,15,297.0,97.0,4.2,17.5,175.0,122.55,84.31
2016,4,16,7,30,363.0,115.0,4.4,18.0,226.0,174.4,125.43
2016,4,16,7,45,181.5,90.5,4.6,18.5,146.0,128.0,95.56
2016,4,16,8,0,0.0,66.0,4.8,19.0,66.0,54.7,40.25
2016,4,16,8,15,0.0,77.5,5.05,19.5,77.5,64.32,48.02
2016,4,16,8,30,0.0,89.0,5.3,20.0,89.0,73.96,55.67
2016,4,16,8,45,0.0,106.0,5.55,21.0,106.0,88.24,66.89
2016,4,16,9,0,0.0,123.0,5.8,22.0,123.0,102.61,78.0
2016,4,16,9,15,3.0,157.5,5.85,22.5,159.5,133.69,102.54
2016,4,16,9,30,6.0,192.0,5.9,23.0,196.0,165.34,127.2
2016,4,16,9,45,7.5,204.0,6.0,23.5,209.5,177.1,135.92
2016,4,16,10,0,9.0,216.0,6.1,24.0,223.0,189.01,144.72
2016,4,16,10,15,4.5,177.0,6.1,24.0,181.0,152.52,115.76
2016,4,16,10,30,0.0,138.0,6.1,24.0,139.0,115.88,86.64
2016,4,16,10,45,5.5,183.0,6.15,24.5,188.5,159.08,120.39
2016,4,16,11,0,11.0,228.0,6.2,25.0,238.0,202.99,154.19
2016,4,16,11,15,5.5,176.5,6.2,25.0,181.5,154.03,115.89
2016,4,16,11,30,0.0,125.0,6.2,25.0,125.0,105.2,77.52
2016,4,16,11,45,5.0,165.0,6.25,25.5,169.5,144.09,107.84
2016,4,16,12,0,10.0,205.0,6.3,26.0,214.0,183.4,138.09
2016,4,16,12,15,10.0,204.0,6.25,26.0,213.5,182.66,137.45
2016,4,16,12,30,10.0,203.0,6.2,26.0,213.0,181.85,136.8
2016,4,16,12,45,8.5,187.5,6.2,26.5,196.0,167.0,125.06
2016,4,16,13,0,7.0,172.0,6.2,27.0,179.0,152.13,113.36
2016,4,16,13,15,13.0,247.0,6.2,26.5,259.5,222.55,167.91
2016,4,16,13,30,19.0,322.0,6.2,26.0,340.0,293.65,222.46
2016,4,16,13,45,14.0,263.0,6.25,26.0,276.0,236.7,179.15
2016,4,16,14,0,9.0,204.0,6.3,26.0,212.0,180.56,136.13
2016,4,16,14,15,14.0,250.0,6.3,25.5,262.0,224.27,170.49
2016,4,16,14,30,19.0,296.0,6.3,25.0,312.0,267.94,204.66
2016,4,16,14,45,15.5,266.0,6.3,25.0,278.5,238.08,181.88
2016,4,16,15,0,12.0,236.0,6.3,25.0,245.0,208.63,159.36
2016,4,16,15,15,12.5,232.5,6.2,25.0,241.5,205.25,157.08
2016,4,16,15,30,13.0,229.0,6.1,25.0,238.0,201.8,154.72
2016,4,16,15,45,6.5,188.0,6.1,25.0,192.5,161.86,123.67
2016,4,16,16,0,0.0,147.0,6.1,25.0,147.0,122.9,93.12
2016,4,16,16,15,19.5,177.5,5.9,24.5,188.0,158.39,122.01
2016,4,16,16,30,39.0,208.0,5.7,24.0,229.0,195.85,152.25
2016,4,16,16,45,79.5,193.0,5.55,23.5,229.0,195.61,152.09
2016,4,16,17,0,120.0,178.0,5.4,23.0,229.0,194.31,150.33
2016,4,16,17,15,105.0,154.0,5.2,22.5,194.0,160.72,123.27
2016,4,16,17,30,90.0,130.0,5.0,22.0,159.0,129.02,97.62
2016,4,16,17,45,189.0,104.5,4.85,22.0,149.5,117.03,83.07
2016,4,16,18,0,288.0,79.0,4.7,22.0,140.0,91.55,58.71
2016,4,16,18,15,202.5,58.5,4.65,21.5,95.0,50.92,32.74
2016,4,16,18,30,117.0,38.0,4.6,21.0,50.0,29.38,18.38
2016,4,16,18,45,58.5,19.0,4.6,21.0,25.0,15.0,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,8.54,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,16.5,7.52
2016,4,17,6,45,8.0,46.5,3.35,19.5,48.0,37.45,26.5
2016,4,17,7,0,16.0,73.0,3.5,20.0,76.0,59.8,43.61
2016,4,17,7,15,48.0,96.5,3.65,20.0,110.5,85.26,63.57
2016,4,17,7,30,80.0,120.0,3.8,20.0,145.0,115.04,87.13
2016,4,17,7,45,68.0,142.5,4.0,20.5,166.5,136.65,105.53
2016,4,17,8,0,56.0,165.0,4.2,21.0,188.0,156.93,122.37
2016,4,17,8,15,54.0,194.0,4.35,21.5,219.0,185.18,144.95
2016,4,17,8,30,52.0,223.0,4.5,22.0,250.0,213.45,167.08
2016,4,17,8,45,41.0,236.0,4.7,22.5,259.0,223.32,174.31
2016,4,17,9,0,30.0,249.0,4.9,23.0,268.0,231.89,180.31
2016,4,17,9,15,35.5,268.0,4.95,23.0,292.0,254.37,197.5
2016,4,17,9,30,41.0,287.0,5.0,23.0,316.0,277.38,215.0
2016,4,17,9,45,132.5,328.0,5.05,23.5,428.0,388.67,300.96
2016,4,17,10,0,224.0,369.0,5.1,24.0,540.0,499.13,384.08
2016,4,17,10,15,205.0,390.5,5.05,24.0,553.0,514.54,394.14
2016,4,17,10,30,186.0,412.0,5.0,24.0,566.0,527.95,402.89
2016,4,17,10,45,118.5,403.5,5.0,24.0,503.0,471.77,359.54
2016,4,17,11,0,51.0,395.0,5.0,24.0,440.0,398.39,303.05
2016,4,17,11,15,52.5,404.0,4.95,24.0,451.5,410.0,311.58
2016,4,17,11,30,54.0,413.0,4.9,24.0,463.0,421.42,319.74
2016,4,17,11,45,35.5,358.5,4.85,24.5,391.5,354.94,269.06
2016,4,17,12,0,17.0,304.0,4.8,25.0,320.0,276.4,209.08
2016,4,17,12,15,125.5,393.5,4.7,24.5,512.0,486.64,369.29
2016,4,17,12,30,234.0,483.0,4.6,24.0,704.0,672.17,504.62
2016,4,17,12,45,139.0,450.5,4.55,24.0,581.5,553.03,416.27
2016,4,17,13,0,44.0,418.0,4.5,24.0,459.0,419.45,316.56
2016,4,17,13,15,26.5,308.5,4.5,24.0,333.5,300.53,228.22
2016,4,17,13,30,9.0,199.0,4.5,24.0,208.0,176.81,133.64
2016,4,17,13,45,4.5,117.0,4.5,24.0,121.5,102.27,75.65
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,29.21,17.72
2016,4,17,14,15,3.5,112.0,4.5,23.5,115.0,96.81,71.74
2016,4,17,14,30,7.0,189.0,4.5,23.0,195.0,165.13,125.82
2016,4,17,14,45,20.5,252.0,4.55,23.0,268.5,229.54,176.43
2016,4,17,15,0,34.0,315.0,4.6,23.0,342.0,303.08,233.46
2016,4,17,15,15,17.0,224.0,4.7,22.5,237.5,200.87,154.8
2016,4,17,15,30,0.0,133.0,4.8,22.0,133.0,111.23,84.22
2016,4,17,15,45,0.0,78.5,4.95,22.0,78.5,65.3,47.53
2016,4,17,16,0,0.0,24.0,5.1,22.0,24.0,19.87,10.65
2016,4,17,16,15,0.0,17.0,5.05,22.0,17.0,14.06,5.92
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,8.26,1.17
2016,4,17,16,45,0.0,9.5,5.0,22.0,9.5,7.84,0.84
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,7.42,0.52
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.17,0.0
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,4.93,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,3.7,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.46,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.64,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.82,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.64,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.46,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.29,0.0
2016,4,18,7,45,0.0,5.5,3.5,17.5,5.5,4.52,0.0
2016,4,18,8,0,0.0,7.0,3.6,18.0,7.0,5.77,0.0
2016,4,18,8,15,0.0,62.5,3.6,18.5,62.5,51.8,37.79
2016,4,18,8,30,0.0,118.0,3.6,19.0,118.0,98.18,75.79
2016,4,18,8,45,0.0,125.0,3.6,19.5,125.0,104.16,80.19
2016,4,18,9,0,0.0,132.0,3.6,20.0,132.0,110.16,84.6
2016,4,18,9,15,2.5,158.5,3.7,20.0,160.0,134.16,103.69
2016,4,18,9,30,5.0,185.0,3.8,20.0,188.0,158.57,122.92
2016,4,18,9,45,226.5,243.5,3.9,20.5,416.5,383.84,302.27
2016,4,18,10,0,448.0,302.0,4.0,21.0,645.0,617.9,478.38
2016,4,18,10,15,260.0,345.0,3.75,21.5,546.5,523.92,403.26
2016,4,18,10,30,72.0,388.0,3.5,22.0,448.0,403.35,308.37
2016,4,18,10,45,456.0,269.5,3.3,22.5,668.5,647.83,495.81
2016,4,18,11,0,840.0,151.0,3.1,23.0,889.0,874.72,655.87
2016,4,18,11,15,427.0,211.5,3.05,23.0,587.5,597.82,455.89
2016,4,18,11,30,14.0,272.0,3.0,23.0,286.0,244.66,185.17
2016,4,18,11,45,13.0,251.5,2.95,23.0,264.5,226.2,171.84
2016,4,18,12,0,12.0,231.0,2.9,23.0,243.0,207.67,157.61
2016,4,18,12,15,30.0,330.0,2.9,23.0,359.0,324.13,246.26
2016,4,18,12,30,48.0,429.0,2.9,23.0,475.0,433.53,326.84
2016,4,18,12,45,450.0,294.5,2.95,23.0,717.5,718.94,542.16
2016,4,18,13,0,852.0,160.0,3.0,23.0,960.0,952.97,705.17
2016,4,18,13,15,438.5,255.5,2.95,23.0,667.0,662.92,500.26
2016,4,18,13,30,25.0,351.0,2.9,23.0,374.0,337.26,254.51
2016,4,18,13,45,26.0,342.0,2.85,23.0,365.5,328.81,249.53
2016,4,18,14,0,27.0,333.0,2.8,23.0,357.0,320.18,243.34
2016,4,18,14,15,99.0,375.5,2.65,23.0,459.0,417.56,317.79
2016,4,18,14,30,171.0,418.0,2.5,23.0,561.0,521.63,394.42
2016,4,18,14,45,85.5,272.0,2.35,23.0,343.5,315.31,241.27
2016,4,18,15,0,0.0,126.0,2.2,23.0,126.0,105.48,78.55
2016,4,18,15,15,0.0,80.0,2.05,22.5,80.0,66.66,48.21
2016,4,18,15,30,0.0,34.0,1.9,22.0,34.0,28.23,17.37
2016,4,18,15,45,0.0,97.0,1.8,22.0,97.0,80.8,60.07
2016,4,18,16,0,0.0,160.0,1.7,22.0,160.0,133.82,102.63
2016,4,18,16,15,47.5,194.5,1.6,21.5,219.5,190.62,148.26
2016,4,18,16,30,95.0,229.0,1.5,21.0,279.0,237.95,185.43
2016,4,18,16,45,47.5,117.5,1.45,21.0,142.5,118.19,90.65
2016,4,18,17,0,0.0,6.0,1.4,21.0,6.0,4.94,0.0
2016,4,18,17,15,0.0,5.0,1.25,20.5,5.0,4.11,0.0
2016,4,18,17,30,0.0,4.0,1.1,20.0,4.0,3.29,0.0
2016,4,18,17,45,0.0,3.0,1.0,20.0,3.0,2.46,0.0
2016,4,18,18,0,0.0,2.0,0.9,20.0,2.0,1.64,0.0
2016,4,18,18,15,0.0,1.5,0.85,19.5,1.5,1.23,0.0
2016,4,18,18,30,0.0,1.0,0.8,19.0,1.0,0.82,0.0
2016,4,18,18,45,0.0,0.5,0.75,19.0,0.5,0.41,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,58.0,18.0,1.4,17.0,23.5,14.23,0.0
2016,4,19,6,30,116.0,36.0,1.6,17.0,47.0,27.93,17.37
2016,4,19,6,45,203.5,56.5,1.85,17.5,92.0,44.95,33.34
2016,4,19,7,0,291.0,77.0,2.1,18.0,137.0,83.82,54.19
2016,4,19,7,15,145.5,64.5,2.05,18.0,94.5,74.57,50.82
2016,4,19,7,30,0.0,52.0,2.0,18.0,52.0,43.02,30.81
2016,4,19,7,45,0.0,59.5,2.0,18.5,59.5,49.27,35.95
2016,4,19,8,0,0.0,67.0,2.0,19.0,67.0,55.54,40.96
2016,4,19,8,15,5.0,121.5,1.95,19.5,124.5,102.78,79.56
2016,4,19,8,30,10.0,176.0,1.9,20.0,182.0,151.0,118.03
2016,4,19,8,45,17.5,203.5,1.85,20.5,214.0,178.77,139.43
2016,4,19,9,0,25.0,231.0,1.8,21.0,246.0,207.5,161.32
2016,4,19,9,15,27.5,252.5,1.75,21.0,271.0,235.18,182.38
2016,4,19,9,30,30.0,274.0,1.7,21.0,296.0,257.96,199.41
2016,4,19,9,45,52.5,315.0,1.7,21.5,355.0,312.13,240.09
2016,4,19,10,0,75.0,356.0,1.7,22.0,414.0,368.51,281.47
2016,4,19,10,15,130.5,385.0,1.7,22.5,491.5,451.06,341.81
2016,4,19,10,30,186.0,414.0,1.7,23.0,569.0,527.57,396.15
2016,4,19,10,45,104.5,373.0,1.7,23.5,461.0,430.33,323.39
2016,4,19,11,0,23.0,332.0,1.7,24.0,353.0,303.83,228.42
2016,4,19,11,15,77.0,399.5,1.7,24.0,470.5,425.81,319.39
2016,4,19,11,30,131.0,467.0,1.7,24.0,588.0,552.07,408.98
2016,4,19,11,45,90.5,447.5,1.75,24.5,532.0,486.83,360.61
2016,4,19,12,0,50.0,428.0,1.8,25.0,476.0,432.91,320.89
2016,4,19,12,15,57.5,440.0,1.8,25.0,495.0,451.73,334.72
2016,4,19,12,30,65.0,452.0,1.8,25.0,514.0,470.23,347.88
2016,4,19,12,45,38.0,336.5,1.8,25.0,373.0,337.12,251.77
2016,4,19,13,0,11.0,221.0,1.8,25.0,232.0,198.0,148.19
2016,4,19,13,15,32.0,321.5,1.8,25.0,351.5,316.69,237.96
2016,4,19,13,30,53.0,422.0,1.8,25.0,471.0,427.81,318.6
2016,4,19,13,45,168.0,427.5,1.8,25.0,577.5,544.42,404.06
2016,4,19,14,0,283.0,433.0,1.8,25.0,684.0,653.91,481.72
2016,4,19,14,15,317.0,408.0,1.85,24.5,680.5,649.58,480.43
2016,4,19,14,30,351.0,383.0,1.9,24.0,677.0,642.14,477.81
2016,4,19,14,45,213.5,372.0,1.95,24.0,548.5,503.25,378.3
2016,4,19,15,0,76.0,361.0,2.0,24.0,420.0,374.27,283.12
2016,4,19,15,15,50.5,314.0,2.05,23.5,352.5,310.23,236.69
2016,4,19,15,30,25.0,267.0,2.1,23.0,285.0,241.75,185.41
2016,4,19,15,45,19.5,240.5,2.15,23.0,254.0,214.16,164.72
2016,4,19,16,0,14.0,214.0,2.2,23.0,223.0,187.21,144.18
2016,4,19,16,15,7.0,183.5,2.2,23.0,188.0,156.84,120.72
2016,4,19,16,30,0.0,153.0,2.2,23.0,153.0,127.44,97.79
2016,4,19,16,45,24.5,162.0,2.2,23.0,172.5,146.76,113.38
2016,4,19,17,0,49.0,171.0,2.2,23.0,192.0,159.74,123.4
2016,4,19,17,15,40.5,147.5,1.95,22.5,163.0,133.7,102.82
2016,4,19,17,30,32.0,124.0,1.7,22.0,134.0,108.87,83.09
2016,4,19,17,45,172.5,101.5,1.5,21.5,140.5,109.88,77.87
2016,4,19,18,0,313.0,79.0,1.3,21.0,147.0,90.48,57.49
2016,4,19,18,15,228.5,59.5,1.25,20.5,101.5,49.75,32.67
2016,4,19,18,30,144.0,40.0,1.2,20.0,56.0,30.96,20.09
2016,4,19,18,45,72.0,20.0,1.15,20.0,28.0,15.82,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.82,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.64,0.0
2016,4,20,7,15,0.0,3.5,0.75,19.0,3.5,2.87,0.0
2016,4,20,7,30,0.0,5.0,0.7,19.0,5.0,4.11,0.0
2016,4,20,7,45,72.0,91.0,0.65,19.5,121.5,97.07,73.13
2016,4,20,8,0,144.0,177.0,0.6,20.0,238.0,197.29,152.0
2016,4,20,8,15,163.0,203.0,0.6,20.0,281.0,236.81,182.87
2016,4,20,8,30,182.0,229.0,0.6,20.0,324.0,278.45,215.19
2016,4,20,8,45,342.0,218.0,0.65,20.5,419.5,364.18,279.81
2016,4,20,9,0,502.0,207.0,0.7,21.0,515.0,467.91,356.46
2016,4,20,9,15,405.5,259.0,0.75,21.0,521.0,484.39,367.72
2016,4,20,9,30,309.0,311.0,0.8,21.0,527.0,483.35,366.2
2016,4,20,9,45,382.5,305.5,0.9,21.5,589.5,543.98,410.35
2016,4,20,10,0,456.0,300.0,1.0,22.0,652.0,618.82,462.94
2016,4,20,10,15,405.0,340.0,1.05,22.5,663.5,626.27,465.62
2016,4,20,10,30,354.0,380.0,1.1,23.0,675.0,638.4,471.76
2016,4,20,10,45,562.5,287.5,1.15,23.5,775.5,748.23,549.71
2016,4,20,11,0,771.0,195.0,1.2,24.0,876.0,852.17,620.43
2016,4,20,11,15,777.0,196.5,1.2,24.0,897.0,876.71,634.4
2016,4,20,11,30,783.0,198.0,1.2,24.0,918.0,898.29,647.41
2016,4,20,11,45,822.5,174.0,1.2,24.0,939.5,923.81,662.97
2016,4,20,12,0,862.0,150.0,1.2,24.0,961.0,933.25,668.32
2016,4,20,12,15,863.5,150.0,1.2,24.0,966.0,939.99,672.27
2016,4,20,12,30,865.0,150.0,1.2,24.0,971.0,943.29,674.19
2016,4,20,12,45,863.0,150.5,1.2,24.0,967.0,940.37,672.36
2016,4,20,13,0,861.0,151.0,1.2,24.0,963.0,934.02,668.56
2016,4,20,13,15,858.0,150.5,1.15,24.0,950.0,922.47,660.85
2016,4,20,13,30,855.0,150.0,1.1,24.0,937.0,907.56,651.16
2016,4,20,13,45,850.5,148.0,1.1,24.0,916.5,886.7,638.58
2016,4,20,14,0,846.0,146.0,1.1,24.0,896.0,862.64,624.03
2016,4,20,14,15,838.0,144.0,1.1,24.0,867.0,841.93,611.67
2016,4,20,14,30,830.0,142.0,1.1,24.0,838.0,808.22,590.76
2016,4,20,14,45,831.0,133.0,1.1,24.0,804.5,772.05,568.22
2016,4,20,15,0,832.0,124.0,1.1,24.0,771.0,732.8,542.42
2016,4,20,15,15,818.5,121.0,1.15,23.5,728.5,686.52,512.44
2016,4,20,15,30,805.0,118.0,1.2,23.0,686.0,638.69,480.39
2016,4,20,15,45,554.0,193.5,1.3,23.0,572.0,517.11,392.03
2016,4,20,16,0,303.0,269.0,1.4,23.0,458.0,410.2,312.74
2016,4,20,16,15,511.5,186.5,1.45,23.0,472.0,429.14,327.23
2016,4,20,16,30,720.0,104.0,1.5,23.0,486.0,420.62,317.68
2016,4,20,16,45,687.0,99.0,1.55,23.0,431.0,361.12,269.36
2016,4,20,17,0,654.0,94.0,1.6,23.0,376.0,303.98,221.92
2016,4,20,17,15,609.5,87.0,1.45,22.5,320.5,244.69,172.54
2016,4,20,17,30,565.0,80.0,1.3,22.0,265.0,189.83,126.91
2016,4,20,17,45,498.5,71.5,1.2,21.5,211.0,135.28,84.2
2016,4,20,18,0,432.0,63.0,1.1,21.0,157.0,88.55,51.65
2016,4,20,18,15,335.5,49.5,1.1,20.5,109.5,43.37,26.81
2016,4,20,18,30,239.0,36.0,1.1,20.0,62.0,27.79,17.55
2016,4,20,18,45,119.5,18.0,1.1,20.0,31.0,14.0,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.5,0.3,18.0,2.5,2.05,0.0
2016,4,21,6,30,0.0,5.0,0.4,18.0,5.0,4.1,0.0
2016,4,21,6,45,0.0,9.0,0.55,18.5,9.0,7.39,0.79
2016,4,21,7,0,0.0,13.0,0.7,19.0,13.0,10.68,3.38
2016,4,21,7,15,0.0,18.0,0.7,19.5,18.0,14.81,6.91
2016,4,21,7,30,0.0,23.0,0.7,20.0,23.0,18.95,10.38
2016,4,21,7,45,0.0,17.0,0.75,20.5,17.0,14.01,6.15
2016,4,21,8,0,0.0,11.0,0.8,21.0,11.0,9.07,1.95
2016,4,21,8,15,0.0,37.5,0.8,21.0,37.5,31.01,20.21
2016,4,21,8,30,0.0,64.0,0.8,21.0,64.0,53.08,38.28
2016,4,21,8,45,0.0,60.5,0.85,21.5,60.5,50.2,35.66
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,47.31,33.11
2016,4,21,9,15,0.0,78.5,0.9,22.0,78.5,65.31,47.55
2016,4,21,9,30,0.0,100.0,0.9,22.0,100.0,83.37,61.86
2016,4,21,9,45,19.5,212.0,0.95,22.5,227.0,191.62,146.77
2016,4,21,10,0,39.0,324.0,1.0,23.0,354.0,312.63,237.38
2016,4,21,10,15,206.0,349.0,1.0,23.0,520.0,473.44,356.79
2016,4,21,10,30,373.0,374.0,1.0,23.0,686.0,646.34,478.2
2016,4,21,10,45,599.5,266.5,1.05,23.5,788.5,759.7,556.89
2016,4,21,11,0,826.0,159.0,1.1,24.0,891.0,863.48,626.18
2016,4,21,11,15,832.0,160.5,1.15,24.0,912.0,889.07,641.41
2016,4,21,11,30,838.0,162.0,1.2,24.0,933.0,911.54,655.64
2016,4,21,11,45,856.0,152.5,1.3,24.5,950.5,918.66,659.67
2016,4,21,12,0,874.0,143.0,1.4,25.0,968.0,935.42,670.05
2016,4,21,12,15,875.0,143.5,1.5,25.0,972.5,942.16,675.32
2016,4,21,12,30,876.0,144.0,1.6,25.0,977.0,945.42,678.57
2016,4,21,12,45,874.5,144.5,1.7,25.0,973.0,942.9,678.25
2016,4,21,13,0,873.0,145.0,1.8,25.0,969.0,936.91,675.83
2016,4,21,13,15,870.0,144.0,1.85,25.0,956.5,924.78,668.96
2016,4,21,13,30,867.0,143.0,1.9,25.0,944.0,909.24,659.99
2016,4,21,13,45,857.5,144.5,2.0,25.0,922.0,886.89,647.13
2016,4,21,14,0,848.0,146.0,2.1,25.0,900.0,861.52,632.22
2016,4,21,14,15,840.0,144.0,2.15,25.0,871.0,840.7,619.81
2016,4,21,14,30,832.0,142.0,2.2,25.0,842.0,806.95,598.62
2016,4,21,14,45,822.5,139.0,2.25,25.0,805.5,768.52,573.89
2016,4,21,15,0,813.0,136.0,2.3,25.0,769.0,727.8,546.27
2016,4,21,15,15,798.5,133.0,2.3,24.5,726.5,681.61,514.9
2016,4,21,15,30,784.0,130.0,2.3,24.0,684.0,634.0,481.66
2016,4,21,15,45,768.0,125.0,2.3,24.0,636.5,582.5,443.77
2016,4,21,16,0,752.0,120.0,2.3,24.0,589.0,530.3,404.33
2016,4,21,16,15,514.0,171.5,2.2,23.5,480.0,415.19,317.55
2016,4,21,16,30,276.0,223.0,2.1,23.0,371.0,319.79,245.42
2016,4,21,16,45,142.5,186.0,2.05,23.0,262.0,215.29,165.42
2016,4,21,17,0,9.0,149.0,2.0,23.0,153.0,125.99,97.01
2016,4,21,17,15,4.5,128.5,1.9,22.5,130.5,106.88,82.25
2016,4,21,17,30,0.0,108.0,1.8,22.0,108.0,88.43,67.69
2016,4,21,17,45,0.0,86.0,1.7,21.5,86.0,70.16,52.81
2016,4,21,18,0,0.0,64.0,1.6,21.0,64.0,52.15,37.82
2016,4,21,18,15,0.0,44.5,1.55,20.5,44.5,36.37,24.43
2016,4,21,18,30,0.0,25.0,1.5,20.0,25.0,20.64,11.63
2016,4,21,18,45,0.0,12.5,1.5,20.0,12.5,10.29,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.5,16.0,1.8,13.5,34.0,12.93,0.0
2016,4,22,6,30,339.0,32.0,2.1,14.0,68.0,26.16,16.62
2016,4,22,6,45,441.5,42.5,2.4,15.0,119.0,36.33,26.3
2016,4,22,7,0,544.0,53.0,2.7,16.0,170.0,83.29,45.53
2016,4,22,7,15,607.5,60.0,2.6,16.5,227.5,134.52,80.93
2016,4,22,7,30,671.0,67.0,2.5,17.0,285.0,193.04,127.9
2016,4,22,7,45,712.0,73.0,2.45,18.0,343.5,253.96,179.87
2016,4,22,8,0,753.0,79.0,2.4,19.0,402.0,316.44,233.21
2016,4,22,8,15,782.5,83.0,2.35,19.5,459.0,376.27,284.23
2016,4,22,8,30,812.0,87.0,2.3,20.0,516.0,437.91,335.16
2016,4,22,8,45,832.5,91.0,2.25,21.0,570.0,496.64,381.51
2016,4,22,9,0,853.0,95.0,2.2,22.0,624.0,555.52,426.03
2016,4,22,9,15,869.0,97.5,2.25,22.5,673.5,607.88,465.42
2016,4,22,9,30,885.0,100.0,2.3,23.0,723.0,660.83,503.97
2016,4,22,9,45,896.0,103.0,2.4,23.5,766.5,709.6,538.68
2016,4,22,10,0,907.0,106.0,2.5,24.0,810.0,756.38,571.14
2016,4,22,10,15,916.0,108.0,2.55,24.0,847.5,798.5,599.43
2016,4,22,10,30,925.0,110.0,2.6,24.0,885.0,838.02,625.34
2016,4,22,10,45,930.5,112.0,2.65,24.0,914.5,871.86,647.3
2016,4,22,11,0,936.0,114.0,2.7,24.0,944.0,902.48,667.08
2016,4,22,11,15,940.0,114.5,2.7,24.0,965.5,927.07,682.46
2016,4,22,11,30,944.0,115.0,2.7,24.0,987.0,948.12,695.56
2016,4,22,11,45,947.0,115.5,2.75,24.5,1000.0,964.65,704.81
2016,4,22,12,0,950.0,116.0,2.8,25.0,1013.0,977.45,711.73
2016,4,22,12,15,950.5,116.0,2.8,25.0,1017.5,983.74,715.52
2016,4,22,12,30,951.0,116.0,2.8,25.0,1022.0,986.23,717.01
2016,4,22,12,45,949.0,116.5,2.8,25.0,1017.0,983.09,715.0
2016,4,22,13,0,947.0,117.0,2.8,25.0,1012.0,976.16,710.7
2016,4,22,13,15,944.0,116.5,2.75,25.0,999.0,963.65,702.49
2016,4,22,13,30,941.0,116.0,2.7,25.0,986.0,947.43,692.01
2016,4,22,13,45,935.5,115.0,2.7,25.5,963.5,924.93,676.6
2016,4,22,14,0,930.0,114.0,2.7,26.0,941.0,898.96,659.02
2016,4,22,14,15,923.0,113.0,2.65,25.5,911.5,868.43,640.62
2016,4,22,14,30,916.0,112.0,2.6,25.0,882.0,834.8,620.05
2016,4,22,14,45,905.5,110.5,2.6,25.0,844.5,795.13,594.37
2016,4,22,15,0,895.0,109.0,2.6,25.0,807.0,752.99,566.36
2016,4,22,15,15,882.5,106.5,2.5,25.0,763.5,706.32,532.99
2016,4,22,15,30,870.0,104.0,2.4,25.0,720.0,657.82,497.65
2016,4,22,15,45,853.5,101.0,2.35,25.0,670.5,604.93,458.56
