Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,0,837.0,98.0,2.3,25.0,621.0,552.84,418.96
2016,4,22,16,15,815.0,94.5,2.15,24.5,567.5,494.59,374.16
2016,4,22,16,30,793.0,91.0,2.0,24.0,514.0,436.65,328.19
2016,4,22,16,45,763.5,86.5,1.85,24.0,457.5,375.58,278.0
2016,4,22,17,0,734.0,82.0,1.7,24.0,401.0,316.32,228.14
2016,4,22,17,15,692.5,76.0,1.5,23.0,343.5,252.61,175.23
2016,4,22,17,30,651.0,70.0,1.3,22.0,286.0,194.72,127.04
2016,4,22,17,45,589.5,62.5,1.15,21.5,229.5,137.01,81.67
2016,4,22,18,0,528.0,55.0,1.0,21.0,173.0,86.35,46.92
2016,4,22,18,15,427.0,44.5,1.0,20.0,122.0,39.96,28.89
2016,4,22,18,30,326.0,34.0,1.0,19.0,71.0,27.71,17.7
2016,4,22,18,45,163.0,17.0,1.05,18.5,35.5,13.68,0.96
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,157.5,17.0,1.0,14.5,34.5,13.71,0.12
2016,4,23,6,30,315.0,34.0,1.1,15.0,69.0,27.74,18.02
2016,4,23,6,45,420.5,45.0,1.2,16.0,120.0,37.77,27.51
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,83.94,46.66
2016,4,23,7,15,590.0,63.5,1.2,17.5,228.0,134.47,81.18
2016,4,23,7,30,654.0,71.0,1.1,18.0,285.0,192.37,126.93
2016,4,23,7,45,697.0,76.5,1.0,19.0,343.5,250.17,175.29
2016,4,23,8,0,740.0,82.0,0.9,20.0,402.0,314.01,228.28
2016,4,23,8,15,769.5,86.5,1.0,20.5,459.0,373.47,278.03
2016,4,23,8,30,799.0,91.0,1.1,21.0,516.0,434.76,327.84
2016,4,23,8,45,819.0,95.5,1.25,22.0,569.5,492.95,373.42
2016,4,23,9,0,839.0,100.0,1.4,23.0,623.0,551.25,417.47
2016,4,23,9,15,855.0,103.0,1.45,23.0,672.0,605.59,458.34
2016,4,23,9,30,871.0,106.0,1.5,23.0,721.0,655.82,495.3
2016,4,23,9,45,881.0,109.5,1.55,23.5,764.0,703.67,528.58
2016,4,23,10,0,891.0,113.0,1.6,24.0,807.0,749.48,559.56
2016,4,23,10,15,900.0,115.0,1.6,24.0,843.5,790.9,586.79
2016,4,23,10,30,909.0,117.0,1.6,24.0,880.0,829.76,611.32
2016,4,23,10,45,913.0,119.5,1.65,24.5,909.0,862.24,630.78
2016,4,23,11,0,917.0,122.0,1.7,25.0,938.0,891.48,648.06
2016,4,23,11,15,921.5,123.0,1.7,25.0,959.0,916.43,663.22
2016,4,23,11,30,926.0,124.0,1.7,25.0,980.0,937.92,676.2
2016,4,23,11,45,928.0,124.5,1.7,25.0,993.0,953.19,685.28
2016,4,23,12,0,930.0,125.0,1.7,25.0,1006.0,964.79,692.17
2016,4,23,12,15,930.5,125.5,1.7,25.0,1010.0,971.34,696.0
2016,4,23,12,30,931.0,126.0,1.7,25.0,1014.0,974.18,697.66
2016,4,23,12,45,928.0,126.5,1.75,25.5,1009.0,970.13,694.4
2016,4,23,13,0,925.0,127.0,1.8,26.0,1004.0,962.4,689.0
2016,4,23,13,15,922.5,126.5,1.85,26.0,991.0,950.57,682.46
2016,4,23,13,30,920.0,126.0,1.9,26.0,978.0,935.11,673.69
2016,4,23,13,45,914.0,125.5,1.95,26.0,956.5,913.05,660.72
2016,4,23,14,0,908.0,125.0,2.0,26.0,935.0,887.63,645.58
2016,4,23,14,15,901.5,123.5,2.1,25.5,905.5,857.66,629.08
2016,4,23,14,30,895.0,122.0,2.2,25.0,876.0,824.63,610.27
2016,4,23,14,45,885.5,120.0,2.3,25.0,839.5,786.01,586.17
2016,4,23,15,0,876.0,118.0,2.4,25.0,803.0,744.9,559.15
2016,4,23,15,15,863.0,115.5,2.45,25.0,760.0,698.7,526.96
2016,4,23,15,30,850.0,113.0,2.5,25.0,717.0,654.32,495.13
2016,4,23,15,45,834.5,109.5,2.6,25.0,668.0,601.73,456.79
2016,4,23,16,0,819.0,106.0,2.7,25.0,619.0,548.21,416.55
2016,4,23,16,15,796.0,102.0,2.65,24.5,565.5,489.96,371.85
2016,4,23,16,30,773.0,98.0,2.6,24.0,512.0,432.18,326.02
2016,4,23,16,45,742.0,93.5,2.55,24.0,456.0,371.71,276.27
2016,4,23,17,0,711.0,89.0,2.5,24.0,400.0,311.34,225.52
2016,4,23,17,15,668.0,82.5,2.3,23.0,342.5,250.09,174.46
2016,4,23,17,30,625.0,76.0,2.1,22.0,285.0,192.99,126.95
2016,4,23,17,45,559.0,68.5,1.9,21.5,228.5,136.38,82.69
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,87.42,49.42
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,42.24,30.86
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,30.2,19.83
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,14.43,2.07
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.0,19.5,1.9,15.5,21.0,16.06,2.59
2016,4,24,6,30,26.0,39.0,2.1,16.0,42.0,31.1,20.85
2016,4,24,6,45,54.5,64.0,2.35,16.5,74.5,49.75,37.91
2016,4,24,7,0,83.0,89.0,2.6,17.0,107.0,75.85,55.49
2016,4,24,7,15,118.5,110.0,2.8,17.5,144.5,104.78,77.45
2016,4,24,7,30,154.0,131.0,3.0,18.0,182.0,138.16,103.7
2016,4,24,7,45,115.0,155.0,3.2,18.5,197.0,159.3,123.02
2016,4,24,8,0,76.0,179.0,3.4,19.0,212.0,172.89,135.4
2016,4,24,8,15,38.0,164.0,3.5,19.0,180.5,152.23,119.43
2016,4,24,8,30,0.0,149.0,3.6,19.0,149.0,123.83,96.53
2016,4,24,8,45,0.0,144.0,3.75,19.5,144.0,119.92,92.87
2016,4,24,9,0,0.0,139.0,3.9,20.0,139.0,115.91,89.14
2016,4,24,9,15,43.0,232.5,3.95,20.0,263.0,225.15,176.48
2016,4,24,9,30,86.0,326.0,4.0,20.0,387.0,337.07,263.53
2016,4,24,9,45,48.5,281.0,4.1,20.5,316.5,276.91,215.51
2016,4,24,10,0,11.0,236.0,4.2,21.0,246.0,206.83,159.65
2016,4,24,10,15,21.0,288.0,4.2,21.5,306.5,259.8,200.48
2016,4,24,10,30,31.0,340.0,4.2,22.0,367.0,323.92,248.85
2016,4,24,10,45,25.5,330.0,4.25,22.5,353.0,312.13,238.86
2016,4,24,11,0,20.0,320.0,4.3,23.0,339.0,289.66,221.03
2016,4,24,11,15,19.5,319.0,4.3,23.0,337.5,289.1,220.45
2016,4,24,11,30,19.0,318.0,4.3,23.0,336.0,288.4,219.75
2016,4,24,11,45,18.0,314.5,4.3,23.0,332.0,284.94,216.97
2016,4,24,12,0,17.0,311.0,4.3,23.0,328.0,281.33,214.12
2016,4,24,12,15,32.5,372.5,4.2,23.0,404.5,362.97,275.82
2016,4,24,12,30,48.0,434.0,4.1,23.0,481.0,434.18,328.5
2016,4,24,12,45,41.0,416.0,4.1,23.5,455.5,410.9,310.36
2016,4,24,13,0,34.0,398.0,4.1,24.0,430.0,387.38,292.39
2016,4,24,13,15,19.0,275.0,4.05,24.0,293.0,260.74,197.61
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,131.68,98.36
2016,4,24,13,45,3.0,147.5,3.95,24.0,150.5,126.8,94.74
2016,4,24,14,0,2.0,143.0,3.9,24.0,145.0,121.95,91.0
2016,4,24,14,15,136.5,276.5,3.85,24.0,392.0,364.29,280.59
2016,4,24,14,30,271.0,410.0,3.8,24.0,639.0,594.86,450.64
2016,4,24,14,45,514.5,286.5,3.75,24.0,698.0,664.26,504.82
2016,4,24,15,0,758.0,163.0,3.7,24.0,757.0,705.35,538.27
2016,4,24,15,15,744.0,159.5,3.7,24.0,716.0,663.32,507.31
2016,4,24,15,30,730.0,156.0,3.7,24.0,675.0,617.43,473.47
2016,4,24,15,45,475.0,221.0,3.7,24.0,550.0,487.33,374.91
2016,4,24,16,0,220.0,286.0,3.7,24.0,425.0,368.69,283.99
2016,4,24,16,15,433.5,209.5,3.65,23.5,453.0,403.79,311.2
2016,4,24,16,30,647.0,133.0,3.6,23.0,481.0,406.57,310.39
2016,4,24,16,45,615.5,125.5,3.55,23.0,427.5,349.63,263.2
2016,4,24,17,0,584.0,118.0,3.5,23.0,374.0,295.05,217.28
2016,4,24,17,15,539.0,109.0,3.3,22.5,319.5,238.41,170.09
2016,4,24,17,30,494.0,100.0,3.1,22.0,265.0,183.26,124.59
2016,4,24,17,45,434.5,87.5,2.9,22.0,212.5,131.5,84.11
2016,4,24,18,0,375.0,75.0,2.7,22.0,160.0,86.69,53.06
2016,4,24,18,15,286.5,59.0,2.6,21.5,113.0,46.08,33.97
2016,4,24,18,30,198.0,43.0,2.5,21.0,66.0,32.85,21.9
2016,4,24,18,45,99.0,21.5,2.45,20.5,33.0,16.62,3.89
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.0,21.0,2.55,19.5,33.5,16.26,3.7
2016,4,25,6,30,218.0,42.0,2.7,20.0,67.0,32.17,21.44
2016,4,25,6,45,311.5,57.0,2.85,20.5,115.0,43.89,32.27
2016,4,25,7,0,405.0,72.0,3.0,21.0,163.0,85.31,51.46
2016,4,25,7,15,214.5,97.0,3.2,21.5,146.5,107.86,74.6
2016,4,25,7,30,24.0,122.0,3.4,22.0,130.0,104.45,79.9
2016,4,25,7,45,67.5,153.0,3.6,22.5,181.5,143.2,109.75
2016,4,25,8,0,111.0,184.0,3.8,23.0,233.0,190.5,146.57
2016,4,25,8,15,75.0,198.5,3.9,23.5,233.5,194.3,150.22
2016,4,25,8,30,39.0,213.0,4.0,24.0,234.0,196.73,152.16
2016,4,25,8,45,58.5,246.0,4.15,24.5,281.0,237.45,183.41
2016,4,25,9,0,78.0,279.0,4.3,25.0,328.0,280.46,216.02
2016,4,25,9,15,168.5,304.0,4.35,25.0,420.5,366.4,281.98
2016,4,25,9,30,259.0,329.0,4.4,25.0,513.0,462.15,354.27
2016,4,25,9,45,301.0,341.0,4.45,25.5,567.5,514.59,392.4
2016,4,25,10,0,343.0,353.0,4.5,26.0,622.0,569.5,431.91
2016,4,25,10,15,576.0,255.0,4.5,26.5,731.5,682.33,516.11
2016,4,25,10,30,809.0,157.0,4.5,27.0,841.0,791.85,596.04
2016,4,25,10,45,814.0,160.5,4.5,27.5,868.5,823.79,615.63
2016,4,25,11,0,819.0,164.0,4.5,28.0,896.0,852.87,633.4
2016,4,25,11,15,824.0,165.0,4.5,28.0,916.0,876.64,648.76
2016,4,25,11,30,829.0,166.0,4.5,28.0,936.0,897.28,662.05
2016,4,25,11,45,853.5,152.0,4.55,28.0,954.0,905.79,667.46
2016,4,25,12,0,878.0,138.0,4.6,28.0,972.0,924.12,679.67
2016,4,25,12,15,878.5,138.0,4.55,28.0,976.0,929.77,682.91
2016,4,25,12,30,879.0,138.0,4.5,28.0,980.0,931.95,684.04
2016,4,25,12,45,521.5,315.5,4.5,28.5,814.5,789.12,581.44
2016,4,25,13,0,164.0,493.0,4.5,29.0,649.0,604.06,443.15
2016,4,25,13,15,513.0,317.5,4.45,29.0,796.0,773.45,571.25
2016,4,25,13,30,862.0,142.0,4.4,29.0,943.0,892.76,656.6
2016,4,25,13,45,551.0,295.5,4.35,29.0,803.5,766.57,565.88
2016,4,25,14,0,240.0,449.0,4.3,29.0,664.0,611.49,451.17
2016,4,25,14,15,143.5,410.5,4.25,29.0,538.0,490.78,364.65
2016,4,25,14,30,47.0,372.0,4.2,29.0,412.0,364.77,271.81
2016,4,25,14,45,423.5,256.5,4.2,29.0,590.5,567.45,427.94
2016,4,25,15,0,800.0,141.0,4.2,29.0,769.0,712.43,535.48
2016,4,25,15,15,786.0,138.0,4.1,29.0,727.0,667.33,501.96
2016,4,25,15,30,772.0,135.0,4.0,29.0,685.0,620.82,467.84
2016,4,25,15,45,395.5,181.5,3.95,29.0,463.0,404.28,307.0
2016,4,25,16,0,19.0,228.0,3.9,29.0,241.0,200.74,151.18
2016,4,25,16,15,347.0,174.5,3.75,28.5,363.0,330.46,251.16
2016,4,25,16,30,675.0,121.0,3.6,28.0,485.0,405.6,303.46
2016,4,25,16,45,642.0,115.0,3.5,28.0,431.0,348.14,256.27
2016,4,25,17,0,609.0,109.0,3.4,28.0,377.0,293.15,210.68
2016,4,25,17,15,564.0,101.0,3.2,27.5,322.5,236.15,163.95
2016,4,25,17,30,519.0,93.0,3.0,27.0,268.0,183.73,121.37
2016,4,25,17,45,454.5,82.5,2.8,26.5,214.5,128.85,79.62
2016,4,25,18,0,390.0,72.0,2.6,26.0,161.0,84.33,50.01
2016,4,25,18,15,300.5,57.0,2.65,25.5,114.0,43.88,31.54
2016,4,25,18,30,211.0,42.0,2.7,25.0,67.0,32.13,20.94
2016,4,25,18,45,105.5,21.0,2.8,24.5,33.5,16.24,4.12
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.5,4.05,20.0,33.5,17.84,5.55
2016,4,26,6,30,187.0,45.0,4.1,20.0,67.0,34.28,23.28
2016,4,26,6,45,263.5,63.5,4.15,20.5,113.5,48.0,35.82
2016,4,26,7,0,340.0,82.0,4.2,21.0,160.0,88.01,56.04
2016,4,26,7,15,170.0,89.0,4.3,21.0,128.0,95.46,66.51
2016,4,26,7,30,0.0,96.0,4.4,21.0,96.0,78.77,60.07
2016,4,26,7,45,13.0,130.0,4.55,21.5,136.0,109.89,84.93
2016,4,26,8,0,26.0,164.0,4.7,22.0,176.0,144.65,112.47
2016,4,26,8,15,320.0,157.0,4.8,22.5,329.0,256.44,196.65
2016,4,26,8,30,614.0,150.0,4.9,23.0,482.0,404.11,310.21
2016,4,26,8,45,503.0,200.5,5.05,23.5,490.5,426.48,329.62
2016,4,26,9,0,392.0,251.0,5.2,24.0,499.0,433.54,335.74
2016,4,26,9,15,552.0,211.5,5.25,24.5,589.0,520.24,402.49
2016,4,26,9,30,712.0,172.0,5.3,25.0,679.0,616.63,475.42
2016,4,26,9,45,728.5,175.0,5.4,25.5,721.0,662.92,509.21
2016,4,26,10,0,745.0,178.0,5.5,26.0,763.0,708.17,541.71
2016,4,26,10,15,756.0,181.5,5.55,26.0,798.5,748.46,570.97
2016,4,26,10,30,767.0,185.0,5.6,26.0,834.0,782.27,595.36
2016,4,26,10,45,771.0,190.0,5.7,26.5,861.5,813.42,616.39
2016,4,26,11,0,775.0,195.0,5.8,27.0,889.0,841.78,635.17
2016,4,26,11,15,780.0,196.5,5.85,27.0,909.0,865.01,650.88
2016,4,26,11,30,785.0,198.0,5.9,27.0,929.0,885.25,664.58
2016,4,26,11,45,792.5,195.5,5.95,27.0,942.0,901.09,675.31
2016,4,26,12,0,800.0,193.0,6.0,27.0,955.0,913.81,683.98
2016,4,26,12,15,603.0,310.5,5.95,27.0,886.0,855.06,639.12
2016,4,26,12,30,406.0,428.0,5.9,27.0,817.0,775.39,578.01
2016,4,26,12,45,255.0,455.0,5.9,27.5,699.0,662.97,494.35
2016,4,26,13,0,104.0,482.0,5.9,28.0,581.0,526.74,392.32
2016,4,26,13,15,99.0,473.0,5.85,28.0,566.5,512.3,382.24
2016,4,26,13,30,94.0,464.0,5.8,28.0,552.0,497.45,371.54
2016,4,26,13,45,59.5,403.0,5.8,28.0,458.5,409.36,306.82
2016,4,26,14,0,25.0,342.0,5.8,28.0,365.0,323.09,242.49
2016,4,26,14,15,68.5,380.5,5.7,28.0,439.5,391.52,294.84
2016,4,26,14,30,112.0,419.0,5.6,28.0,514.0,457.11,344.06
2016,4,26,14,45,143.5,403.0,5.6,28.0,519.5,470.22,354.59
2016,4,26,15,0,175.0,387.0,5.6,28.0,525.0,470.86,356.06
2016,4,26,15,15,400.0,298.0,5.5,27.5,590.0,548.7,417.96
2016,4,26,15,30,625.0,209.0,5.4,27.0,655.0,594.61,454.55
2016,4,26,15,45,452.0,244.0,5.3,27.0,555.0,490.34,375.0
2016,4,26,16,0,279.0,279.0,5.2,27.0,455.0,397.67,304.08
2016,4,26,16,15,376.5,239.0,4.95,26.5,455.5,392.67,300.18
2016,4,26,16,30,474.0,199.0,4.7,26.0,456.0,382.12,290.18
2016,4,26,16,45,302.5,193.0,4.5,26.0,351.0,279.99,211.73
2016,4,26,17,0,131.0,187.0,4.3,26.0,246.0,198.47,150.42
2016,4,26,17,15,103.5,167.0,4.1,25.5,209.0,164.94,124.47
2016,4,26,17,30,76.0,147.0,3.9,25.0,172.0,133.24,100.01
2016,4,26,17,45,120.0,125.5,3.7,24.5,157.0,115.61,84.02
2016,4,26,18,0,164.0,104.0,3.5,24.0,142.0,91.14,63.76
2016,4,26,18,15,112.0,75.0,3.5,23.5,97.5,56.15,42.27
2016,4,26,18,30,60.0,46.0,3.5,23.0,53.0,35.65,24.11
2016,4,26,18,45,30.0,23.0,3.55,23.0,26.5,18.52,6.14
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,17.4,6.2
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,34.45,23.94
2016,4,27,6,45,362.5,57.0,3.45,16.0,128.5,43.46,32.58
2016,4,27,7,0,486.0,69.0,3.5,16.0,182.0,89.68,53.72
2016,4,27,7,15,552.5,78.0,3.4,16.5,239.5,138.93,87.19
2016,4,27,7,30,619.0,87.0,3.3,17.0,297.0,195.94,132.2
2016,4,27,7,45,679.5,90.0,3.25,17.5,359.0,253.58,180.57
2016,4,27,8,0,740.0,93.0,3.2,18.0,421.0,317.31,234.71
2016,4,27,8,15,771.5,98.0,3.15,19.0,479.0,379.68,287.38
2016,4,27,8,30,803.0,103.0,3.1,20.0,537.0,441.97,338.45
2016,4,27,8,45,832.0,104.0,3.05,21.0,594.0,501.02,385.37
2016,4,27,9,0,861.0,105.0,3.0,22.0,651.0,561.01,431.23
2016,4,27,9,15,877.5,108.0,2.95,22.5,701.0,616.28,472.78
2016,4,27,9,30,894.0,111.0,2.9,23.0,751.0,667.43,510.05
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,717.0,544.15
2016,4,27,10,0,923.0,114.0,2.9,25.0,841.0,764.82,575.9
2016,4,27,10,15,931.5,116.0,2.8,25.5,878.0,806.62,602.58
2016,4,27,10,30,940.0,118.0,2.7,26.0,915.0,845.72,625.91
2016,4,27,10,45,946.5,119.0,2.65,26.5,945.0,879.4,645.6
2016,4,27,11,0,953.0,120.0,2.6,27.0,975.0,909.86,662.95
2016,4,27,11,15,956.5,121.0,2.6,27.0,996.0,934.41,678.06
2016,4,27,11,30,960.0,122.0,2.6,27.0,1017.0,955.34,690.87
2016,4,27,11,45,965.0,120.5,2.6,27.5,1030.5,971.67,699.4
2016,4,27,12,0,970.0,119.0,2.6,28.0,1044.0,984.27,705.62
2016,4,27,12,15,970.0,119.0,2.6,28.0,1047.5,989.96,708.95
2016,4,27,12,30,970.0,119.0,2.6,28.0,1051.0,991.8,710.01
2016,4,27,12,45,968.5,118.5,2.6,28.0,1045.5,988.01,707.64
2016,4,27,13,0,967.0,118.0,2.6,28.0,1040.0,980.39,703.0
2016,4,27,13,15,963.5,117.0,2.55,28.0,1026.0,966.74,694.18
2016,4,27,13,30,960.0,116.0,2.5,28.0,1012.0,949.33,683.1
2016,4,27,13,45,955.0,115.0,2.5,28.0,989.5,926.96,669.36
2016,4,27,14,0,950.0,114.0,2.5,28.0,967.0,901.05,653.36
2016,4,27,14,15,943.0,112.5,2.4,28.0,936.5,869.66,632.98
2016,4,27,14,30,936.0,111.0,2.3,28.0,906.0,835.11,610.54
2016,4,27,14,45,925.5,110.0,2.25,28.0,867.5,795.46,585.0
2016,4,27,15,0,915.0,109.0,2.2,28.0,829.0,753.28,556.61
2016,4,27,15,15,902.5,106.5,2.0,28.0,785.0,706.11,522.72
2016,4,27,15,30,890.0,104.0,1.8,28.0,741.0,657.06,486.92
2016,4,27,15,45,872.0,102.0,1.65,28.0,690.5,603.71,447.64
2016,4,27,16,0,854.0,100.0,1.5,28.0,640.0,550.94,407.8
2016,4,27,16,15,832.5,96.0,1.35,28.0,586.0,492.09,362.62
2016,4,27,16,30,811.0,92.0,1.2,28.0,532.0,433.47,316.41
2016,4,27,16,45,779.0,88.5,1.1,28.0,474.5,372.04,267.25
2016,4,27,17,0,747.0,85.0,1.0,28.0,417.0,312.66,218.59
2016,4,27,17,15,705.5,79.5,0.85,27.5,358.5,249.14,166.88
2016,4,27,17,30,664.0,74.0,0.7,27.0,300.0,191.63,120.33
2016,4,27,17,45,598.5,67.0,0.55,26.5,242.0,133.98,77.17
2016,4,27,18,0,533.0,60.0,0.4,26.0,184.0,83.84,45.34
2016,4,27,18,15,435.0,49.0,0.45,25.5,132.0,39.21,27.65
2016,4,27,18,30,337.0,38.0,0.5,25.0,80.0,30.95,20.1
2016,4,27,18,45,168.5,19.0,0.6,24.5,40.0,15.23,4.42
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,132.5,22.0,1.45,15.0,39.0,17.04,6.59
2016,4,28,6,30,265.0,44.0,1.7,16.0,78.0,33.78,23.47
2016,4,28,6,45,359.5,57.5,2.0,17.0,128.0,43.78,32.78
2016,4,28,7,0,454.0,71.0,2.3,18.0,178.0,88.58,53.58
2016,4,28,7,15,516.0,80.5,2.45,18.5,233.5,135.58,85.27
2016,4,28,7,30,578.0,90.0,2.6,19.0,289.0,189.81,127.66
2016,4,28,7,45,625.0,96.5,2.8,20.0,346.0,244.57,173.19
2016,4,28,8,0,672.0,103.0,3.0,21.0,403.0,304.0,223.0
2016,4,28,8,15,703.0,108.5,3.25,21.5,458.0,360.98,271.31
2016,4,28,8,30,734.0,114.0,3.5,22.0,513.0,420.06,320.3
2016,4,28,8,45,758.5,117.5,3.8,22.5,566.0,475.98,365.86
2016,4,28,9,0,783.0,121.0,4.1,23.0,619.0,533.16,411.17
2016,4,28,9,15,800.0,124.5,4.1,23.5,667.0,585.39,451.07
2016,4,28,9,30,817.0,128.0,4.1,24.0,715.0,636.92,489.27
2016,4,28,9,45,830.0,131.0,4.2,24.5,757.5,684.34,523.73
2016,4,28,10,0,843.0,134.0,4.3,25.0,800.0,730.13,556.2
2016,4,28,10,15,852.0,136.5,4.3,25.0,835.5,770.62,585.04
2016,4,28,10,30,861.0,139.0,4.3,25.0,871.0,801.1,605.92
2016,4,28,10,45,865.5,142.0,4.35,25.5,899.0,832.47,625.69
2016,4,28,11,0,870.0,145.0,4.4,26.0,927.0,860.79,643.22
2016,4,28,11,15,874.0,146.0,4.4,26.0,947.0,883.79,658.13
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,903.5,670.87
2016,4,28,11,45,876.0,150.5,4.45,26.5,978.0,916.7,678.16
2016,4,28,12,0,874.0,154.0,4.5,27.0,989.0,926.35,683.16
2016,4,28,12,15,873.5,154.5,4.45,27.0,992.0,931.33,686.03
2016,4,28,12,30,873.0,155.0,4.4,27.0,995.0,932.89,686.75
2016,4,28,12,45,861.5,161.0,4.4,27.5,986.5,925.79,680.69
2016,4,28,13,0,850.0,167.0,4.4,28.0,978.0,929.24,681.87
2016,4,28,13,15,845.0,166.0,4.35,28.0,964.0,915.06,672.42
2016,4,28,13,30,840.0,165.0,4.3,28.0,950.0,897.53,660.92
2016,4,28,13,45,817.5,173.5,4.25,28.0,923.0,870.58,643.14
2016,4,28,14,0,795.0,182.0,4.2,28.0,896.0,841.08,623.68
2016,4,28,14,15,563.0,289.5,4.15,28.0,787.0,733.96,545.49
2016,4,28,14,30,331.0,397.0,4.1,28.0,678.0,623.01,463.34
2016,4,28,14,45,236.0,392.0,4.05,28.0,588.5,526.44,393.81
2016,4,28,15,0,141.0,387.0,4.0,28.0,499.0,444.82,333.65
2016,4,28,15,15,117.0,360.5,3.95,27.5,450.0,397.92,300.2
2016,4,28,15,30,93.0,334.0,3.9,27.0,401.0,345.79,262.26
2016,4,28,15,45,79.0,305.0,3.85,27.0,359.5,306.9,233.4
2016,4,28,16,0,65.0,276.0,3.8,27.0,318.0,269.37,205.26
2016,4,28,16,15,32.5,216.0,3.65,26.5,237.0,198.47,151.44
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,129.43,98.17
2016,4,28,16,45,1.0,149.0,3.35,26.0,149.5,123.59,93.96
2016,4,28,17,0,2.0,142.0,3.2,26.0,143.0,117.54,89.45
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,156.14,116.25
2016,4,28,17,30,269.0,152.0,2.8,25.0,244.0,175.01,125.36
2016,4,28,17,45,207.5,129.0,2.65,24.5,192.0,129.03,91.03
2016,4,28,18,0,146.0,106.0,2.5,24.0,140.0,90.36,63.89
2016,4,28,18,15,101.0,75.5,2.55,23.5,96.0,56.57,42.68
2016,4,28,18,30,56.0,45.0,2.6,23.0,52.0,35.1,23.76
2016,4,28,18,45,28.0,22.5,2.7,23.0,26.0,18.24,6.88
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.41,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.0,33.5,20.77,9.43
2016,4,29,6,30,114.0,49.0,2.9,21.0,63.0,37.42,26.04
2016,4,29,6,45,164.0,73.5,3.05,21.5,106.5,54.91,41.7
2016,4,29,7,0,214.0,98.0,3.2,22.0,150.0,89.95,61.87
2016,4,29,7,15,107.0,87.5,3.55,22.5,113.5,85.39,60.55
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,63.63,47.1
2016,4,29,7,45,49.5,133.0,4.25,23.5,155.0,122.11,92.86
2016,4,29,8,0,99.0,189.0,4.6,24.0,233.0,186.58,143.15
2016,4,29,8,15,49.5,167.0,4.75,24.5,189.0,157.95,121.24
2016,4,29,8,30,0.0,145.0,4.9,25.0,145.0,120.34,91.47
2016,4,29,8,45,1.5,157.5,5.1,25.5,158.5,131.71,100.03
2016,4,29,9,0,3.0,170.0,5.3,26.0,172.0,143.28,108.63
2016,4,29,9,15,83.0,257.5,5.35,26.0,317.0,268.1,206.15
2016,4,29,9,30,163.0,345.0,5.4,26.0,462.0,405.27,310.59
2016,4,29,9,45,103.0,341.0,5.45,26.5,417.0,363.65,277.39
2016,4,29,10,0,43.0,337.0,5.5,27.0,372.0,323.39,245.2
2016,4,29,10,15,57.0,369.0,5.45,27.0,417.0,364.79,276.13
2016,4,29,10,30,71.0,401.0,5.4,27.0,462.0,407.21,307.38
2016,4,29,10,45,45.0,357.5,5.4,27.5,396.5,350.41,263.78
2016,4,29,11,0,19.0,314.0,5.4,28.0,331.0,282.64,211.93
2016,4,29,11,15,9.5,220.5,5.35,28.0,229.0,194.56,145.19
2016,4,29,11,30,0.0,127.0,5.3,28.0,127.0,106.84,77.66
2016,4,29,11,45,6.0,180.0,5.25,28.0,186.0,157.38,116.73
2016,4,29,12,0,12.0,233.0,5.2,28.0,245.0,208.41,155.65
2016,4,29,12,15,55.0,359.5,5.15,28.0,413.0,368.87,276.59
2016,4,29,12,30,98.0,486.0,5.1,28.0,581.0,523.76,389.2
2016,4,29,12,45,86.0,476.0,5.05,28.0,559.0,503.42,373.73
2016,4,29,13,0,74.0,466.0,5.0,28.0,537.0,482.62,358.51
2016,4,29,13,15,157.5,470.5,4.9,28.0,619.0,570.16,423.46
2016,4,29,13,30,241.0,475.0,4.8,28.0,701.0,642.89,476.4
2016,4,29,13,45,184.0,465.0,4.75,28.0,635.5,579.86,430.42
2016,4,29,14,0,127.0,455.0,4.7,28.0,570.0,518.27,385.53
2016,4,29,14,15,332.0,388.0,4.6,28.0,674.0,626.0,467.63
2016,4,29,14,30,537.0,321.0,4.5,28.0,778.0,720.73,537.5
2016,4,29,14,45,476.5,343.0,4.4,28.0,736.0,674.62,503.32
2016,4,29,15,0,416.0,365.0,4.3,28.0,694.0,624.29,466.75
2016,4,29,15,15,399.0,353.0,4.1,27.5,654.5,583.37,438.14
2016,4,29,15,30,382.0,341.0,3.9,27.0,615.0,542.52,409.09
2016,4,29,15,45,348.5,307.5,3.75,27.0,544.5,474.17,358.95
2016,4,29,16,0,315.0,274.0,3.6,27.0,474.0,408.25,309.88
2016,4,29,16,15,288.5,278.5,3.35,27.0,450.0,380.47,288.24
2016,4,29,16,30,262.0,283.0,3.1,27.0,426.0,349.48,264.0
2016,4,29,16,45,140.5,222.5,2.9,27.0,298.0,238.97,180.81
2016,4,29,17,0,19.0,162.0,2.7,27.0,170.0,138.71,105.2
2016,4,29,17,15,10.0,139.0,2.55,26.5,143.5,116.01,87.98
2016,4,29,17,30,1.0,116.0,2.4,26.0,117.0,94.54,71.46
2016,4,29,17,45,50.5,112.0,2.25,25.5,124.5,95.62,70.47
2016,4,29,18,0,100.0,108.0,2.1,25.0,132.0,88.41,63.6
2016,4,29,18,15,66.5,74.5,2.05,24.5,88.5,55.86,41.91
2016,4,29,18,30,33.0,41.0,2.0,24.0,45.0,32.91,21.87
2016,4,29,18,45,16.5,21.5,2.0,24.0,23.5,17.8,6.88
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,6.83,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,44.0,22.38,11.54
2016,4,30,6,30,222.0,49.0,3.5,14.0,79.0,37.29,26.81
2016,4,30,6,45,318.5,64.0,3.65,14.5,129.0,48.23,37.09
2016,4,30,7,0,415.0,79.0,3.8,15.0,179.0,88.6,55.89
2016,4,30,7,15,478.5,90.0,3.9,16.0,234.5,134.48,87.0
2016,4,30,7,30,542.0,101.0,4.0,17.0,290.0,190.63,130.95
2016,4,30,7,45,593.0,107.5,4.15,18.0,347.5,244.07,175.41
2016,4,30,8,0,644.0,114.0,4.3,19.0,405.0,302.7,224.78
2016,4,30,8,15,676.0,120.5,4.25,19.5,460.5,359.22,272.86
2016,4,30,8,30,708.0,127.0,4.2,20.0,516.0,418.01,321.71
2016,4,30,8,45,738.5,129.5,4.2,21.0,570.0,474.39,366.87
2016,4,30,9,0,769.0,132.0,4.2,22.0,624.0,532.08,411.57
2016,4,30,9,15,786.5,135.5,4.0,22.0,671.5,584.2,451.98
2016,4,30,9,30,804.0,139.0,3.8,22.0,719.0,635.25,490.42
2016,4,30,9,45,823.5,138.5,3.6,22.5,763.5,683.04,524.48
2016,4,30,10,0,843.0,138.0,3.4,23.0,808.0,729.7,556.62
2016,4,30,10,15,853.0,140.5,3.2,23.5,844.0,770.74,583.66
2016,4,30,10,30,863.0,143.0,3.0,24.0,880.0,809.43,608.01
2016,4,30,10,45,874.5,141.5,2.8,24.5,910.0,834.63,621.67
2016,4,30,11,0,886.0,140.0,2.6,25.0,940.0,864.89,638.52
2016,4,30,11,15,890.5,141.5,2.35,25.0,961.0,888.95,651.64
2016,4,30,11,30,895.0,143.0,2.1,25.0,982.0,909.69,662.24
2016,4,30,11,45,902.5,140.0,1.9,25.5,996.0,925.8,668.7
2016,4,30,12,0,910.0,137.0,1.7,26.0,1010.0,938.51,672.75
2016,4,30,12,15,910.5,137.5,1.6,26.0,1014.0,944.54,675.01
2016,4,30,12,30,911.0,138.0,1.5,26.0,1018.0,947.03,675.13
2016,4,30,12,45,912.0,136.0,1.4,26.5,1013.5,944.27,670.72
2016,4,30,13,0,913.0,134.0,1.3,27.0,1009.0,937.93,664.19
2016,4,30,13,15,910.5,133.5,1.3,27.0,996.0,926.22,657.22
2016,4,30,13,30,908.0,133.0,1.3,27.0,983.0,910.96,648.16
2016,4,30,13,45,904.5,131.0,1.35,27.0,962.0,890.05,636.28
2016,4,30,14,0,901.0,129.0,1.4,27.0,941.0,865.72,622.23
2016,4,30,14,15,894.5,127.5,1.35,27.0,912.0,836.15,603.55
2016,4,30,14,30,888.0,126.0,1.3,27.0,883.0,803.57,582.91
2016,4,30,14,45,881.0,122.5,1.3,27.0,847.0,766.0,559.21
2016,4,30,15,0,874.0,119.0,1.3,27.0,811.0,725.8,532.36
2016,4,30,15,15,861.5,116.5,1.25,27.0,768.5,680.47,500.91
2016,4,30,15,30,849.0,114.0,1.2,27.0,726.0,636.43,469.59
2016,4,30,15,45,836.0,110.0,1.15,27.0,678.5,585.39,432.69
2016,4,30,16,0,823.0,106.0,1.1,27.0,631.0,533.23,393.97
2016,4,30,16,15,801.5,102.0,1.05,26.5,578.0,476.23,351.34
2016,4,30,16,30,780.0,98.0,1.0,26.0,525.0,419.54,307.46
2016,4,30,16,45,754.0,93.0,0.95,26.0,470.0,360.95,260.27
2016,4,30,17,0,728.0,88.0,0.9,26.0,415.0,301.55,211.42
2016,4,30,17,15,687.5,82.0,0.85,25.5,357.5,241.48,162.3
2016,4,30,17,30,647.0,76.0,0.8,25.0,300.0,185.21,116.72
2016,4,30,17,45,589.5,68.5,0.8,24.5,244.0,129.72,75.13
2016,4,30,18,0,532.0,61.0,0.8,24.0,188.0,80.74,44.42
2016,4,30,18,15,438.5,50.5,0.85,23.0,136.5,40.31,28.96
2016,4,30,18,30,345.0,40.0,0.9,22.0,85.0,32.53,21.84
2016,4,30,18,45,200.0,25.0,0.95,21.5,48.0,20.41,9.22
2016,4,30,19,0,55.0,10.0,1.0,21.0,11.0,8.54,0.0
2016,4,30,19,15,27.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,9.39,0.0
2016,5,1,6,15,160.0,28.5,3.25,15.5,48.0,22.02,11.5
2016,5,1,6,30,281.0,46.0,3.5,16.0,84.0,35.27,24.89
2016,5,1,6,45,366.0,59.0,3.75,16.5,133.0,44.84,33.83
2016,5,1,7,0,451.0,72.0,4.0,17.0,182.0,87.25,53.29
2016,5,1,7,15,225.5,64.0,4.1,17.5,119.0,81.28,53.17
2016,5,1,7,30,0.0,56.0,4.2,18.0,56.0,46.35,33.56
2016,5,1,7,45,0.0,80.5,4.35,18.5,80.5,66.71,50.44
2016,5,1,8,0,0.0,105.0,4.5,19.0,105.0,86.88,66.84
2016,5,1,8,15,5.5,145.0,4.5,19.5,148.0,121.86,95.02
2016,5,1,8,30,11.0,185.0,4.5,20.0,191.0,157.78,123.5
2016,5,1,8,45,6.5,178.0,4.55,20.5,182.0,150.99,117.42
2016,5,1,9,0,2.0,171.0,4.6,21.0,173.0,143.5,110.85
2016,5,1,9,15,5.5,194.0,4.55,21.0,198.5,165.14,127.8
2016,5,1,9,30,9.0,217.0,4.5,21.0,224.0,187.22,144.96
2016,5,1,9,45,23.5,274.5,4.5,21.5,293.5,246.23,190.7
2016,5,1,10,0,38.0,332.0,4.5,22.0,363.0,314.61,242.69
2016,5,1,10,15,77.5,377.5,4.5,22.0,443.5,386.27,297.32
2016,5,1,10,30,117.0,423.0,4.5,22.0,524.0,469.9,359.9
2016,5,1,10,45,101.0,431.5,4.5,22.5,521.0,460.41,351.18
2016,5,1,11,0,85.0,440.0,4.5,23.0,518.0,458.65,348.46
2016,5,1,11,15,184.5,452.5,4.5,23.0,625.0,567.13,429.97
2016,5,1,11,30,284.0,465.0,4.5,23.0,732.0,678.6,511.25
2016,5,1,11,45,201.5,477.5,4.5,23.5,668.0,612.9,460.83
2016,5,1,12,0,119.0,490.0,4.5,24.0,604.0,554.21,415.7
2016,5,1,12,15,76.0,446.0,4.5,24.0,519.0,465.44,350.66
2016,5,1,12,30,33.0,402.0,4.5,24.0,434.0,387.13,292.16
2016,5,1,12,45,93.0,449.0,4.5,24.0,538.5,483.24,364.77
2016,5,1,13,0,153.0,496.0,4.5,24.0,643.0,589.46,442.44
2016,5,1,13,15,102.0,461.5,4.55,24.0,559.5,500.03,376.71
2016,5,1,13,30,51.0,427.0,4.6,24.0,476.0,422.59,319.24
2016,5,1,13,45,420.5,305.5,4.65,24.0,686.5,652.63,497.37
2016,5,1,14,0,790.0,184.0,4.7,24.0,897.0,830.85,630.16
2016,5,1,14,15,781.0,182.0,4.7,23.5,868.5,800.89,609.41
2016,5,1,14,30,772.0,180.0,4.7,23.0,840.0,768.42,587.65
2016,5,1,14,45,735.5,191.5,4.75,23.0,799.0,729.3,559.22
2016,5,1,15,0,699.0,203.0,4.8,23.0,758.0,685.77,527.3
2016,5,1,15,15,683.0,198.0,4.75,23.0,716.5,641.07,494.15
2016,5,1,15,30,667.0,193.0,4.7,23.0,675.0,595.44,459.71
2016,5,1,15,45,616.5,193.0,4.7,23.0,615.5,534.04,412.84
2016,5,1,16,0,566.0,193.0,4.7,23.0,556.0,471.73,364.59
2016,5,1,16,15,524.5,188.0,4.55,22.5,502.0,416.57,321.35
2016,5,1,16,30,483.0,183.0,4.4,22.0,448.0,364.36,279.63
2016,5,1,16,45,421.5,174.0,4.3,22.0,388.0,305.02,231.75
2016,5,1,17,0,360.0,165.0,4.2,22.0,328.0,248.59,186.15
2016,5,1,17,15,315.5,152.5,3.95,21.5,281.0,203.74,149.84
2016,5,1,17,30,271.0,140.0,3.7,21.0,234.0,163.57,117.93
2016,5,1,17,45,231.5,118.5,3.5,21.0,188.5,122.12,85.82
2016,5,1,18,0,192.0,97.0,3.3,21.0,143.0,85.51,59.67
2016,5,1,18,15,141.5,73.5,3.3,20.5,103.0,54.81,41.79
2016,5,1,18,30,91.0,50.0,3.3,20.0,63.0,38.72,27.29
2016,5,1,18,45,45.5,28.0,3.3,19.5,34.5,22.3,11.02
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.71,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,6.98,0.0
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,12.33,5.17
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,19.77,12.02
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,27.23,17.83
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,35.53,25.03
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,43.85,32.14
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,30.98,20.95
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,18.16,9.87
2016,5,2,8,15,12.5,115.0,5.7,14.0,122.0,99.8,78.58
2016,5,2,8,30,25.0,208.0,5.7,14.0,222.0,182.35,146.69
2016,5,2,8,45,12.5,123.5,5.7,14.0,130.5,108.54,85.38
2016,5,2,9,0,0.0,39.0,5.7,14.0,39.0,32.35,21.58
2016,5,2,9,15,0.0,83.5,5.6,14.0,83.5,69.52,52.57
2016,5,2,9,30,0.0,128.0,5.5,14.0,128.0,106.83,83.26
2016,5,2,9,45,3.0,155.0,5.45,14.5,157.5,131.6,103.22
2016,5,2,10,0,6.0,182.0,5.4,15.0,187.0,156.75,123.28
2016,5,2,10,15,7.5,195.5,5.25,15.0,202.0,169.7,133.52
2016,5,2,10,30,9.0,209.0,5.1,15.0,217.0,182.78,143.84
2016,5,2,10,45,8.0,196.5,5.0,15.0,204.0,171.81,134.79
2016,5,2,11,0,7.0,184.0,4.9,15.0,191.0,160.73,125.71
2016,5,2,11,15,13.0,252.5,4.85,15.0,265.0,224.74,176.87
2016,5,2,11,30,19.0,321.0,4.8,15.0,339.0,289.55,227.8
2016,5,2,11,45,59.5,402.0,4.75,15.5,459.0,408.25,320.01
2016,5,2,12,0,100.0,483.0,4.7,16.0,579.0,518.97,403.36
2016,5,2,12,15,84.0,474.0,4.75,16.0,555.5,497.48,386.43
2016,5,2,12,30,68.0,465.0,4.8,16.0,532.0,475.27,369.4
2016,5,2,12,45,53.0,438.5,4.85,16.0,490.5,437.43,340.61
2016,5,2,13,0,38.0,412.0,4.9,16.0,449.0,399.38,311.49
2016,5,2,13,15,29.0,371.5,4.9,16.0,399.5,353.94,276.66
2016,5,2,13,30,20.0,331.0,4.9,16.0,350.0,299.01,234.14
2016,5,2,13,45,38.0,372.0,4.9,16.5,407.0,359.68,281.45
2016,5,2,14,0,56.0,413.0,4.9,17.0,464.0,409.55,319.59
2016,5,2,14,15,32.5,308.5,4.8,17.0,338.0,295.25,231.2
2016,5,2,14,30,9.0,204.0,4.7,17.0,212.0,178.47,139.08
2016,5,2,14,45,10.0,220.0,4.6,17.5,228.5,192.26,150.14
2016,5,2,15,0,11.0,236.0,4.5,18.0,245.0,205.9,160.88
2016,5,2,15,15,14.0,244.0,4.35,18.0,255.0,213.84,167.46
2016,5,2,15,30,17.0,252.0,4.2,18.0,265.0,221.39,173.75
