Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,45,86.5,274.0,4.1,18.0,330.5,282.37,222.94
2016,5,2,16,0,156.0,296.0,4.0,18.0,396.0,336.09,265.14
2016,5,2,16,15,96.0,256.0,3.8,17.5,316.0,260.04,205.56
2016,5,2,16,30,36.0,216.0,3.6,17.0,236.0,195.64,155.01
2016,5,2,16,45,60.5,202.0,3.45,17.0,231.5,189.18,149.69
2016,5,2,17,0,85.0,188.0,3.3,17.0,227.0,179.76,141.34
2016,5,2,17,15,77.0,164.0,3.0,16.5,195.5,151.79,118.64
2016,5,2,17,30,69.0,140.0,2.7,16.0,164.0,124.9,96.75
2016,5,2,17,45,58.5,115.5,2.4,16.0,133.5,98.54,75.31
2016,5,2,18,0,48.0,91.0,2.1,16.0,103.0,73.84,55.56
2016,5,2,18,15,31.0,68.0,1.8,15.5,75.0,52.75,40.91
2016,5,2,18,30,14.0,45.0,1.5,15.0,47.0,35.73,25.39
2016,5,2,18,45,7.0,25.5,1.2,14.5,26.5,20.8,10.5
2016,5,2,19,0,0.0,6.0,0.9,14.0,6.0,5.12,0.0
2016,5,2,19,15,0.0,3.0,0.9,13.5,3.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,14.0,1.7,10.0,16.0,11.95,0.0
2016,5,3,6,15,228.0,29.0,1.85,10.5,56.0,23.72,13.78
2016,5,3,6,30,369.0,44.0,2.0,11.0,96.0,35.77,26.0
2016,5,3,6,45,464.5,53.0,2.15,12.0,149.0,42.22,32.21
2016,5,3,7,0,560.0,62.0,2.3,13.0,202.0,84.26,48.39
2016,5,3,7,15,617.0,69.0,2.45,13.5,259.0,134.37,81.62
2016,5,3,7,30,674.0,76.0,2.6,14.0,316.0,190.84,126.49
2016,5,3,7,45,716.0,80.5,2.8,15.0,374.5,247.51,174.92
2016,5,3,8,0,758.0,85.0,3.0,16.0,433.0,310.34,229.07
2016,5,3,8,15,785.0,89.5,3.05,16.5,489.5,368.71,279.83
2016,5,3,8,30,812.0,94.0,3.1,17.0,546.0,428.56,330.55
2016,5,3,8,45,832.5,97.0,3.15,17.5,599.0,485.1,377.36
2016,5,3,9,0,853.0,100.0,3.2,18.0,652.0,541.74,422.76
2016,5,3,9,15,868.0,103.0,3.2,18.5,700.5,593.27,462.83
2016,5,3,9,30,883.0,106.0,3.2,19.0,749.0,644.77,501.58
2016,5,3,9,45,893.5,108.5,3.2,19.5,791.5,691.49,535.7
2016,5,3,10,0,904.0,111.0,3.2,20.0,834.0,736.2,567.43
2016,5,3,10,15,912.5,113.0,3.2,20.0,870.0,776.73,596.54
2016,5,3,10,30,921.0,115.0,3.2,20.0,906.0,814.63,621.99
2016,5,3,10,45,926.0,116.5,3.2,20.5,934.5,846.5,641.81
2016,5,3,11,0,931.0,118.0,3.2,21.0,963.0,875.15,659.29
2016,5,3,11,15,935.5,119.0,3.2,21.0,984.0,899.61,675.12
2016,5,3,11,30,940.0,120.0,3.2,21.0,1005.0,920.59,688.63
2016,5,3,11,45,943.0,120.0,3.2,21.5,1018.0,935.83,696.98
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,947.42,702.98
2016,5,3,12,15,946.5,120.0,3.2,22.0,1034.5,953.14,706.53
2016,5,3,12,30,947.0,120.0,3.2,22.0,1038.0,955.18,707.79
2016,5,3,12,45,946.0,120.0,3.2,22.5,1033.5,952.23,704.51
2016,5,3,13,0,945.0,120.0,3.2,23.0,1029.0,945.6,698.94
2016,5,3,13,15,942.0,119.0,3.2,23.0,1015.5,932.66,690.67
2016,5,3,13,30,939.0,118.0,3.2,23.0,1002.0,916.08,680.08
2016,5,3,13,45,934.0,117.5,3.2,23.0,980.0,894.68,666.33
2016,5,3,14,0,929.0,117.0,3.2,23.0,958.0,869.85,650.31
2016,5,3,14,15,922.5,115.5,3.15,23.0,928.5,839.63,630.32
2016,5,3,14,30,916.0,114.0,3.1,23.0,899.0,806.32,608.19
2016,5,3,14,45,907.0,112.0,3.1,23.0,862.0,767.84,582.41
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,726.81,553.21
2016,5,3,15,15,886.0,107.5,3.1,23.0,781.5,681.06,520.01
2016,5,3,15,30,874.0,105.0,3.1,23.0,738.0,633.46,484.69
2016,5,3,15,45,859.0,102.0,3.1,23.0,689.5,582.14,445.7
2016,5,3,16,0,844.0,99.0,3.1,23.0,641.0,530.72,405.51
2016,5,3,16,15,823.5,95.5,3.0,22.5,588.0,473.95,360.68
2016,5,3,16,30,803.0,92.0,2.9,22.0,535.0,417.34,314.55
2016,5,3,16,45,775.0,88.0,2.8,22.0,479.0,358.1,264.67
2016,5,3,17,0,747.0,84.0,2.7,22.0,423.0,300.48,215.18
2016,5,3,17,15,708.0,78.5,2.4,21.0,366.0,238.26,162.77
2016,5,3,17,30,669.0,73.0,2.1,20.0,309.0,181.96,115.95
2016,5,3,17,45,610.0,66.5,1.8,19.5,252.0,126.37,73.57
2016,5,3,18,0,551.0,60.0,1.5,19.0,195.0,77.4,43.22
2016,5,3,18,15,462.0,50.0,1.45,18.0,143.0,39.85,29.27
2016,5,3,18,30,373.0,40.0,1.4,17.0,91.0,32.45,22.39
2016,5,3,18,45,228.5,26.0,1.35,16.5,52.5,21.19,10.91
2016,5,3,19,0,84.0,12.0,1.3,16.0,14.0,10.24,0.0
2016,5,3,19,15,42.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,14.0,2.1,12.0,16.0,11.95,0.0
2016,5,4,6,15,212.0,29.5,2.4,13.0,55.5,22.88,13.12
2016,5,4,6,30,346.0,45.0,2.7,14.0,95.0,36.45,26.29
2016,5,4,6,45,437.5,56.0,3.05,15.0,147.5,44.49,33.82
2016,5,4,7,0,529.0,67.0,3.4,16.0,200.0,85.76,50.28
2016,5,4,7,15,587.0,74.5,3.4,16.5,257.0,134.43,82.14
2016,5,4,7,30,645.0,82.0,3.4,17.0,314.0,189.63,125.36
2016,5,4,7,45,687.0,88.0,3.45,18.0,372.0,245.85,172.72
2016,5,4,8,0,729.0,94.0,3.5,19.0,430.0,306.0,223.93
2016,5,4,8,15,757.5,98.5,3.55,19.5,486.0,365.62,275.0
2016,5,4,8,30,786.0,103.0,3.6,20.0,542.0,424.53,324.41
2016,5,4,8,45,808.0,106.5,3.7,21.0,595.0,480.82,369.93
2016,5,4,9,0,830.0,110.0,3.8,22.0,648.0,537.42,414.14
2016,5,4,9,15,846.0,113.5,3.8,22.5,697.0,590.6,454.99
2016,5,4,9,30,862.0,117.0,3.8,23.0,746.0,642.87,493.9
2016,5,4,9,45,874.0,119.5,3.85,23.5,789.0,686.59,525.81
2016,5,4,10,0,886.0,122.0,3.9,24.0,832.0,731.47,557.67
2016,5,4,10,15,895.0,124.0,3.9,24.0,868.5,771.62,586.39
2016,5,4,10,30,904.0,126.0,3.9,24.0,905.0,809.22,612.04
2016,5,4,10,45,910.5,128.0,3.9,24.5,934.0,842.11,632.53
2016,5,4,11,0,917.0,130.0,3.9,25.0,963.0,871.92,650.75
2016,5,4,11,15,921.5,131.0,3.85,25.0,984.0,895.96,666.0
2016,5,4,11,30,926.0,132.0,3.8,25.0,1005.0,916.58,678.97
2016,5,4,11,45,932.5,130.0,3.8,25.5,1019.0,932.84,687.98
2016,5,4,12,0,939.0,128.0,3.8,26.0,1033.0,945.59,694.72
2016,5,4,12,15,940.0,128.0,3.8,26.0,1037.0,951.66,698.48
2016,5,4,12,30,941.0,128.0,3.8,26.0,1041.0,954.1,700.0
2016,5,4,12,45,940.5,127.5,3.8,26.5,1036.5,951.17,696.73
2016,5,4,13,0,940.0,127.0,3.8,27.0,1032.0,944.59,691.2
2016,5,4,13,15,937.5,126.5,3.8,27.0,1019.0,932.62,683.61
2016,5,4,13,30,935.0,126.0,3.8,27.0,1006.0,917.01,673.72
2016,5,4,13,45,931.0,124.5,3.8,27.0,984.5,895.69,660.09
2016,5,4,14,0,927.0,123.0,3.8,27.0,963.0,870.91,644.18
2016,5,4,14,15,920.5,121.5,3.75,27.0,933.5,840.8,624.43
2016,5,4,14,30,914.0,120.0,3.7,27.0,904.0,807.62,602.56
2016,5,4,14,45,905.5,118.0,3.7,27.0,867.5,769.63,576.99
2016,5,4,15,0,897.0,116.0,3.7,27.0,831.0,729.07,548.31
2016,5,4,15,15,885.0,113.5,3.6,26.5,788.0,683.43,516.12
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,635.94,481.76
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,586.67,444.38
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,533.71,403.31
2016,5,4,16,15,824.0,100.5,3.15,25.5,594.5,476.73,358.48
2016,5,4,16,30,803.0,97.0,2.9,25.0,541.0,419.95,312.52
2016,5,4,16,45,778.0,91.5,2.65,25.0,485.5,360.48,262.84
2016,5,4,17,0,753.0,86.0,2.4,25.0,430.0,302.31,213.37
2016,5,4,17,15,714.0,81.0,2.1,24.0,372.0,240.24,161.8
2016,5,4,17,30,675.0,76.0,1.8,23.0,314.0,184.1,115.83
2016,5,4,17,45,620.5,68.5,1.55,22.5,257.5,127.95,73.57
2016,5,4,18,0,566.0,61.0,1.3,22.0,201.0,77.89,43.02
2016,5,4,18,15,474.0,51.5,1.25,21.0,148.0,41.11,29.98
2016,5,4,18,30,382.0,42.0,1.2,20.0,95.0,34.16,23.57
2016,5,4,18,45,234.5,27.5,1.2,19.5,55.5,22.48,11.94
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,11.1,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,6.4,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,12.23,0.0
2016,5,5,6,15,286.0,28.0,1.3,16.0,62.5,22.85,13.09
2016,5,5,6,30,431.0,41.0,1.5,17.0,104.0,33.28,23.26
2016,5,5,6,45,514.5,50.0,1.7,18.0,157.5,39.89,29.41
2016,5,5,7,0,598.0,59.0,1.9,19.0,211.0,82.49,44.99
2016,5,5,7,15,651.0,65.5,1.85,19.5,268.5,133.72,77.74
2016,5,5,7,30,704.0,72.0,1.8,20.0,326.0,193.6,124.17
2016,5,5,7,45,737.5,77.5,1.8,20.5,383.0,250.3,171.82
2016,5,5,8,0,771.0,83.0,1.8,21.0,440.0,309.85,222.45
2016,5,5,8,15,796.5,87.0,1.8,22.0,495.5,367.71,270.83
2016,5,5,8,30,822.0,91.0,1.8,23.0,551.0,426.84,318.7
2016,5,5,8,45,837.0,95.5,1.8,24.0,602.5,482.5,362.35
2016,5,5,9,0,852.0,100.0,1.8,25.0,654.0,537.7,403.88
2016,5,5,9,15,865.5,103.0,1.75,25.0,701.5,588.26,441.99
2016,5,5,9,30,879.0,106.0,1.7,25.0,749.0,638.52,478.63
2016,5,5,9,45,886.0,110.0,1.7,25.5,789.5,683.96,510.13
2016,5,5,10,0,893.0,114.0,1.7,26.0,830.0,727.11,539.12
2016,5,5,10,15,900.5,116.0,1.7,26.0,865.0,766.35,565.85
2016,5,5,10,30,908.0,118.0,1.7,26.0,900.0,802.93,589.36
2016,5,5,10,45,910.5,121.0,1.7,26.5,927.0,833.62,607.28
2016,5,5,11,0,913.0,124.0,1.7,27.0,954.0,861.02,622.94
2016,5,5,11,15,916.0,125.0,1.7,27.0,974.0,883.68,636.71
2016,5,5,11,30,919.0,126.0,1.7,27.0,994.0,902.89,648.33
2016,5,5,11,45,923.5,124.5,1.75,27.5,1006.0,917.7,656.48
2016,5,5,12,0,928.0,123.0,1.8,28.0,1018.0,929.0,662.5
2016,5,5,12,15,928.0,123.0,1.85,28.0,1021.5,934.1,666.02
2016,5,5,12,30,928.0,123.0,1.9,28.0,1025.0,935.61,667.44
2016,5,5,12,45,925.5,123.0,2.0,28.0,1019.0,931.37,665.86
2016,5,5,13,0,923.0,123.0,2.1,28.0,1013.0,923.57,662.11
2016,5,5,13,15,919.5,122.5,2.15,28.0,999.5,910.91,654.83
2016,5,5,13,30,916.0,122.0,2.2,28.0,986.0,894.73,645.35
2016,5,5,13,45,721.0,242.0,2.25,28.5,913.0,839.62,607.39
2016,5,5,14,0,526.0,362.0,2.3,29.0,840.0,768.82,555.65
2016,5,5,14,15,709.0,239.5,2.3,28.5,861.5,790.91,576.66
2016,5,5,14,30,892.0,117.0,2.3,28.0,883.0,785.9,578.05
2016,5,5,14,45,701.5,205.5,2.35,28.0,792.5,707.95,522.39
2016,5,5,15,0,511.0,294.0,2.4,28.0,702.0,624.68,462.28
2016,5,5,15,15,673.0,204.5,2.4,28.0,712.0,631.6,469.82
2016,5,5,15,30,835.0,115.0,2.4,28.0,722.0,617.17,460.77
2016,5,5,15,45,675.0,164.0,2.4,28.0,633.5,533.44,398.71
2016,5,5,16,0,515.0,213.0,2.4,28.0,545.0,456.08,341.12
2016,5,5,16,15,417.5,219.5,2.3,27.5,474.0,387.85,290.46
2016,5,5,16,30,320.0,226.0,2.2,27.0,403.0,324.22,242.86
2016,5,5,16,45,244.5,209.5,2.15,27.0,337.0,263.79,197.02
2016,5,5,17,0,169.0,193.0,2.1,27.0,271.0,209.09,155.75
2016,5,5,17,15,160.0,168.5,1.85,26.0,234.5,174.98,129.18
2016,5,5,17,30,151.0,144.0,1.6,25.0,198.0,141.99,103.32
2016,5,5,17,45,139.5,119.5,1.35,24.5,162.5,109.96,78.54
2016,5,5,18,0,128.0,95.0,1.1,24.0,127.0,79.65,56.37
2016,5,5,18,15,104.0,72.0,1.1,23.0,94.0,54.94,41.54
2016,5,5,18,30,80.0,49.0,1.1,22.0,61.0,38.27,26.85
2016,5,5,18,45,40.0,30.0,1.1,21.5,36.0,23.87,13.09
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,9.39,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,8.0,1.05,14.5,10.5,6.83,0.0
2016,5,6,6,0,122.0,16.0,1.1,15.0,21.0,12.49,0.0
2016,5,6,6,15,259.5,30.0,1.3,15.5,62.0,24.47,14.6
2016,5,6,6,30,397.0,44.0,1.5,16.0,103.0,35.63,25.45
2016,5,6,6,45,477.5,54.5,1.7,16.5,155.5,43.32,32.63
2016,5,6,7,0,558.0,65.0,1.9,17.0,208.0,84.27,48.35
2016,5,6,7,15,613.0,72.0,1.95,17.5,265.0,133.65,80.02
2016,5,6,7,30,668.0,79.0,2.0,18.0,322.0,189.14,123.02
2016,5,6,7,45,705.5,85.0,2.05,19.0,379.0,245.35,170.03
2016,5,6,8,0,743.0,91.0,2.1,20.0,436.0,307.36,222.26
2016,5,6,8,15,770.5,95.0,2.3,20.5,492.0,364.31,270.85
2016,5,6,8,30,798.0,99.0,2.5,21.0,548.0,422.78,319.64
2016,5,6,8,45,820.5,102.0,2.7,22.0,601.0,479.22,364.99
2016,5,6,9,0,843.0,105.0,2.9,23.0,654.0,535.97,409.1
2016,5,6,9,15,858.0,107.5,2.85,23.5,702.0,588.04,448.51
2016,5,6,9,30,873.0,110.0,2.8,24.0,750.0,636.56,484.1
2016,5,6,9,45,886.0,111.5,2.75,24.5,793.0,683.31,517.28
2016,5,6,10,0,899.0,113.0,2.7,25.0,836.0,728.25,548.2
2016,5,6,10,15,907.5,115.0,2.65,25.0,872.0,768.34,575.99
2016,5,6,10,30,916.0,117.0,2.6,25.0,908.0,805.83,600.5
2016,5,6,10,45,923.5,117.5,2.55,25.5,937.0,838.38,619.85
2016,5,6,11,0,931.0,118.0,2.5,26.0,966.0,867.9,636.97
2016,5,6,11,15,934.5,119.0,2.45,26.0,986.5,891.32,651.19
2016,5,6,11,30,938.0,120.0,2.4,26.0,1007.0,911.25,663.13
2016,5,6,11,45,947.0,116.0,2.35,26.5,1021.5,927.96,671.67
2016,5,6,12,0,956.0,112.0,2.3,27.0,1036.0,941.16,677.96
2016,5,6,12,15,956.5,112.0,2.25,27.0,1039.5,946.85,680.85
2016,5,6,12,30,957.0,112.0,2.2,27.0,1043.0,948.84,681.53
2016,5,6,12,45,957.0,111.0,2.15,27.5,1038.5,945.83,677.79
2016,5,6,13,0,957.0,110.0,2.1,28.0,1034.0,939.1,671.86
2016,5,6,13,15,954.0,109.5,2.1,28.0,1020.5,926.5,664.16
2016,5,6,13,30,951.0,109.0,2.1,28.0,1007.0,910.22,654.23
2016,5,6,13,45,946.0,108.5,2.1,28.0,985.0,888.66,640.98
2016,5,6,14,0,941.0,108.0,2.1,28.0,963.0,863.64,625.53
2016,5,6,14,15,934.5,106.5,2.15,28.0,933.5,833.21,606.94
2016,5,6,14,30,928.0,105.0,2.2,28.0,904.0,799.68,586.16
2016,5,6,14,45,916.5,105.0,2.25,28.0,866.5,760.98,561.4
2016,5,6,15,0,905.0,105.0,2.3,28.0,829.0,719.9,533.35
2016,5,6,15,15,893.5,103.0,2.4,27.5,786.0,674.87,503.14
2016,5,6,15,30,882.0,101.0,2.5,27.0,743.0,627.94,470.51
2016,5,6,15,45,864.0,99.5,2.65,27.0,694.0,576.22,432.55
2016,5,6,16,0,846.0,98.0,2.8,27.0,645.0,524.42,393.21
2016,5,6,16,15,826.0,94.5,2.75,26.5,592.5,468.1,349.51
2016,5,6,16,30,806.0,91.0,2.7,26.0,540.0,411.88,304.46
2016,5,6,16,45,776.5,88.0,2.65,26.0,484.0,353.24,255.88
2016,5,6,17,0,747.0,85.0,2.6,26.0,428.0,296.36,207.84
2016,5,6,17,15,709.5,79.5,2.35,25.0,371.0,234.79,156.85
2016,5,6,17,30,672.0,74.0,2.1,24.0,314.0,179.05,111.43
2016,5,6,17,45,618.5,67.0,1.9,23.5,258.0,123.96,70.39
2016,5,6,18,0,565.0,60.0,1.7,23.0,202.0,74.81,41.12
2016,5,6,18,15,480.5,50.5,1.65,22.0,150.0,40.21,29.1
2016,5,6,18,30,396.0,41.0,1.6,21.0,98.0,33.23,22.72
2016,5,6,18,45,263.5,27.5,1.55,20.0,58.0,22.44,12.22
2016,5,6,19,0,131.0,14.0,1.5,19.0,18.0,11.95,0.0
2016,5,6,19,15,65.5,7.0,1.55,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,6.83,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,12.41,0.0
2016,5,7,6,15,178.0,34.5,2.9,15.5,57.5,26.53,16.41
2016,5,7,6,30,284.0,53.0,2.9,16.0,96.0,40.35,29.55
2016,5,7,6,45,364.5,66.5,2.95,16.5,145.5,50.11,38.6
2016,5,7,7,0,445.0,80.0,3.0,17.0,195.0,86.87,54.23
2016,5,7,7,15,421.5,99.0,3.2,17.5,229.5,129.48,84.98
2016,5,7,7,30,398.0,118.0,3.4,18.0,264.0,169.12,118.37
2016,5,7,7,45,270.5,158.5,3.6,19.0,265.0,195.99,146.42
2016,5,7,8,0,143.0,199.0,3.8,20.0,266.0,207.01,159.94
2016,5,7,8,15,426.0,160.5,4.1,20.5,394.0,292.28,222.77
2016,5,7,8,30,709.0,122.0,4.4,21.0,522.0,403.82,308.57
2016,5,7,8,45,728.5,128.0,4.7,22.0,572.5,457.41,352.11
2016,5,7,9,0,748.0,134.0,5.0,23.0,623.0,511.25,394.78
2016,5,7,9,15,764.5,138.0,5.0,23.0,669.5,561.79,434.83
2016,5,7,9,30,781.0,142.0,5.0,23.0,716.0,610.94,472.92
2016,5,7,9,45,789.0,147.5,5.05,23.5,755.5,655.0,505.55
2016,5,7,10,0,797.0,153.0,5.1,24.0,795.0,697.16,536.0
2016,5,7,10,15,806.5,155.5,5.05,24.5,829.5,735.6,562.79
2016,5,7,10,30,816.0,158.0,5.0,25.0,864.0,771.81,587.38
2016,5,7,10,45,819.5,162.0,5.0,25.5,891.0,802.25,607.58
2016,5,7,11,0,823.0,166.0,5.0,26.0,918.0,829.75,624.86
2016,5,7,11,15,827.5,167.5,5.0,26.0,937.5,852.78,640.1
2016,5,7,11,30,832.0,169.0,5.0,26.0,957.0,872.68,653.23
2016,5,7,11,45,862.5,150.5,5.0,26.5,976.5,882.24,657.98
2016,5,7,12,0,893.0,132.0,5.0,27.0,996.0,901.15,669.24
2016,5,7,12,15,893.0,132.5,4.95,27.0,999.5,906.4,672.22
2016,5,7,12,30,893.0,133.0,4.9,27.0,1003.0,908.24,673.06
2016,5,7,12,45,633.0,287.0,4.9,27.5,902.5,835.02,618.84
2016,5,7,13,0,373.0,441.0,4.9,28.0,802.0,733.41,541.11
2016,5,7,13,15,419.5,425.0,4.85,28.0,825.5,760.81,561.42
2016,5,7,13,30,466.0,409.0,4.8,28.0,849.0,779.02,574.74
2016,5,7,13,45,300.5,434.5,4.8,28.0,716.0,648.08,480.58
2016,5,7,14,0,135.0,460.0,4.8,28.0,583.0,520.82,387.18
2016,5,7,14,15,288.0,406.0,4.8,28.0,657.5,595.09,444.7
2016,5,7,14,30,441.0,352.0,4.8,28.0,732.0,658.8,492.8
2016,5,7,14,45,311.5,372.0,4.8,28.0,635.0,559.73,419.91
2016,5,7,15,0,182.0,392.0,4.8,28.0,538.0,468.37,352.08
2016,5,7,15,15,475.5,267.0,4.75,27.5,620.5,552.41,418.93
2016,5,7,15,30,769.0,142.0,4.7,27.0,703.0,598.08,455.0
2016,5,7,15,45,576.0,201.5,4.7,27.0,606.0,507.66,385.76
2016,5,7,16,0,383.0,261.0,4.7,27.0,509.0,421.66,320.25
2016,5,7,16,15,532.0,194.0,4.65,26.5,508.0,415.64,314.72
2016,5,7,16,30,681.0,127.0,4.6,26.0,507.0,390.59,292.08
2016,5,7,16,45,661.0,117.5,4.55,26.0,455.5,335.74,246.26
2016,5,7,17,0,641.0,108.0,4.5,26.0,404.0,281.92,200.59
2016,5,7,17,15,600.5,100.5,4.4,25.5,349.0,226.39,154.51
2016,5,7,17,30,560.0,93.0,4.3,25.0,294.0,174.79,112.68
2016,5,7,17,45,516.0,81.5,4.25,24.5,242.0,123.68,74.41
2016,5,7,18,0,472.0,70.0,4.2,24.0,190.0,77.56,46.04
2016,5,7,18,15,390.0,58.5,4.0,23.5,141.0,46.31,34.13
2016,5,7,18,30,308.0,47.0,3.8,23.0,92.0,36.07,24.91
2016,5,7,18,45,195.0,30.5,3.65,22.5,54.5,23.59,13.08
2016,5,7,19,0,82.0,14.0,3.5,22.0,17.0,10.9,0.0
2016,5,7,19,15,41.0,7.0,3.45,21.5,8.5,5.97,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.5,3.4,17.5,2.5,2.05,0.0
2016,5,8,6,30,0.0,5.0,3.7,18.0,5.0,4.1,0.0
2016,5,8,6,45,0.0,7.5,4.05,18.5,7.5,6.16,0.0
2016,5,8,7,0,0.0,10.0,4.4,19.0,10.0,8.22,1.3
2016,5,8,7,15,0.0,13.0,4.65,19.5,13.0,10.7,3.38
2016,5,8,7,30,0.0,16.0,4.9,20.0,16.0,13.18,5.44
2016,5,8,7,45,0.0,45.0,5.15,20.5,45.0,37.21,25.46
2016,5,8,8,0,0.0,74.0,5.4,21.0,74.0,61.4,45.29
2016,5,8,8,15,0.0,70.5,5.3,21.0,70.5,58.5,42.71
2016,5,8,8,30,0.0,67.0,5.2,21.0,67.0,55.61,40.17
2016,5,8,8,45,0.0,56.0,5.15,21.5,56.0,46.48,32.48
2016,5,8,9,0,0.0,45.0,5.1,22.0,45.0,37.35,24.86
2016,5,8,9,15,6.5,142.0,5.0,22.0,147.5,121.94,93.01
2016,5,8,9,30,13.0,239.0,4.9,22.0,250.0,207.47,160.37
2016,5,8,9,45,6.5,149.5,4.8,22.5,155.0,129.09,97.92
2016,5,8,10,0,0.0,60.0,4.7,23.0,60.0,50.02,34.6
2016,5,8,10,15,0.5,99.5,4.6,23.0,100.0,83.54,61.31
2016,5,8,10,30,1.0,139.0,4.5,23.0,140.0,117.24,87.84
2016,5,8,10,45,7.5,206.0,4.45,23.0,213.5,179.16,136.28
2016,5,8,11,0,14.0,273.0,4.4,23.0,287.0,241.93,184.58
2016,5,8,11,15,11.5,232.0,4.35,23.0,243.5,205.38,156.19
2016,5,8,11,30,9.0,191.0,4.3,23.0,200.0,168.7,127.72
2016,5,8,11,45,11.5,229.5,4.25,23.5,241.0,203.99,154.71
2016,5,8,12,0,14.0,268.0,4.2,24.0,282.0,239.44,181.4
2016,5,8,12,15,7.0,200.5,4.05,24.0,207.5,175.66,132.26
2016,5,8,12,30,0.0,133.0,3.9,24.0,133.0,112.09,82.81
2016,5,8,12,45,14.0,259.0,3.8,24.0,273.0,231.87,175.68
2016,5,8,13,0,28.0,385.0,3.7,24.0,413.0,363.39,274.4
2016,5,8,13,15,131.0,432.5,3.6,23.5,557.5,503.53,380.06
2016,5,8,13,30,234.0,480.0,3.5,23.0,702.0,629.26,472.26
2016,5,8,13,45,125.0,383.5,3.45,23.0,501.5,448.52,339.88
2016,5,8,14,0,16.0,287.0,3.4,23.0,301.0,255.4,193.92
2016,5,8,14,15,16.0,285.5,3.6,23.0,300.0,253.36,193.12
2016,5,8,14,30,16.0,284.0,3.8,23.0,299.0,251.23,191.82
2016,5,8,14,45,11.0,234.5,4.0,23.0,244.5,204.75,156.31
2016,5,8,15,0,6.0,185.0,4.2,23.0,190.0,158.93,120.91
2016,5,8,15,15,39.0,258.0,4.7,22.5,287.0,245.63,189.83
2016,5,8,15,30,72.0,331.0,5.2,22.0,384.0,324.74,252.07
2016,5,8,15,45,36.5,245.0,5.7,22.0,271.5,227.79,176.91
2016,5,8,16,0,1.0,159.0,6.2,22.0,159.0,132.7,101.81
2016,5,8,16,15,136.5,198.0,6.15,21.5,274.0,231.56,180.96
2016,5,8,16,30,272.0,237.0,6.1,21.0,389.0,311.11,242.03
2016,5,8,16,45,201.0,217.0,6.05,21.0,323.0,249.8,193.29
2016,5,8,17,0,130.0,197.0,6.0,21.0,257.0,199.38,153.88
2016,5,8,17,15,118.5,173.0,5.55,21.0,222.5,167.47,127.91
2016,5,8,17,30,107.0,149.0,5.1,21.0,188.0,136.98,103.23
2016,5,8,17,45,92.0,124.0,4.7,21.0,153.5,106.97,79.53
2016,5,8,18,0,77.0,99.0,4.3,21.0,119.0,79.14,58.34
2016,5,8,18,15,56.0,75.5,3.95,20.5,88.0,58.12,44.8
2016,5,8,18,30,35.0,52.0,3.6,20.0,57.0,40.88,29.39
2016,5,8,18,45,17.5,31.0,3.3,19.5,33.5,25.0,14.58
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,8.23,0.0
2016,5,8,19,15,0.0,5.0,3.0,18.5,5.0,4.27,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,15.44,0.0
2016,5,9,6,15,104.0,40.5,4.6,19.0,57.0,31.12,20.13
2016,5,9,6,30,208.0,62.0,4.8,19.0,95.0,47.05,34.97
2016,5,9,6,45,261.0,83.0,5.0,19.5,141.0,62.1,48.54
2016,5,9,7,0,314.0,104.0,5.2,20.0,187.0,96.26,65.64
2016,5,9,7,15,162.5,116.0,5.5,20.5,159.5,110.91,79.91
2016,5,9,7,30,11.0,128.0,5.8,21.0,132.0,105.43,81.53
2016,5,9,7,45,5.5,112.5,6.1,21.5,114.5,93.71,71.77
2016,5,9,8,0,0.0,97.0,6.4,22.0,97.0,80.34,60.62
2016,5,9,8,15,279.5,141.0,6.45,22.5,300.0,219.46,167.2
2016,5,9,8,30,559.0,185.0,6.5,23.0,503.0,390.52,299.23
2016,5,9,8,45,440.0,233.5,6.6,23.5,498.0,408.73,315.75
2016,5,9,9,0,321.0,282.0,6.7,24.0,493.0,409.18,316.9
2016,5,9,9,15,323.5,304.5,6.65,24.5,530.5,447.6,346.08
2016,5,9,9,30,326.0,327.0,6.6,25.0,568.0,485.45,374.12
2016,5,9,9,45,297.5,355.5,6.55,25.5,585.0,507.89,389.68
2016,5,9,10,0,269.0,384.0,6.5,26.0,602.0,527.2,402.46
2016,5,9,10,15,335.0,378.0,6.35,26.5,661.0,581.35,442.18
2016,5,9,10,30,401.0,372.0,6.2,27.0,720.0,638.46,483.36
2016,5,9,10,45,600.5,281.0,6.05,27.5,821.0,736.41,556.08
2016,5,9,11,0,800.0,190.0,5.9,28.0,922.0,827.81,622.64
2016,5,9,11,15,805.5,191.5,5.75,28.0,942.0,851.07,637.57
2016,5,9,11,30,811.0,193.0,5.6,28.0,962.0,871.3,650.26
2016,5,9,11,45,844.0,172.5,5.45,28.5,982.0,892.65,662.3
2016,5,9,12,0,877.0,152.0,5.3,29.0,1002.0,899.04,664.07
2016,5,9,12,15,878.0,152.0,5.2,29.0,1006.0,904.55,667.02
2016,5,9,12,30,879.0,152.0,5.1,29.0,1010.0,906.77,667.83
2016,5,9,12,45,882.5,148.5,5.0,29.5,1006.5,905.03,664.72
2016,5,9,13,0,886.0,145.0,4.9,30.0,1003.0,899.9,659.45
2016,5,9,13,15,883.5,144.0,4.8,30.0,990.0,888.24,651.29
2016,5,9,13,30,881.0,143.0,4.7,30.0,977.0,873.18,640.98
2016,5,9,13,45,879.5,139.5,4.65,30.0,957.0,853.47,627.95
2016,5,9,14,0,878.0,136.0,4.6,30.0,937.0,830.37,612.7
2016,5,9,14,15,871.0,134.0,4.55,30.0,908.0,801.01,593.33
2016,5,9,14,30,864.0,132.0,4.5,30.0,879.0,768.77,571.73
2016,5,9,14,45,856.5,129.0,4.45,30.0,843.5,732.61,546.26
2016,5,9,15,0,849.0,126.0,4.4,30.0,808.0,693.96,518.61
2016,5,9,15,15,836.5,123.0,4.3,30.0,766.0,653.41,488.85
2016,5,9,15,30,824.0,120.0,4.2,30.0,724.0,606.81,454.27
2016,5,9,15,45,808.5,117.0,4.15,30.0,677.0,557.2,416.83
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,506.76,377.84
2016,5,9,16,15,772.0,110.0,3.95,29.5,578.5,452.42,335.53
2016,5,9,16,30,751.0,106.0,3.8,29.0,527.0,398.39,292.25
2016,5,9,16,45,724.0,100.5,3.7,29.0,473.0,339.31,243.72
2016,5,9,17,0,697.0,95.0,3.6,29.0,419.0,283.79,197.22
2016,5,9,17,15,659.0,89.0,3.4,28.0,363.5,227.28,150.95
2016,5,9,17,30,621.0,83.0,3.2,27.0,308.0,174.27,108.52
2016,5,9,17,45,568.0,75.0,3.0,26.5,253.5,121.81,70.27
2016,5,9,18,0,515.0,67.0,2.8,26.0,199.0,75.28,43.32
2016,5,9,18,15,432.0,56.5,2.85,25.0,148.5,44.73,32.59
2016,5,9,18,30,349.0,46.0,2.9,24.0,98.0,37.17,25.79
2016,5,9,18,45,223.5,31.0,2.95,23.5,59.0,24.03,13.62
2016,5,9,19,0,98.0,16.0,3.0,23.0,20.0,12.46,0.0
2016,5,9,19,15,49.0,8.0,3.15,23.0,10.0,6.83,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,7.26,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,13.93,0.0
2016,5,10,6,15,107.0,41.0,2.55,21.5,56.5,31.51,20.33
2016,5,10,6,30,183.0,65.0,2.7,22.0,94.0,48.97,36.2
2016,5,10,6,45,272.0,81.0,2.9,22.5,143.5,60.88,46.91
2016,5,10,7,0,361.0,97.0,3.1,23.0,193.0,92.86,60.81
2016,5,10,7,15,417.0,109.5,3.15,23.5,245.5,134.82,87.6
2016,5,10,7,30,473.0,122.0,3.2,24.0,298.0,183.11,123.47
2016,5,10,7,45,534.0,125.5,3.3,24.5,354.5,231.44,161.55
2016,5,10,8,0,595.0,129.0,3.4,25.0,411.0,289.03,208.06
2016,5,10,8,15,625.5,136.0,3.35,25.5,464.0,341.62,251.4
2016,5,10,8,30,656.0,143.0,3.3,26.0,517.0,396.37,295.6
2016,5,10,8,45,688.5,144.0,3.3,26.5,568.5,448.62,336.97
2016,5,10,9,0,721.0,145.0,3.3,27.0,620.0,502.41,378.41
2016,5,10,9,15,738.0,149.5,3.3,27.0,666.0,551.97,416.44
2016,5,10,9,30,755.0,154.0,3.3,27.0,712.0,600.99,453.15
2016,5,10,9,45,771.5,155.0,3.35,27.5,753.0,644.7,484.53
2016,5,10,10,0,788.0,156.0,3.4,28.0,794.0,687.72,514.68
2016,5,10,10,15,797.0,158.5,3.45,28.0,828.0,725.25,541.34
2016,5,10,10,30,806.0,161.0,3.5,28.0,862.0,760.56,566.07
2016,5,10,10,45,812.5,163.0,3.55,28.5,889.0,791.06,586.02
2016,5,10,11,0,819.0,165.0,3.6,29.0,916.0,818.82,603.45
2016,5,10,11,15,823.5,166.5,3.65,29.0,935.0,841.59,618.3
2016,5,10,11,30,828.0,168.0,3.7,29.0,954.0,861.27,631.12
2016,5,10,11,45,826.0,171.5,3.8,29.5,964.5,873.99,638.36
2016,5,10,12,0,824.0,175.0,3.9,30.0,975.0,883.32,643.44
2016,5,10,12,15,824.5,175.0,3.95,30.0,978.5,888.38,646.82
2016,5,10,12,30,825.0,175.0,4.0,30.0,982.0,890.16,648.17
2016,5,10,12,45,819.0,178.0,4.05,30.0,975.5,885.69,645.49
2016,5,10,13,0,813.0,181.0,4.1,30.0,969.0,877.99,640.79
2016,5,10,13,15,809.5,180.0,4.1,30.0,956.5,865.74,632.93
2016,5,10,13,30,806.0,179.0,4.1,30.0,944.0,850.3,623.03
2016,5,10,13,45,794.5,181.5,4.15,30.0,921.5,828.26,608.95
2016,5,10,14,0,783.0,184.0,4.2,30.0,899.0,803.49,592.53
2016,5,10,14,15,775.0,181.5,4.2,30.0,871.0,774.53,572.8
2016,5,10,14,30,767.0,179.0,4.2,30.0,843.0,743.07,551.1
2016,5,10,14,45,746.5,182.0,4.2,30.0,805.5,708.11,526.4
2016,5,10,15,0,726.0,185.0,4.2,30.0,768.0,668.5,498.14
2016,5,10,15,15,711.0,180.5,4.15,30.0,727.5,624.69,466.5
2016,5,10,15,30,696.0,176.0,4.1,30.0,687.0,579.81,433.48
2016,5,10,15,45,493.0,231.0,4.05,30.0,581.0,479.42,358.72
2016,5,10,16,0,290.0,286.0,4.0,30.0,475.0,392.8,293.97
2016,5,10,16,15,435.5,225.0,3.85,29.5,483.0,394.03,294.12
2016,5,10,16,30,581.0,164.0,3.7,29.0,491.0,378.21,279.04
2016,5,10,16,45,434.5,174.0,3.6,29.0,404.5,298.58,218.44
2016,5,10,17,0,288.0,184.0,3.5,29.0,318.0,234.7,171.02
2016,5,10,17,15,347.5,157.0,3.35,28.5,298.5,206.92,146.08
2016,5,10,17,30,407.0,130.0,3.2,28.0,279.0,172.91,115.92
2016,5,10,17,45,345.0,116.0,3.1,27.5,227.0,127.13,83.3
2016,5,10,18,0,283.0,102.0,3.0,27.0,175.0,88.94,59.98
2016,5,10,18,15,217.0,81.0,3.05,26.5,129.0,60.44,45.64
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,45.35,32.41
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,28.68,17.28
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,31.5,8.5,2.05,18.5,10.0,7.26,0.0
2016,5,11,6,0,63.0,17.0,2.3,19.0,20.0,13.61,0.0
2016,5,11,6,15,151.5,37.5,2.55,19.5,58.0,28.64,18.23
2016,5,11,6,30,240.0,58.0,2.8,20.0,96.0,43.74,32.07
2016,5,11,6,45,308.5,75.0,3.05,20.5,144.5,55.77,42.91
2016,5,11,7,0,377.0,92.0,3.3,21.0,193.0,89.43,58.21
2016,5,11,7,15,431.0,105.0,3.55,21.5,246.5,132.26,85.7
2016,5,11,7,30,485.0,118.0,3.8,22.0,300.0,181.2,122.46
2016,5,11,7,45,517.0,131.0,4.1,22.5,352.5,230.89,163.11
2016,5,11,8,0,549.0,144.0,4.4,23.0,405.0,283.62,207.05
2016,5,11,8,15,580.5,153.0,4.45,23.5,458.0,339.1,252.9
2016,5,11,8,30,612.0,162.0,4.5,24.0,511.0,393.51,297.24
2016,5,11,8,45,622.0,175.0,4.6,25.0,558.0,443.6,336.97
2016,5,11,9,0,632.0,188.0,4.7,26.0,605.0,493.26,375.09
2016,5,11,9,15,651.0,194.5,4.7,26.5,651.0,541.67,411.79
2016,5,11,9,30,670.0,201.0,4.7,27.0,697.0,589.96,447.43
2016,5,11,9,45,668.0,215.5,4.7,27.5,733.5,631.33,476.96
2016,5,11,10,0,666.0,230.0,4.7,28.0,770.0,670.35,504.06
2016,5,11,10,15,677.5,234.5,4.6,28.0,804.0,707.99,530.49
2016,5,11,10,30,689.0,239.0,4.5,28.0,838.0,743.93,555.29
2016,5,11,10,45,688.0,248.0,4.45,28.5,863.0,772.19,573.32
2016,5,11,11,0,687.0,257.0,4.4,29.0,888.0,797.68,589.17
2016,5,11,11,15,693.0,260.0,4.3,29.0,907.5,820.92,604.46
2016,5,11,11,30,699.0,263.0,4.2,29.0,927.0,841.52,617.81
2016,5,11,11,45,778.5,211.5,4.1,29.5,960.0,865.78,634.38
2016,5,11,12,0,858.0,160.0,4.0,30.0,993.0,884.33,644.61
2016,5,11,12,15,477.5,325.5,3.9,30.0,789.0,727.08,532.06
2016,5,11,12,30,97.0,491.0,3.8,30.0,585.0,517.8,377.65
2016,5,11,12,45,83.0,478.5,3.7,30.0,559.0,494.03,361.36
2016,5,11,13,0,69.0,466.0,3.6,30.0,533.0,469.82,343.94
2016,5,11,13,15,68.5,459.0,3.5,30.0,525.0,461.76,338.31
2016,5,11,13,30,68.0,452.0,3.4,30.0,517.0,453.29,332.37
2016,5,11,13,45,110.5,458.0,3.3,30.5,560.5,491.06,359.54
2016,5,11,14,0,153.0,464.0,3.2,31.0,604.0,534.75,390.14
2016,5,11,14,15,218.5,440.0,3.1,30.5,633.0,558.32,408.74
2016,5,11,14,30,284.0,416.0,3.0,30.0,662.0,584.74,429.09
2016,5,11,14,45,273.5,399.5,2.95,30.0,628.5,551.34,405.65
2016,5,11,15,0,263.0,383.0,2.9,30.0,595.0,517.67,382.11
2016,5,11,15,15,465.0,289.0,2.9,30.0,640.0,558.17,413.79
2016,5,11,15,30,667.0,195.0,2.9,30.0,685.0,577.52,428.67
2016,5,11,15,45,462.5,243.5,2.9,30.0,573.0,471.99,351.03
2016,5,11,16,0,258.0,292.0,2.9,30.0,461.0,380.96,283.91
2016,5,11,16,15,415.0,231.0,2.85,29.5,477.0,388.61,288.98
2016,5,11,16,30,572.0,170.0,2.8,29.0,493.0,374.85,275.49
2016,5,11,16,45,537.0,161.5,2.8,29.0,440.5,321.87,233.16
2016,5,11,17,0,502.0,153.0,2.8,29.0,388.0,271.69,192.7
2016,5,11,17,15,460.0,141.0,2.65,28.5,335.0,220.28,151.92
2016,5,11,17,30,418.0,129.0,2.5,28.0,282.0,173.11,115.4
2016,5,11,17,45,362.0,114.0,2.35,27.5,230.5,126.7,82.25
2016,5,11,18,0,306.0,99.0,2.2,27.0,179.0,87.42,58.36
2016,5,11,18,15,238.5,79.0,2.25,26.0,132.0,59.28,44.78
2016,5,11,18,30,171.0,59.0,2.3,25.0,85.0,44.8,32.13
2016,5,11,18,45,100.5,36.0,2.35,24.5,50.0,27.93,16.88
2016,5,11,19,0,30.0,13.0,2.4,24.0,15.0,10.87,0.0
2016,5,11,19,15,15.0,6.5,2.65,24.0,7.5,5.55,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,5.55,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,10.71,0.0
2016,5,12,6,15,2.5,33.5,1.4,20.5,34.0,27.19,17.03
2016,5,12,6,30,5.0,54.0,1.6,21.0,55.0,43.06,31.39
2016,5,12,6,45,16.0,77.0,1.8,21.5,81.0,60.55,46.86
2016,5,12,7,0,27.0,100.0,2.0,22.0,107.0,79.03,59.28
2016,5,12,7,15,39.0,122.5,2.0,22.5,136.0,100.94,76.19
2016,5,12,7,30,51.0,145.0,2.0,23.0,165.0,124.56,94.45
2016,5,12,7,45,107.5,174.0,2.05,23.5,223.0,166.02,125.31
2016,5,12,8,0,164.0,203.0,2.1,24.0,281.0,213.95,161.52
2016,5,12,8,15,82.0,160.0,2.05,24.0,199.0,163.42,124.22
2016,5,12,8,30,0.0,117.0,2.0,24.0,117.0,97.07,72.85
2016,5,12,8,45,0.0,119.5,2.0,24.5,119.5,99.3,74.31
2016,5,12,9,0,0.0,122.0,2.0,25.0,122.0,101.51,75.66
2016,5,12,9,15,0.0,75.0,1.95,25.5,75.0,62.43,44.36
2016,5,12,9,30,0.0,28.0,1.9,26.0,28.0,23.26,13.0
2016,5,12,9,45,98.0,212.5,1.85,26.5,292.0,249.53,190.03
2016,5,12,10,0,196.0,397.0,1.8,27.0,556.0,479.15,356.91
2016,5,12,10,15,320.5,375.5,1.7,27.0,649.0,564.98,417.28
2016,5,12,10,30,445.0,354.0,1.6,27.0,742.0,657.97,481.79
2016,5,12,10,45,566.0,303.5,1.55,27.5,813.0,723.1,525.75
2016,5,12,11,0,687.0,253.0,1.5,28.0,884.0,792.14,571.41
2016,5,12,11,15,692.5,255.0,1.5,28.0,903.0,814.04,584.96
2016,5,12,11,30,698.0,257.0,1.5,28.0,922.0,833.29,597.14
2016,5,12,11,45,723.0,242.0,1.55,28.0,938.5,851.44,609.71
2016,5,12,12,0,748.0,227.0,1.6,28.0,955.0,866.86,620.53
2016,5,12,12,15,581.5,329.5,1.65,28.0,897.0,818.53,585.53
2016,5,12,12,30,415.0,432.0,1.7,28.0,839.0,763.51,546.22
2016,5,12,12,45,303.0,466.0,1.75,28.5,762.5,689.83,495.03
2016,5,12,13,0,191.0,500.0,1.8,29.0,686.0,613.2,441.04
2016,5,12,13,15,210.5,490.5,1.85,28.5,693.0,618.37,446.91
2016,5,12,13,30,230.0,481.0,1.9,28.0,700.0,621.97,451.13
2016,5,12,13,45,478.0,350.5,1.95,28.0,792.0,719.63,523.53
2016,5,12,14,0,726.0,220.0,2.0,28.0,884.0,791.07,576.17
2016,5,12,14,15,717.0,217.0,2.0,28.0,856.0,761.74,555.95
2016,5,12,14,30,708.0,214.0,2.0,28.0,828.0,730.13,534.83
2016,5,12,14,45,679.5,220.5,2.0,28.0,790.0,691.0,507.94
2016,5,12,15,0,651.0,227.0,2.0,28.0,752.0,651.17,480.19
2016,5,12,15,15,433.5,287.0,1.95,28.0,629.0,535.27,396.67
2016,5,12,15,30,216.0,347.0,1.9,28.0,506.0,425.96,316.87
2016,5,12,15,45,228.5,321.0,1.9,28.0,479.5,398.73,297.83
2016,5,12,16,0,241.0,295.0,1.9,28.0,453.0,369.87,276.67
2016,5,12,16,15,216.5,272.5,1.8,27.5,405.5,325.83,244.22
2016,5,12,16,30,192.0,250.0,1.7,27.0,358.0,283.93,212.97
2016,5,12,16,45,336.0,204.5,1.6,26.5,371.0,285.04,210.57
