Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,0,480.0,159.0,1.5,26.0,384.0,269.31,192.67
2016,5,12,17,15,438.5,146.5,1.35,25.5,332.0,218.91,152.61
2016,5,12,17,30,397.0,134.0,1.2,25.0,280.0,172.73,116.86
2016,5,12,17,45,343.5,118.5,1.1,25.0,229.5,127.51,84.3
2016,5,12,18,0,290.0,103.0,1.0,25.0,179.0,89.0,60.58
2016,5,12,18,15,224.5,82.5,0.95,24.5,133.0,61.52,46.96
2016,5,12,18,30,159.0,62.0,0.9,24.0,87.0,46.8,33.99
2016,5,12,18,45,79.5,39.0,0.9,23.5,51.5,30.48,19.16
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,13.21,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.83,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,6.4,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,12.49,0.43
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.5,32.7,21.92
2016,5,13,6,30,105.0,69.0,2.4,18.0,87.0,51.98,39.53
2016,5,13,6,45,158.0,95.5,2.4,18.5,133.0,70.51,56.13
2016,5,13,7,0,211.0,122.0,2.4,19.0,179.0,101.21,73.37
2016,5,13,7,15,258.0,143.5,2.4,19.5,229.5,139.53,99.63
2016,5,13,7,30,305.0,165.0,2.4,20.0,280.0,183.35,132.45
2016,5,13,7,45,346.0,181.5,2.4,21.0,331.5,227.31,166.65
2016,5,13,8,0,387.0,198.0,2.4,22.0,383.0,275.46,204.61
2016,5,13,8,15,419.5,211.5,2.4,22.5,433.5,325.15,244.22
2016,5,13,8,30,452.0,225.0,2.4,23.0,484.0,375.35,283.68
2016,5,13,8,45,477.0,236.5,2.4,23.5,532.0,423.03,320.58
2016,5,13,9,0,502.0,248.0,2.4,24.0,580.0,472.08,357.64
2016,5,13,9,15,522.5,256.5,2.35,24.5,624.5,517.28,390.87
2016,5,13,9,30,543.0,265.0,2.3,25.0,669.0,562.82,423.47
2016,5,13,9,45,567.0,267.5,2.25,25.5,710.0,605.56,453.36
2016,5,13,10,0,591.0,270.0,2.2,26.0,751.0,648.27,482.5
2016,5,13,10,15,603.5,275.0,2.1,26.0,784.5,685.68,507.85
2016,5,13,10,30,616.0,280.0,2.0,26.0,818.0,720.41,530.89
2016,5,13,10,45,633.5,278.5,1.95,26.5,846.5,751.96,550.78
2016,5,13,11,0,651.0,277.0,1.9,27.0,875.0,781.86,569.2
2016,5,13,11,15,505.0,358.0,1.85,27.0,828.0,748.25,542.81
2016,5,13,11,30,359.0,439.0,1.8,27.0,781.0,700.12,506.99
2016,5,13,11,45,409.5,402.5,1.75,27.5,797.5,723.68,523.0
2016,5,13,12,0,460.0,366.0,1.7,28.0,814.0,740.66,534.0
2016,5,13,12,15,425.0,402.5,1.65,28.0,817.5,744.77,534.89
2016,5,13,12,30,390.0,439.0,1.6,28.0,821.0,740.46,530.48
2016,5,13,12,45,561.5,338.5,1.6,28.0,886.0,806.75,578.16
2016,5,13,13,0,733.0,238.0,1.6,28.0,951.0,860.45,616.41
2016,5,13,13,15,729.5,236.5,1.6,28.0,938.0,848.23,608.03
2016,5,13,13,30,726.0,235.0,1.6,28.0,925.0,833.03,598.39
2016,5,13,13,45,557.0,319.0,1.6,28.0,841.5,754.75,543.89
2016,5,13,14,0,388.0,403.0,1.6,28.0,758.0,672.68,486.51
2016,5,13,14,15,389.0,389.5,1.6,28.0,736.0,649.87,472.19
2016,5,13,14,30,390.0,376.0,1.6,28.0,714.0,625.49,456.14
2016,5,13,14,45,420.0,346.0,1.6,28.0,697.0,611.98,447.8
2016,5,13,15,0,450.0,316.0,1.6,28.0,680.0,589.0,432.7
2016,5,13,15,15,493.0,282.5,1.55,28.0,662.0,567.38,418.05
2016,5,13,15,30,536.0,249.0,1.5,28.0,644.0,540.63,399.23
2016,5,13,15,45,541.0,227.0,1.5,28.0,604.0,497.82,368.38
2016,5,13,16,0,546.0,205.0,1.5,28.0,564.0,453.14,335.36
2016,5,13,16,15,347.0,228.5,1.45,27.5,450.0,350.19,260.41
2016,5,13,16,30,148.0,252.0,1.4,27.0,336.0,267.84,200.85
2016,5,13,16,45,186.0,223.5,1.35,27.0,318.0,246.93,184.06
2016,5,13,17,0,224.0,195.0,1.3,27.0,300.0,221.82,162.9
2016,5,13,17,15,191.5,177.5,1.2,26.5,259.5,185.04,134.83
2016,5,13,17,30,159.0,160.0,1.1,26.0,219.0,151.7,109.86
2016,5,13,17,45,214.5,134.0,1.0,25.5,199.0,124.87,87.22
2016,5,13,18,0,270.0,108.0,0.9,25.0,179.0,91.11,62.88
2016,5,13,18,15,207.5,86.0,0.9,24.5,133.0,63.72,48.84
2016,5,13,18,30,145.0,64.0,0.9,24.0,87.0,48.1,35.12
2016,5,13,18,45,72.5,40.0,0.9,24.0,51.5,31.19,19.78
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,13.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.83,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.6,19.5,7.5,6.4,0.0
2016,5,14,6,0,0.0,15.0,1.7,20.0,15.0,12.37,0.92
2016,5,14,6,15,13.0,37.0,1.7,20.5,39.0,29.68,19.21
2016,5,14,6,30,26.0,59.0,1.7,21.0,63.0,46.11,34.05
2016,5,14,6,45,48.0,81.0,1.7,21.5,93.0,62.32,48.41
2016,5,14,7,0,70.0,103.0,1.7,22.0,123.0,83.1,61.49
2016,5,14,7,15,92.0,128.0,1.65,22.5,160.0,110.07,81.4
2016,5,14,7,30,114.0,153.0,1.6,23.0,197.0,141.05,104.94
2016,5,14,7,45,128.0,179.0,1.55,23.5,235.0,173.76,130.42
2016,5,14,8,0,142.0,205.0,1.5,24.0,273.0,208.24,157.21
2016,5,14,8,15,111.5,227.0,1.5,24.5,284.0,226.03,171.77
2016,5,14,8,30,81.0,249.0,1.5,25.0,295.0,237.52,180.8
2016,5,14,8,45,66.5,264.5,1.5,25.5,305.0,249.83,189.78
2016,5,14,9,0,52.0,280.0,1.5,26.0,315.0,260.46,197.16
2016,5,14,9,15,38.5,280.5,1.45,26.0,307.5,257.57,194.52
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,248.91,187.49
2016,5,14,9,45,22.5,287.0,1.4,26.0,305.0,254.05,191.0
2016,5,14,10,0,20.0,293.0,1.4,26.0,310.0,258.87,194.2
2016,5,14,10,15,17.5,286.5,1.3,26.0,302.0,252.85,189.25
2016,5,14,10,30,15.0,280.0,1.2,26.0,294.0,246.5,184.12
2016,5,14,10,45,9.5,216.0,1.15,26.0,225.0,188.82,140.67
2016,5,14,11,0,4.0,152.0,1.1,26.0,156.0,130.8,96.48
2016,5,14,11,15,9.5,219.0,1.0,25.5,228.5,192.25,143.55
2016,5,14,11,30,15.0,286.0,0.9,25.0,301.0,254.32,189.82
2016,5,14,11,45,14.5,275.0,0.8,25.0,289.5,244.94,182.31
2016,5,14,12,0,14.0,264.0,0.7,25.0,278.0,235.42,175.08
2016,5,14,12,15,15.5,291.5,0.65,25.0,307.0,260.47,193.44
2016,5,14,12,30,17.0,319.0,0.6,25.0,336.0,285.46,211.39
2016,5,14,12,45,20.5,343.5,0.6,25.0,364.0,309.45,228.68
2016,5,14,13,0,24.0,368.0,0.6,25.0,392.0,333.23,245.72
2016,5,14,13,15,23.5,361.0,0.65,24.5,384.5,326.25,241.29
2016,5,14,13,30,23.0,354.0,0.7,24.0,377.0,319.13,236.96
2016,5,14,13,45,11.5,240.5,0.8,24.0,252.0,212.07,158.41
2016,5,14,14,0,0.0,127.0,0.9,24.0,127.0,106.53,78.26
2016,5,14,14,15,0.0,111.0,1.0,23.5,111.0,92.97,68.19
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,79.46,57.82
2016,5,14,14,45,0.0,109.5,1.25,23.0,109.5,91.54,67.49
2016,5,14,15,0,0.0,124.0,1.4,23.0,124.0,103.6,77.12
2016,5,14,15,15,0.5,137.0,1.45,22.5,137.5,114.66,86.18
2016,5,14,15,30,1.0,150.0,1.5,22.0,151.0,125.62,95.21
2016,5,14,15,45,3.5,169.5,1.6,22.0,172.0,142.89,109.11
2016,5,14,16,0,6.0,189.0,1.7,22.0,193.0,159.69,122.64
2016,5,14,16,15,59.0,220.0,1.65,21.5,254.0,209.41,161.96
2016,5,14,16,30,112.0,251.0,1.6,21.0,315.0,252.63,195.13
2016,5,14,16,45,59.5,204.0,1.6,21.0,238.0,187.05,144.49
2016,5,14,17,0,7.0,157.0,1.6,21.0,161.0,130.09,100.75
2016,5,14,17,15,3.5,137.0,1.65,20.5,139.0,112.18,86.98
2016,5,14,17,30,0.0,117.0,1.7,20.0,117.0,94.81,73.36
2016,5,14,17,45,0.0,96.5,1.75,20.0,96.5,77.99,59.64
2016,5,14,18,0,0.0,76.0,1.8,20.0,76.0,61.41,45.86
2016,5,14,18,15,0.0,56.5,2.05,19.5,56.5,45.98,34.56
2016,5,14,18,30,0.0,37.0,2.3,19.0,37.0,30.6,20.85
2016,5,14,18,45,0.0,22.5,2.55,19.0,22.5,18.56,9.83
2016,5,14,19,0,0.0,8.0,2.8,19.0,8.0,6.57,0.0
2016,5,14,19,15,0.0,4.0,2.9,19.0,4.0,3.41,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,6.4,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,12.37,1.57
2016,5,15,6,15,7.0,37.0,2.7,14.0,38.0,29.85,20.0
2016,5,15,6,30,14.0,59.0,2.7,14.0,61.0,46.72,35.63
2016,5,15,6,45,36.0,81.0,2.75,14.5,90.0,62.31,49.83
2016,5,15,7,0,58.0,103.0,2.8,15.0,119.0,82.42,63.08
2016,5,15,7,15,168.5,122.5,2.8,15.0,183.5,114.4,84.32
2016,5,15,7,30,279.0,142.0,2.8,15.0,248.0,160.65,117.5
2016,5,15,7,45,202.5,173.5,2.85,15.5,257.0,186.25,142.26
2016,5,15,8,0,126.0,205.0,2.9,16.0,266.0,203.26,159.17
2016,5,15,8,15,93.0,223.5,2.9,16.5,271.0,214.44,169.04
2016,5,15,8,30,60.0,242.0,2.9,17.0,276.0,223.34,176.37
2016,5,15,8,45,57.0,262.5,2.95,17.5,297.5,243.64,192.0
2016,5,15,9,0,54.0,283.0,3.0,18.0,319.0,263.6,207.04
2016,5,15,9,15,113.5,319.5,2.95,18.5,402.0,335.07,262.04
2016,5,15,9,30,173.0,356.0,2.9,19.0,485.0,407.86,316.94
2016,5,15,9,45,152.5,376.5,2.9,19.5,495.5,421.88,326.09
2016,5,15,10,0,132.0,397.0,2.9,20.0,506.0,433.79,333.66
2016,5,15,10,15,97.5,399.5,2.85,20.0,482.0,411.79,316.24
2016,5,15,10,30,63.0,402.0,2.8,20.0,458.0,393.11,301.25
2016,5,15,10,45,41.5,364.0,2.8,20.5,401.5,346.55,265.27
2016,5,15,11,0,20.0,326.0,2.8,21.0,345.0,291.06,222.39
2016,5,15,11,15,32.5,374.5,2.7,21.0,406.0,352.14,268.48
2016,5,15,11,30,45.0,423.0,2.6,21.0,467.0,406.62,308.53
2016,5,15,11,45,33.5,390.5,2.55,21.5,423.5,369.49,279.87
2016,5,15,12,0,22.0,358.0,2.5,22.0,380.0,322.8,244.42
2016,5,15,12,15,32.0,394.5,2.45,22.0,426.5,373.07,281.97
2016,5,15,12,30,42.0,431.0,2.4,22.0,473.0,414.26,312.04
2016,5,15,12,45,31.0,387.0,2.35,22.0,418.0,365.49,275.84
2016,5,15,13,0,20.0,343.0,2.3,22.0,363.0,308.12,233.24
2016,5,15,13,15,22.5,353.5,2.3,22.0,376.0,318.77,241.55
2016,5,15,13,30,25.0,364.0,2.3,22.0,389.0,337.79,255.84
2016,5,15,13,45,19.5,317.0,2.3,22.0,336.0,283.65,215.39
2016,5,15,14,0,14.0,270.0,2.3,22.0,283.0,238.5,181.48
2016,5,15,14,15,21.5,307.5,2.3,22.0,327.0,275.34,209.93
2016,5,15,14,30,29.0,345.0,2.3,22.0,371.0,318.31,242.53
2016,5,15,14,45,25.0,319.0,2.3,22.0,341.0,291.09,222.15
2016,5,15,15,0,21.0,293.0,2.3,22.0,311.0,259.16,198.28
2016,5,15,15,15,71.5,321.5,2.3,22.0,376.0,317.89,244.08
2016,5,15,15,30,122.0,350.0,2.3,22.0,441.0,371.55,284.88
2016,5,15,15,45,67.5,284.5,2.3,22.0,334.5,275.54,212.02
2016,5,15,16,0,13.0,219.0,2.3,22.0,228.0,187.68,144.49
2016,5,15,16,15,8.5,195.0,2.25,21.5,200.5,164.79,127.3
2016,5,15,16,30,4.0,171.0,2.2,21.0,173.0,142.49,110.24
2016,5,15,16,45,2.0,124.0,2.15,21.0,125.0,103.1,78.93
2016,5,15,17,0,0.0,77.0,2.1,21.0,77.0,63.91,47.29
2016,5,15,17,15,0.0,67.0,1.95,20.5,67.0,55.54,40.68
2016,5,15,17,30,0.0,57.0,1.8,20.0,57.0,47.19,33.96
2016,5,15,17,45,0.0,47.0,1.7,20.0,47.0,38.86,27.07
2016,5,15,18,0,0.0,37.0,1.6,20.0,37.0,30.54,20.09
2016,5,15,18,15,0.0,28.0,1.45,19.5,28.0,23.08,14.61
2016,5,15,18,30,0.0,19.0,1.3,19.0,19.0,15.64,7.94
2016,5,15,18,45,0.0,11.5,1.15,19.0,11.5,9.45,2.27
2016,5,15,19,0,0.0,4.0,1.0,19.0,4.0,3.28,0.0
2016,5,15,19,15,0.0,2.0,0.95,19.0,2.0,1.71,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.27,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.22,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,19.39,10.82
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,30.59,21.05
2016,5,16,6,45,0.0,53.5,2.55,18.5,53.5,43.96,33.02
2016,5,16,7,0,0.0,70.0,2.8,19.0,70.0,57.19,42.57
2016,5,16,7,15,0.0,88.0,3.0,19.0,88.0,71.77,54.75
2016,5,16,7,30,0.0,106.0,3.2,19.0,106.0,86.52,66.86
2016,5,16,7,45,0.0,124.5,3.4,19.5,124.5,101.8,79.08
2016,5,16,8,0,0.0,143.0,3.6,20.0,143.0,117.2,91.2
2016,5,16,8,15,0.0,140.0,3.7,20.0,140.0,115.42,89.4
2016,5,16,8,30,0.0,137.0,3.8,20.0,137.0,113.39,87.43
2016,5,16,8,45,0.0,107.0,3.9,20.5,107.0,88.97,67.2
2016,5,16,9,0,0.0,77.0,4.0,21.0,77.0,64.06,46.7
2016,5,16,9,15,0.0,93.5,3.95,21.5,93.5,77.92,57.67
2016,5,16,9,30,0.0,110.0,3.9,22.0,110.0,91.73,68.44
2016,5,16,9,45,8.0,190.0,3.85,22.5,197.0,163.63,125.1
2016,5,16,10,0,16.0,270.0,3.8,23.0,284.0,236.62,181.21
2016,5,16,10,15,13.5,252.0,3.65,23.0,264.0,220.72,168.48
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,204.47,155.68
2016,5,16,10,45,16.5,286.5,3.35,23.5,302.0,253.74,192.93
2016,5,16,11,0,22.0,339.0,3.2,24.0,360.0,303.57,229.77
2016,5,16,11,15,74.5,412.5,3.05,24.0,484.0,419.09,316.02
2016,5,16,11,30,127.0,486.0,2.9,24.0,608.0,537.78,401.51
2016,5,16,11,45,99.5,478.5,2.8,24.5,574.5,502.42,373.94
2016,5,16,12,0,72.0,471.0,2.7,25.0,541.0,474.03,352.08
2016,5,16,12,15,50.5,432.5,2.75,25.0,481.5,422.22,314.59
2016,5,16,12,30,29.0,394.0,2.8,25.0,422.0,369.83,276.27
2016,5,16,12,45,146.0,442.0,2.85,25.5,584.5,521.41,388.32
2016,5,16,13,0,263.0,490.0,2.9,26.0,747.0,668.64,491.93
2016,5,16,13,15,159.0,464.5,3.0,26.0,619.5,548.21,405.58
2016,5,16,13,30,55.0,439.0,3.1,26.0,492.0,428.25,318.39
2016,5,16,13,45,36.5,373.0,3.25,26.5,407.5,353.42,263.96
2016,5,16,14,0,18.0,307.0,3.4,27.0,323.0,273.0,204.19
2016,5,16,14,15,18.0,301.5,3.5,26.5,317.5,267.46,200.91
2016,5,16,14,30,18.0,296.0,3.6,26.0,312.0,261.84,197.38
2016,5,16,14,45,15.5,272.0,3.7,26.0,285.5,238.8,180.26
2016,5,16,15,0,13.0,248.0,3.8,26.0,259.0,216.0,163.22
2016,5,16,15,15,67.0,299.5,3.85,25.5,350.0,296.11,225.68
2016,5,16,15,30,121.0,351.0,3.9,25.0,441.0,371.2,283.12
2016,5,16,15,45,137.5,328.5,4.0,25.0,424.0,353.3,269.85
2016,5,16,16,0,154.0,306.0,4.1,25.0,407.0,333.59,255.12
2016,5,16,16,15,113.5,275.0,4.1,24.5,347.0,280.37,215.06
2016,5,16,16,30,73.0,244.0,4.1,24.0,287.0,228.71,175.92
2016,5,16,16,45,95.5,223.0,4.1,24.0,272.5,213.3,163.47
2016,5,16,17,0,118.0,202.0,4.1,24.0,258.0,196.62,149.44
2016,5,16,17,15,110.5,177.5,4.05,23.5,225.0,166.3,125.48
2016,5,16,17,30,103.0,153.0,4.0,23.0,192.0,136.97,102.34
2016,5,16,17,45,297.5,113.0,3.95,23.0,199.0,116.94,78.87
2016,5,16,18,0,492.0,73.0,3.9,23.0,206.0,74.04,45.41
2016,5,16,18,15,416.0,62.0,3.65,22.0,156.5,48.75,36.58
2016,5,16,18,30,340.0,51.0,3.4,21.0,107.0,39.06,27.93
2016,5,16,18,45,235.5,35.5,3.2,20.5,67.5,27.4,17.19
2016,5,16,19,0,131.0,20.0,3.0,20.0,28.0,15.55,1.43
2016,5,16,19,15,65.5,10.0,2.9,19.5,14.0,8.54,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.0,2.0,17.0,2.0,1.71,0.0
2016,5,17,6,0,0.0,4.0,2.4,17.0,4.0,3.28,0.0
2016,5,17,6,15,0.0,9.5,2.55,17.5,9.5,7.8,0.99
2016,5,17,6,30,0.0,15.0,2.7,18.0,15.0,12.33,5.13
2016,5,17,6,45,0.0,22.0,2.85,18.5,22.0,18.11,10.33
2016,5,17,7,0,0.0,29.0,3.0,19.0,29.0,23.91,14.59
2016,5,17,7,15,0.0,76.5,3.1,19.0,76.5,62.93,47.38
2016,5,17,7,30,0.0,124.0,3.2,19.0,124.0,100.31,78.29
2016,5,17,7,45,0.0,97.5,3.35,19.5,97.5,80.44,61.44
2016,5,17,8,0,0.0,71.0,3.5,20.0,71.0,58.9,43.34
2016,5,17,8,15,12.0,143.0,3.5,20.5,150.0,121.86,94.25
2016,5,17,8,30,24.0,215.0,3.5,21.0,229.0,185.78,144.75
2016,5,17,8,45,12.0,158.0,3.5,21.5,165.0,136.19,104.71
2016,5,17,9,0,0.0,101.0,3.5,22.0,101.0,84.09,62.62
2016,5,17,9,15,0.0,118.0,3.45,22.0,118.0,98.29,73.85
2016,5,17,9,30,0.0,135.0,3.4,22.0,135.0,112.54,85.0
2016,5,17,9,45,40.0,258.5,3.35,22.5,291.5,244.83,188.62
2016,5,17,10,0,80.0,382.0,3.3,23.0,448.0,379.13,289.66
2016,5,17,10,15,141.0,409.0,3.25,23.0,531.0,455.75,346.52
2016,5,17,10,30,202.0,436.0,3.2,23.0,614.0,529.97,400.85
2016,5,17,10,45,106.5,327.0,3.15,23.5,421.0,371.01,282.09
2016,5,17,11,0,11.0,218.0,3.1,24.0,228.0,191.98,144.76
2016,5,17,11,15,32.5,328.5,3.05,24.0,359.5,311.14,235.69
2016,5,17,11,30,54.0,439.0,3.0,24.0,491.0,427.23,320.92
2016,5,17,11,45,40.5,410.5,2.95,24.5,450.0,392.24,293.84
2016,5,17,12,0,27.0,382.0,2.9,25.0,409.0,356.53,266.8
2016,5,17,12,15,224.5,409.5,2.85,25.0,630.5,566.53,423.4
2016,5,17,12,30,422.0,437.0,2.8,25.0,852.0,764.93,562.78
2016,5,17,12,45,614.5,307.5,2.8,25.0,909.0,814.76,600.42
2016,5,17,13,0,807.0,178.0,2.8,25.0,966.0,854.54,630.9
2016,5,17,13,15,557.5,321.0,2.8,25.0,862.0,770.14,568.55
2016,5,17,13,30,308.0,464.0,2.8,25.0,758.0,673.01,496.3
2016,5,17,13,45,264.5,463.0,2.8,25.0,712.0,630.11,466.5
2016,5,17,14,0,221.0,462.0,2.8,25.0,666.0,580.71,431.56
2016,5,17,14,15,247.0,441.5,2.8,25.0,663.0,581.95,433.55
2016,5,17,14,30,273.0,421.0,2.8,25.0,660.0,573.84,428.64
2016,5,17,14,45,306.5,393.5,2.85,25.0,651.0,562.36,421.58
2016,5,17,15,0,340.0,366.0,2.9,25.0,642.0,547.57,411.91
2016,5,17,15,15,356.5,340.0,2.9,25.0,616.5,519.98,392.37
2016,5,17,15,30,373.0,314.0,2.9,25.0,591.0,490.04,370.74
2016,5,17,15,45,239.5,308.0,2.95,25.0,481.5,394.52,299.64
2016,5,17,16,0,106.0,302.0,3.0,25.0,372.0,302.89,230.9
2016,5,17,16,15,259.0,257.0,2.95,24.5,410.0,331.86,252.73
2016,5,17,16,30,412.0,212.0,2.9,24.0,448.0,340.77,256.7
2016,5,17,16,45,289.5,207.0,2.9,24.0,365.0,268.01,201.09
2016,5,17,17,0,167.0,202.0,2.9,24.0,282.0,209.66,157.74
2016,5,17,17,15,155.5,178.0,2.8,23.5,245.5,176.09,131.28
2016,5,17,17,30,144.0,154.0,2.7,23.0,209.0,143.9,105.98
2016,5,17,17,45,127.5,130.5,2.65,23.0,173.0,113.05,82.41
2016,5,17,18,0,111.0,107.0,2.6,23.0,137.0,84.41,61.88
2016,5,17,18,15,86.0,83.5,2.6,22.5,103.5,62.8,48.58
2016,5,17,18,30,61.0,60.0,2.6,22.0,70.0,46.1,33.83
2016,5,17,18,45,30.5,39.0,2.6,22.0,44.0,31.05,20.14
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,14.87,1.83
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,7.68,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.0,3.8,15.0,10.0,8.54,0.0
2016,5,18,6,0,0.0,20.0,3.8,15.0,20.0,16.5,5.34
2016,5,18,6,15,22.5,42.0,3.75,15.0,46.0,33.31,22.99
2016,5,18,6,30,45.0,64.0,3.7,15.0,72.0,49.68,38.13
2016,5,18,6,45,71.5,85.5,3.7,15.5,103.5,64.23,51.35
2016,5,18,7,0,98.0,107.0,3.7,16.0,135.0,85.43,64.47
2016,5,18,7,15,103.0,134.5,3.65,16.0,169.0,114.81,87.2
2016,5,18,7,30,108.0,162.0,3.6,16.0,203.0,145.28,111.84
2016,5,18,7,45,54.0,151.5,3.6,16.5,172.0,134.59,105.04
2016,5,18,8,0,0.0,141.0,3.6,17.0,141.0,115.56,90.88
2016,5,18,8,15,2.0,157.5,3.5,17.0,159.0,130.11,102.44
2016,5,18,8,30,4.0,174.0,3.4,17.0,177.0,144.93,114.11
2016,5,18,8,45,113.5,239.5,3.35,17.5,315.5,252.39,198.97
2016,5,18,9,0,223.0,305.0,3.3,18.0,454.0,367.16,287.72
2016,5,18,9,15,228.0,326.0,3.3,18.5,487.5,400.21,312.39
2016,5,18,9,30,233.0,347.0,3.3,19.0,521.0,433.15,336.78
2016,5,18,9,45,215.5,373.0,3.3,19.5,541.0,456.04,352.9
2016,5,18,10,0,198.0,399.0,3.3,20.0,561.0,476.97,367.2
2016,5,18,10,15,108.0,350.0,3.25,20.5,439.5,381.9,294.08
2016,5,18,10,30,18.0,301.0,3.2,21.0,318.0,265.98,203.89
2016,5,18,10,45,9.0,184.0,3.15,21.5,192.5,161.21,122.6
2016,5,18,11,0,0.0,67.0,3.1,22.0,67.0,56.1,39.33
2016,5,18,11,15,11.5,211.0,3.05,22.0,222.0,186.84,142.44
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,319.42,243.2
2016,5,18,11,45,24.5,367.5,2.95,22.5,392.0,340.59,257.94
2016,5,18,12,0,26.0,380.0,2.9,23.0,407.0,353.58,266.86
2016,5,18,12,15,36.5,411.0,2.85,23.0,448.0,390.36,294.04
2016,5,18,12,30,47.0,442.0,2.8,23.0,489.0,426.93,320.73
2016,5,18,12,45,39.0,420.0,2.8,23.5,459.0,400.39,300.48
2016,5,18,13,0,31.0,398.0,2.8,24.0,429.0,373.58,280.3
2016,5,18,13,15,29.5,387.5,2.8,24.0,416.5,362.22,272.15
2016,5,18,13,30,28.0,377.0,2.8,24.0,404.0,350.69,263.82
2016,5,18,13,45,108.5,421.5,2.85,24.0,522.0,461.12,346.88
2016,5,18,14,0,189.0,466.0,2.9,24.0,640.0,558.28,417.85
2016,5,18,14,15,475.5,326.0,2.95,24.0,745.5,661.0,496.81
2016,5,18,14,30,762.0,186.0,3.0,24.0,851.0,730.14,550.23
2016,5,18,14,45,398.5,259.5,3.1,24.0,606.5,517.49,393.68
2016,5,18,15,0,35.0,333.0,3.2,24.0,362.0,306.74,232.78
2016,5,18,15,15,25.5,293.0,3.3,23.5,314.0,264.39,202.05
2016,5,18,15,30,16.0,253.0,3.4,23.0,266.0,219.66,168.44
2016,5,18,15,45,14.5,235.5,3.5,23.0,246.5,203.06,156.02
2016,5,18,16,0,13.0,218.0,3.6,23.0,227.0,186.63,143.58
2016,5,18,16,15,108.5,235.5,3.65,22.5,298.5,245.73,190.01
2016,5,18,16,30,204.0,253.0,3.7,22.0,370.0,287.63,221.35
2016,5,18,16,45,102.0,159.0,3.75,22.0,217.5,166.54,127.26
2016,5,18,17,0,0.0,65.0,3.8,22.0,65.0,53.89,38.83
2016,5,18,17,15,0.0,56.5,3.8,21.5,56.5,46.78,33.26
2016,5,18,17,30,0.0,48.0,3.8,21.0,48.0,39.7,27.55
2016,5,18,17,45,0.0,40.0,3.8,20.5,40.0,33.04,22.12
2016,5,18,18,0,0.0,32.0,3.8,20.0,32.0,26.4,16.59
2016,5,18,18,15,0.0,24.0,3.65,19.5,24.0,19.77,11.7
2016,5,18,18,30,0.0,16.0,3.5,19.0,16.0,13.16,5.79
2016,5,18,18,45,0.0,10.0,3.35,18.5,10.0,8.21,1.28
2016,5,18,19,0,0.0,4.0,3.2,18.0,4.0,3.28,0.0
2016,5,18,19,15,0.0,2.0,3.15,17.5,2.0,1.71,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.82,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.64,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.0,3.0,2.46,0.0
2016,5,19,7,0,0.0,4.0,3.6,15.0,4.0,3.28,0.0
2016,5,19,7,15,0.0,13.5,3.4,15.0,13.5,11.11,3.89
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,18.97,10.6
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,21.46,12.64
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,23.97,14.66
2016,5,19,8,15,0.0,32.5,2.85,16.0,32.5,26.89,17.05
2016,5,19,8,30,0.0,36.0,2.9,16.0,36.0,29.82,19.43
2016,5,19,8,45,0.0,54.0,3.0,16.5,54.0,44.82,31.8
2016,5,19,9,0,0.0,72.0,3.1,17.0,72.0,59.88,44.05
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,58.67,42.92
2016,5,19,9,30,0.0,69.0,3.0,17.0,69.0,57.47,41.81
2016,5,19,9,45,0.0,92.0,2.95,17.0,92.0,76.79,57.49
2016,5,19,10,0,0.0,115.0,2.9,17.0,115.0,96.06,72.99
2016,5,19,10,15,0.0,118.0,2.5,17.0,118.0,98.66,74.92
2016,5,19,10,30,0.0,121.0,2.1,17.0,121.0,101.27,76.87
2016,5,19,10,45,4.5,156.0,1.7,17.5,160.5,134.2,102.98
2016,5,19,11,0,9.0,191.0,1.3,18.0,200.0,167.48,128.82
2016,5,19,11,15,71.0,339.5,1.25,18.0,408.0,351.01,270.33
2016,5,19,11,30,133.0,488.0,1.2,18.0,616.0,541.89,408.06
2016,5,19,11,45,192.0,491.0,1.2,18.5,678.0,596.59,445.22
2016,5,19,12,0,251.0,494.0,1.2,19.0,740.0,658.61,487.73
2016,5,19,12,15,206.5,501.5,1.2,19.5,704.0,622.42,460.34
2016,5,19,12,30,162.0,509.0,1.2,20.0,668.0,591.69,437.46
2016,5,19,12,45,221.0,497.5,1.2,20.5,714.0,631.03,465.52
2016,5,19,13,0,280.0,486.0,1.2,21.0,760.0,675.66,495.97
2016,5,19,13,15,250.5,486.0,1.2,21.5,728.5,647.33,474.87
2016,5,19,13,30,221.0,486.0,1.2,22.0,697.0,611.49,449.41
2016,5,19,13,45,150.5,465.0,1.2,22.5,608.0,531.62,392.58
2016,5,19,14,0,80.0,444.0,1.2,23.0,519.0,446.37,331.26
2016,5,19,14,15,48.0,364.5,1.2,23.0,409.0,350.09,262.38
2016,5,19,14,30,16.0,285.0,1.2,23.0,299.0,250.75,189.08
2016,5,19,14,45,36.5,324.0,1.2,23.0,354.5,302.25,228.64
2016,5,19,15,0,57.0,363.0,1.2,23.0,410.0,346.31,261.48
2016,5,19,15,15,36.0,306.0,1.3,23.0,335.5,281.58,213.56
2016,5,19,15,30,15.0,249.0,1.4,23.0,261.0,215.68,164.21
2016,5,19,15,45,20.5,250.0,1.5,23.0,265.0,218.08,166.75
2016,5,19,16,0,26.0,251.0,1.6,23.0,269.0,219.73,168.44
2016,5,19,16,15,32.0,239.0,1.75,22.5,259.0,212.02,163.22
2016,5,19,16,30,38.0,227.0,1.9,22.0,249.0,201.2,155.42
2016,5,19,16,45,20.5,189.5,2.05,22.0,201.5,161.37,124.67
2016,5,19,17,0,3.0,152.0,2.2,22.0,154.0,124.9,96.4
2016,5,19,17,15,1.5,133.5,2.2,21.5,134.5,108.94,84.11
2016,5,19,17,30,0.0,115.0,2.2,21.0,115.0,93.27,71.8
2016,5,19,17,45,241.0,95.5,2.2,21.0,162.0,97.69,66.01
2016,5,19,18,0,482.0,76.0,2.2,21.0,209.0,74.48,47.0
2016,5,19,18,15,408.5,64.5,2.05,20.5,159.5,48.79,36.89
2016,5,19,18,30,335.0,53.0,1.9,20.0,110.0,40.46,29.34
2016,5,19,18,45,232.0,37.5,1.8,19.5,70.5,28.86,18.68
2016,5,19,19,0,129.0,22.0,1.7,19.0,31.0,17.06,4.46
2016,5,19,19,15,64.5,11.0,1.7,18.5,15.5,9.39,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,70.0,12.5,0.8,14.5,17.5,10.67,0.0
2016,5,20,6,0,140.0,25.0,0.9,15.0,35.0,19.35,7.99
2016,5,20,6,15,243.0,40.5,0.9,15.5,76.5,31.1,21.18
2016,5,20,6,30,346.0,56.0,0.9,16.0,118.0,42.65,31.91
2016,5,20,6,45,421.5,66.5,0.9,16.5,168.0,52.03,40.47
2016,5,20,7,0,497.0,77.0,0.9,17.0,218.0,79.69,50.04
2016,5,20,7,15,248.5,84.5,0.9,17.5,155.0,91.24,60.91
2016,5,20,7,30,0.0,92.0,0.9,18.0,92.0,75.61,57.93
2016,5,20,7,45,3.5,126.0,0.9,18.5,127.5,103.68,80.62
2016,5,20,8,0,7.0,160.0,0.9,19.0,163.0,132.41,103.32
2016,5,20,8,15,8.5,175.5,0.95,19.5,180.0,146.54,114.01
2016,5,20,8,30,10.0,191.0,1.0,20.0,197.0,160.84,124.77
2016,5,20,8,45,11.5,206.0,1.05,20.5,213.0,174.91,135.22
2016,5,20,9,0,13.0,221.0,1.1,21.0,229.0,189.13,145.7
2016,5,20,9,15,26.5,265.5,1.15,21.5,285.0,237.12,182.12
2016,5,20,9,30,40.0,310.0,1.2,22.0,341.0,284.51,217.27
2016,5,20,9,45,65.5,349.5,1.3,22.5,402.5,336.61,255.59
2016,5,20,10,0,91.0,389.0,1.4,23.0,464.0,390.9,294.87
2016,5,20,10,15,91.5,406.5,1.45,23.0,485.0,410.97,308.92
2016,5,20,10,30,92.0,424.0,1.5,23.0,506.0,430.78,322.9
2016,5,20,10,45,471.5,285.5,1.6,23.5,720.0,622.63,466.22
2016,5,20,11,0,851.0,147.0,1.7,24.0,934.0,798.41,590.51
2016,5,20,11,15,855.5,148.0,1.7,24.0,953.5,820.23,602.73
2016,5,20,11,30,860.0,149.0,1.7,24.0,973.0,838.92,614.42
2016,5,20,11,45,869.5,145.0,1.75,24.5,986.5,854.52,623.45
2016,5,20,12,0,879.0,141.0,1.8,25.0,1000.0,867.0,630.5
2016,5,20,12,15,879.0,141.0,1.8,25.0,1003.5,871.54,633.19
2016,5,20,12,30,879.0,141.0,1.8,25.0,1007.0,872.9,633.98
2016,5,20,12,45,876.5,141.5,1.8,25.5,1002.0,869.41,630.51
2016,5,20,13,0,874.0,142.0,1.8,26.0,997.0,862.75,625.14
2016,5,20,13,15,870.5,141.5,1.8,26.0,983.5,851.2,617.93
2016,5,20,13,30,867.0,141.0,1.8,26.0,970.0,836.37,608.7
2016,5,20,13,45,860.5,141.0,1.8,26.0,949.0,816.32,596.09
2016,5,20,14,0,854.0,141.0,1.8,26.0,928.0,793.21,581.51
2016,5,20,14,15,847.0,139.0,1.8,26.0,900.0,765.14,563.42
2016,5,20,14,30,840.0,137.0,1.8,26.0,872.0,734.3,542.51
2016,5,20,14,45,832.0,134.0,1.85,26.0,837.0,699.33,518.8
2016,5,20,15,0,824.0,131.0,1.9,26.0,802.0,666.09,495.63
2016,5,20,15,15,811.5,128.0,1.95,26.0,761.5,622.98,465.04
2016,5,20,15,30,799.0,125.0,2.0,26.0,721.0,578.32,432.57
2016,5,20,15,45,781.5,122.5,2.05,26.0,674.5,530.18,396.64
2016,5,20,16,0,764.0,120.0,2.1,26.0,628.0,481.45,359.22
2016,5,20,16,15,743.5,116.0,2.1,25.5,578.5,429.83,319.1
2016,5,20,16,30,723.0,112.0,2.1,25.0,529.0,376.24,276.28
2016,5,20,16,45,694.0,107.5,2.15,25.0,476.0,321.93,231.52
2016,5,20,17,0,665.0,103.0,2.2,25.0,423.0,269.46,187.59
2016,5,20,17,15,628.0,96.5,2.1,24.5,369.5,215.74,143.38
2016,5,20,17,30,591.0,90.0,2.0,24.0,316.0,165.4,103.37
2016,5,20,17,45,540.0,82.0,1.9,24.0,263.0,116.18,68.4
2016,5,20,18,0,489.0,74.0,1.8,24.0,210.0,72.61,44.9
2016,5,20,18,15,416.5,63.5,1.65,23.0,160.5,49.72,37.31
2016,5,20,18,30,344.0,53.0,1.5,22.0,111.0,40.49,29.14
2016,5,20,18,45,239.5,38.0,1.4,21.5,71.5,29.25,18.87
2016,5,20,19,0,135.0,23.0,1.3,21.0,32.0,17.83,5.41
2016,5,20,19,15,67.5,11.5,1.35,21.0,16.0,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,10.24,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,19.37,7.99
2016,5,21,6,15,102.5,49.0,2.35,20.0,65.0,37.3,25.96
2016,5,21,6,30,162.0,74.0,2.4,20.0,103.0,55.13,42.08
2016,5,21,6,45,81.0,81.5,2.45,20.5,96.0,61.89,48.3
2016,5,21,7,0,0.0,89.0,2.5,21.0,89.0,71.16,53.8
2016,5,21,7,15,184.0,120.5,2.5,21.5,192.0,111.66,79.45
2016,5,21,7,30,368.0,152.0,2.5,22.0,295.0,178.9,124.98
2016,5,21,7,45,191.5,161.0,2.55,22.5,236.5,171.86,126.99
2016,5,21,8,0,15.0,170.0,2.6,23.0,178.0,142.38,109.63
2016,5,21,8,15,7.5,90.0,2.6,23.0,94.0,77.27,57.29
2016,5,21,8,30,0.0,10.0,2.6,23.0,10.0,8.27,1.12
2016,5,21,8,45,0.0,11.5,2.65,23.5,11.5,9.52,2.12
2016,5,21,9,0,0.0,13.0,2.7,24.0,13.0,10.77,3.1
2016,5,21,9,15,36.5,176.5,2.7,24.0,204.0,168.28,128.71
2016,5,21,9,30,73.0,340.0,2.7,24.0,395.0,328.18,250.66
2016,5,21,9,45,41.5,281.0,2.7,24.5,313.0,263.81,200.6
2016,5,21,10,0,10.0,222.0,2.7,25.0,231.0,192.03,144.98
2016,5,21,10,15,10.0,221.0,2.65,25.0,230.5,191.86,144.77
2016,5,21,10,30,10.0,220.0,2.6,25.0,230.0,191.62,144.38
2016,5,21,10,45,8.0,195.5,2.6,25.5,203.5,170.02,127.37
2016,5,21,11,0,6.0,171.0,2.6,26.0,177.0,148.2,110.28
2016,5,21,11,15,11.0,235.5,2.55,26.0,246.5,207.01,155.13
2016,5,21,11,30,16.0,300.0,2.5,26.0,316.0,266.32,199.45
2016,5,21,11,45,21.0,339.0,2.5,26.5,360.0,304.25,226.92
2016,5,21,12,0,26.0,378.0,2.5,27.0,404.0,350.86,260.38
2016,5,21,12,15,93.5,443.5,2.45,27.0,536.0,465.97,344.47
2016,5,21,12,30,161.0,509.0,2.4,27.0,668.0,589.05,431.02
2016,5,21,12,45,95.0,450.5,2.4,27.0,544.5,473.33,348.34
2016,5,21,13,0,29.0,392.0,2.4,27.0,421.0,365.59,270.31
2016,5,21,13,15,124.0,439.0,2.4,27.0,558.5,492.97,364.37
2016,5,21,13,30,219.0,486.0,2.4,27.0,696.0,607.99,445.81
2016,5,21,13,45,130.0,441.5,2.45,27.0,565.5,493.57,364.02
2016,5,21,14,0,41.0,397.0,2.5,27.0,435.0,374.4,277.69
2016,5,21,14,15,110.5,417.0,2.55,27.0,515.0,448.62,333.58
2016,5,21,14,30,180.0,437.0,2.6,27.0,595.0,510.39,378.8
2016,5,21,14,45,126.0,407.0,2.65,27.5,515.5,439.98,327.11
2016,5,21,15,0,72.0,377.0,2.7,28.0,436.0,367.24,273.74
2016,5,21,15,15,193.5,355.0,2.75,27.5,502.0,423.85,317.87
2016,5,21,15,30,315.0,333.0,2.8,27.0,568.0,468.95,352.02
2016,5,21,15,45,432.5,277.0,2.85,27.0,578.0,472.14,354.31
2016,5,21,16,0,550.0,221.0,2.9,27.0,588.0,459.26,343.72
2016,5,21,16,15,525.5,212.0,2.9,26.5,540.5,411.05,306.85
2016,5,21,16,30,501.0,203.0,2.9,26.0,493.0,364.05,270.18
2016,5,21,16,45,474.5,190.0,2.95,26.0,443.0,314.7,230.64
2016,5,21,17,0,448.0,177.0,3.0,26.0,393.0,267.36,192.29
2016,5,21,17,15,409.0,163.5,2.95,25.5,342.0,219.25,154.22
2016,5,21,17,30,370.0,150.0,2.9,25.0,291.0,174.62,119.88
2016,5,21,17,45,316.5,133.5,2.85,25.0,240.5,131.49,89.29
2016,5,21,18,0,263.0,117.0,2.8,25.0,190.0,94.33,66.77
2016,5,21,18,15,206.5,94.5,2.65,24.5,144.0,69.41,53.83
2016,5,21,18,30,150.0,72.0,2.5,24.0,98.0,53.67,40.04
2016,5,21,18,45,92.0,46.5,2.45,23.5,60.5,36.03,24.34
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,17.1,5.33
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,8.96,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,14.0,2.05,21.5,17.0,11.95,0.0
2016,5,22,6,0,84.0,28.0,2.2,22.0,34.0,21.88,9.9
2016,5,22,6,15,172.0,47.0,2.3,22.0,73.0,36.21,24.84
2016,5,22,6,30,260.0,66.0,2.4,22.0,112.0,49.48,36.91
2016,5,22,6,45,130.0,68.5,2.55,22.5,91.5,51.69,39.14
2016,5,22,7,0,0.0,71.0,2.7,23.0,71.0,58.01,42.54
2016,5,22,7,15,0.0,68.0,2.7,23.0,68.0,56.33,41.12
2016,5,22,7,30,0.0,65.0,2.7,23.0,65.0,53.86,38.97
2016,5,22,7,45,0.0,75.5,2.75,23.5,75.5,62.64,45.93
2016,5,22,8,0,0.0,86.0,2.8,24.0,86.0,71.41,52.77
2016,5,22,8,15,30.5,166.0,2.8,24.0,184.0,146.78,112.26
2016,5,22,8,30,61.0,246.0,2.8,24.0,282.0,224.95,172.82
2016,5,22,8,45,94.0,278.0,2.8,24.5,339.0,270.05,206.62
2016,5,22,9,0,127.0,310.0,2.8,25.0,396.0,321.97,245.32
2016,5,22,9,15,408.0,245.5,2.75,25.0,547.5,435.22,330.82
2016,5,22,9,30,689.0,181.0,2.7,25.0,699.0,565.54,427.78
2016,5,22,9,45,420.0,291.5,2.7,25.5,612.5,521.21,392.63
2016,5,22,10,0,151.0,402.0,2.7,26.0,526.0,445.54,333.72
2016,5,22,10,15,83.5,342.5,2.7,26.0,412.0,349.92,263.25
2016,5,22,10,30,16.0,283.0,2.7,26.0,298.0,248.89,186.84
2016,5,22,10,45,14.5,266.5,2.75,26.5,280.0,234.7,175.89
2016,5,22,11,0,13.0,250.0,2.8,27.0,262.0,220.27,164.56
2016,5,22,11,15,10.5,214.5,2.8,27.0,224.5,188.78,140.66
2016,5,22,11,30,8.0,179.0,2.8,27.0,187.0,157.09,116.5
2016,5,22,11,45,9.0,190.5,2.85,27.0,200.0,167.9,124.76
2016,5,22,12,0,10.0,202.0,2.9,27.0,213.0,178.7,132.93
2016,5,22,12,15,13.5,258.5,2.95,27.0,272.5,229.83,171.51
2016,5,22,12,30,17.0,315.0,3.0,27.0,332.0,281.07,209.61
2016,5,22,12,45,160.5,397.5,3.1,27.5,554.5,490.08,364.66
2016,5,22,13,0,304.0,480.0,3.2,28.0,777.0,686.94,502.62
2016,5,22,13,15,333.5,459.0,3.25,28.0,781.5,689.19,504.08
2016,5,22,13,30,363.0,438.0,3.3,28.0,786.0,689.16,505.17
2016,5,22,13,45,404.0,413.5,3.35,28.0,793.0,692.69,508.92
2016,5,22,14,0,445.0,389.0,3.4,28.0,800.0,698.56,514.07
2016,5,22,14,15,248.0,390.0,3.4,28.0,618.0,533.78,396.03
2016,5,22,14,30,51.0,391.0,3.4,28.0,436.0,371.52,276.3
2016,5,22,14,45,208.5,375.5,3.45,28.0,547.5,469.45,351.28
2016,5,22,15,0,366.0,360.0,3.5,28.0,659.0,554.49,413.94
2016,5,22,15,15,363.0,340.5,3.5,28.0,624.5,519.61,388.49
2016,5,22,15,30,360.0,321.0,3.5,28.0,590.0,483.87,362.57
2016,5,22,15,45,492.5,252.0,3.55,28.0,595.0,482.46,361.81
2016,5,22,16,0,625.0,183.0,3.6,28.0,600.0,465.69,348.1
2016,5,22,16,15,605.5,174.0,3.55,27.5,552.0,416.4,309.86
2016,5,22,16,30,586.0,165.0,3.5,27.0,504.0,367.67,271.19
