Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,45,298.5,260.5,1.9,26.0,465.0,378.0,285.18
2016,6,1,16,0,558.0,210.0,2.0,26.0,589.0,446.43,333.36
2016,6,1,16,15,377.5,236.5,1.95,26.0,484.5,358.36,267.32
2016,6,1,16,30,197.0,263.0,1.9,26.0,380.0,288.1,215.94
2016,6,1,16,45,109.5,222.0,1.85,26.0,286.0,215.38,161.95
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,152.16,115.4
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,132.88,100.93
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,114.15,86.65
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,95.43,72.15
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,77.68,58.14
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,60.95,46.73
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,44.47,32.45
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,30.33,19.98
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,15.67,6.63
2016,6,1,19,15,0.0,9.5,1.15,22.5,9.5,8.11,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,2.13,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,4.1,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,8.21,1.35
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,12.33,5.07
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,17.7,9.86
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,23.08,13.75
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,53.03,38.74
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,81.78,62.37
2016,6,2,7,45,19.5,146.0,2.6,21.0,156.0,121.98,94.15
2016,6,2,8,0,39.0,192.0,2.7,21.0,212.0,164.03,127.1
2016,6,2,8,15,25.5,194.5,2.75,21.0,208.5,166.08,128.87
2016,6,2,8,30,12.0,197.0,2.8,21.0,205.0,165.61,128.48
2016,6,2,8,45,84.0,255.0,2.85,21.5,312.0,244.3,189.06
2016,6,2,9,0,156.0,313.0,2.9,22.0,419.0,332.72,256.11
2016,6,2,9,15,83.0,268.5,2.9,22.0,325.5,266.1,205.06
2016,6,2,9,30,10.0,224.0,2.9,22.0,232.0,191.41,146.77
2016,6,2,9,45,20.5,276.5,2.95,22.5,293.5,241.89,185.47
2016,6,2,10,0,31.0,329.0,3.0,23.0,355.0,297.41,227.05
2016,6,2,10,15,61.5,377.5,3.0,23.0,431.0,360.98,274.73
2016,6,2,10,30,92.0,426.0,3.0,23.0,507.0,426.75,323.26
2016,6,2,10,45,95.0,441.5,3.05,23.5,528.0,446.21,336.39
2016,6,2,11,0,98.0,457.0,3.1,24.0,549.0,465.44,349.45
2016,6,2,11,15,82.0,456.5,2.95,24.0,534.5,455.88,341.59
2016,6,2,11,30,66.0,456.0,2.8,24.0,520.0,445.2,333.05
2016,6,2,11,45,78.0,471.5,2.65,24.5,548.0,470.09,350.14
2016,6,2,12,0,90.0,487.0,2.5,25.0,576.0,494.84,366.74
2016,6,2,12,15,251.5,464.0,2.3,25.0,713.0,621.48,458.65
2016,6,2,12,30,413.0,441.0,2.1,25.0,850.0,735.99,538.15
2016,6,2,12,45,331.0,468.5,1.9,25.0,796.0,690.98,503.74
2016,6,2,13,0,249.0,496.0,1.7,25.0,742.0,639.55,466.17
2016,6,2,13,15,298.0,472.0,1.6,25.0,762.5,660.92,481.7
2016,6,2,13,30,347.0,448.0,1.5,25.0,783.0,674.46,491.22
2016,6,2,13,45,360.5,431.0,1.45,25.0,773.0,663.23,483.7
2016,6,2,14,0,374.0,414.0,1.4,25.0,763.0,649.95,474.96
2016,6,2,14,15,618.0,267.5,1.45,25.0,823.0,700.5,514.89
2016,6,2,14,30,862.0,121.0,1.5,25.0,883.0,720.96,533.27
2016,6,2,14,45,854.5,118.5,1.55,25.0,850.0,686.9,509.62
2016,6,2,15,0,847.0,116.0,1.6,25.0,817.0,650.41,484.22
2016,6,2,15,15,836.0,113.5,1.6,25.0,777.0,609.56,454.78
2016,6,2,15,30,825.0,111.0,1.6,25.0,737.0,566.96,423.36
2016,6,2,15,45,813.0,107.5,1.6,25.0,692.5,521.9,389.3
2016,6,2,16,0,801.0,104.0,1.6,25.0,648.0,474.5,352.55
2016,6,2,16,15,782.5,100.5,1.55,25.0,599.0,423.46,311.93
2016,6,2,16,30,764.0,97.0,1.5,25.0,550.0,372.42,270.26
2016,6,2,16,45,741.5,92.5,1.5,25.0,498.5,319.53,226.45
2016,6,2,17,0,719.0,88.0,1.5,25.0,447.0,267.64,182.83
2016,6,2,17,15,686.5,83.0,1.4,24.5,394.0,211.22,136.5
2016,6,2,17,30,654.0,78.0,1.3,24.0,341.0,160.51,96.35
2016,6,2,17,45,612.0,71.5,1.25,24.0,288.0,110.68,61.47
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,65.21,38.43
2016,6,2,18,15,505.0,57.5,1.1,23.5,185.0,44.76,33.07
2016,6,2,18,30,440.0,50.0,1.0,23.0,135.0,39.65,28.5
2016,6,2,18,45,345.5,38.5,0.9,22.5,92.5,30.92,20.6
2016,6,2,19,0,251.0,27.0,0.8,22.0,50.0,21.96,11.74
2016,6,2,19,15,125.5,13.5,0.8,21.5,25.0,10.91,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.0,10.0,8.54,0.0
2016,6,3,6,0,0.0,20.0,1.5,18.0,20.0,16.5,7.32
2016,6,3,6,15,0.0,38.0,1.55,18.0,38.0,31.0,21.05
2016,6,3,6,30,0.0,56.0,1.6,18.0,56.0,45.11,33.86
2016,6,3,6,45,0.5,76.5,1.65,18.5,77.0,60.86,47.87
2016,6,3,7,0,1.0,97.0,1.7,19.0,98.0,76.78,58.91
2016,6,3,7,15,55.5,129.0,1.7,19.0,151.5,104.57,79.76
2016,6,3,7,30,110.0,161.0,1.7,19.0,205.0,140.4,106.1
2016,6,3,7,45,127.5,186.5,1.7,19.5,244.5,172.29,130.8
2016,6,3,8,0,145.0,212.0,1.7,20.0,284.0,206.31,157.34
2016,6,3,8,15,476.5,144.0,1.85,20.5,418.5,269.96,199.29
2016,6,3,8,30,808.0,76.0,2.0,21.0,553.0,367.25,271.07
2016,6,3,8,45,824.5,78.0,2.15,21.5,601.5,417.71,313.19
2016,6,3,9,0,841.0,80.0,2.3,22.0,650.0,467.87,354.11
2016,6,3,9,15,593.0,204.0,2.4,22.5,619.5,486.54,369.72
2016,6,3,9,30,345.0,328.0,2.5,23.0,589.0,472.34,358.54
2016,6,3,9,45,325.0,354.0,2.7,23.5,610.5,498.64,377.7
2016,6,3,10,0,305.0,380.0,2.9,24.0,632.0,522.44,394.36
2016,6,3,10,15,600.5,236.0,2.95,24.0,758.0,619.91,469.33
2016,6,3,10,30,896.0,92.0,3.0,24.0,884.0,716.17,542.56
2016,6,3,10,45,656.0,244.0,3.05,24.5,833.5,706.05,529.29
2016,6,3,11,0,416.0,396.0,3.1,25.0,783.0,669.11,497.49
2016,6,3,11,15,215.5,341.5,3.1,25.0,542.5,472.69,355.73
2016,6,3,11,30,15.0,287.0,3.1,25.0,302.0,253.4,190.13
2016,6,3,11,45,7.5,189.0,3.1,25.0,196.5,165.01,123.36
2016,6,3,12,0,0.0,91.0,3.1,25.0,91.0,76.46,54.65
2016,6,3,12,15,65.0,299.0,3.05,25.0,363.5,311.74,236.19
2016,6,3,12,30,130.0,507.0,3.0,25.0,636.0,552.71,410.57
2016,6,3,12,45,220.0,493.0,2.95,25.0,710.5,614.48,454.79
2016,6,3,13,0,310.0,479.0,2.9,25.0,785.0,679.62,501.43
2016,6,3,13,15,159.0,331.5,2.85,25.0,488.5,421.81,317.12
2016,6,3,13,30,8.0,184.0,2.8,25.0,192.0,160.97,119.98
2016,6,3,13,45,4.0,148.5,2.75,25.0,152.5,127.71,94.75
2016,6,3,14,0,0.0,113.0,2.7,25.0,113.0,94.69,69.08
2016,6,3,14,15,21.5,247.5,2.65,25.0,267.0,227.18,171.74
2016,6,3,14,30,43.0,382.0,2.6,25.0,421.0,355.15,267.4
2016,6,3,14,45,29.0,322.5,2.55,25.0,348.0,292.96,220.88
2016,6,3,15,0,15.0,263.0,2.5,25.0,275.0,228.65,172.72
2016,6,3,15,15,58.0,309.0,2.45,25.0,353.5,294.54,223.45
2016,6,3,15,30,101.0,355.0,2.4,25.0,432.0,352.35,266.79
2016,6,3,15,45,66.0,310.0,2.35,25.0,359.0,291.34,221.04
2016,6,3,16,0,31.0,265.0,2.3,25.0,286.0,233.77,177.83
2016,6,3,16,15,142.5,260.5,2.15,24.5,346.5,276.04,209.99
2016,6,3,16,30,254.0,256.0,2.0,24.0,407.0,305.23,230.15
2016,6,3,16,45,127.5,203.5,1.9,24.0,279.5,206.84,156.15
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,123.42,94.21
2016,6,3,17,15,0.5,133.5,1.7,23.5,134.0,108.69,83.08
2016,6,3,17,30,0.0,116.0,1.6,23.0,116.0,94.13,71.77
2016,6,3,17,45,0.0,97.5,1.55,23.0,97.5,79.03,59.68
2016,6,3,18,0,0.0,79.0,1.5,23.0,79.0,64.12,47.54
2016,6,3,18,15,0.0,62.0,1.35,22.5,62.0,50.63,38.28
2016,6,3,18,30,0.0,45.0,1.2,22.0,45.0,37.17,26.5
2016,6,3,18,45,0.0,30.5,1.05,21.5,30.5,25.19,15.85
2016,6,3,19,0,0.0,16.0,0.9,21.0,16.0,13.18,4.89
2016,6,3,19,15,0.0,8.0,0.9,21.0,8.0,6.58,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.0,13.5,2.05,17.5,23.5,11.52,0.0
2016,6,4,6,0,232.0,27.0,2.3,18.0,47.0,22.03,11.67
2016,6,4,6,15,332.0,38.0,2.4,18.5,89.0,30.56,20.6
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,38.91,28.32
2016,6,4,6,45,289.0,80.5,2.6,19.5,143.0,59.14,46.18
2016,6,4,7,0,146.0,112.0,2.7,20.0,155.0,86.48,64.93
2016,6,4,7,15,73.0,117.0,2.85,20.5,138.5,97.77,73.11
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,98.49,76.07
2016,6,4,7,45,0.0,135.0,3.15,21.5,135.5,109.6,84.71
2016,6,4,8,0,0.0,148.0,3.3,22.0,149.0,120.69,93.18
2016,6,4,8,15,0.0,150.0,3.45,22.5,150.5,123.06,94.55
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,125.23,95.77
2016,6,4,8,45,3.5,173.0,3.75,23.5,175.5,144.12,110.22
2016,6,4,9,0,7.0,194.0,3.9,24.0,199.0,163.46,124.88
2016,6,4,9,15,110.0,275.5,4.0,24.0,358.5,288.55,221.69
2016,6,4,9,30,213.0,357.0,4.1,24.0,518.0,418.45,319.8
2016,6,4,9,45,256.0,369.5,4.2,24.5,573.5,469.55,357.1
2016,6,4,10,0,299.0,382.0,4.3,25.0,629.0,519.56,393.45
2016,6,4,10,15,371.5,370.5,4.35,25.0,690.0,571.41,432.06
2016,6,4,10,30,444.0,359.0,4.4,25.0,751.0,631.26,476.03
2016,6,4,10,45,368.0,404.0,4.45,25.5,736.0,623.48,467.93
2016,6,4,11,0,292.0,449.0,4.5,26.0,721.0,615.09,459.4
2016,6,4,11,15,277.5,464.0,4.55,26.0,726.5,624.41,465.68
2016,6,4,11,30,263.0,479.0,4.6,26.0,732.0,631.91,470.54
2016,6,4,11,45,255.0,487.5,4.65,26.0,736.0,637.45,474.23
2016,6,4,12,0,247.0,496.0,4.7,26.0,740.0,636.43,473.37
2016,6,4,12,15,331.5,468.5,4.75,26.0,797.0,689.7,512.97
2016,6,4,12,30,416.0,441.0,4.8,26.0,854.0,736.79,547.74
2016,6,4,12,45,410.0,438.0,4.85,26.0,844.0,728.46,541.87
2016,6,4,13,0,404.0,435.0,4.9,26.0,834.0,718.29,534.99
2016,6,4,13,15,418.0,428.5,4.9,26.0,836.5,723.21,538.79
2016,6,4,13,30,432.0,422.0,4.9,26.0,839.0,722.4,538.57
2016,6,4,13,45,364.5,436.0,4.95,26.0,782.5,669.31,500.23
2016,6,4,14,0,297.0,450.0,5.0,26.0,726.0,620.83,464.94
2016,6,4,14,15,270.5,442.0,4.95,26.0,688.0,585.52,439.46
2016,6,4,14,30,244.0,434.0,4.9,26.0,650.0,550.41,413.93
2016,6,4,14,45,263.5,411.5,4.85,26.0,637.0,534.78,403.19
2016,6,4,15,0,283.0,389.0,4.8,26.0,624.0,516.92,390.56
2016,6,4,15,15,231.0,376.0,4.7,25.5,561.5,457.59,347.15
2016,6,4,15,30,179.0,363.0,4.6,25.0,499.0,405.85,308.99
2016,6,4,15,45,214.0,335.0,4.55,25.0,488.0,390.8,297.93
2016,6,4,16,0,249.0,307.0,4.5,25.0,477.0,374.91,285.56
2016,6,4,16,15,279.0,277.0,4.3,25.0,454.0,348.36,264.36
2016,6,4,16,30,309.0,247.0,4.1,25.0,431.0,318.43,239.89
2016,6,4,16,45,287.0,225.5,3.9,25.0,384.0,275.07,205.43
2016,6,4,17,0,265.0,204.0,3.7,25.0,337.0,233.67,172.41
2016,6,4,17,15,257.5,180.5,3.35,24.5,297.0,195.95,142.13
2016,6,4,17,30,250.0,157.0,3.0,24.0,257.0,158.98,112.89
2016,6,4,17,45,390.0,115.5,2.65,23.5,245.0,122.52,79.86
2016,6,4,18,0,530.0,74.0,2.3,23.0,233.0,71.11,44.06
2016,6,4,18,15,465.0,65.0,2.05,22.5,184.0,50.4,38.07
2016,6,4,18,30,400.0,56.0,1.8,22.0,135.0,44.34,32.67
2016,6,4,18,45,304.0,43.5,1.55,22.0,92.5,33.47,22.83
2016,6,4,19,0,208.0,31.0,1.3,22.0,50.0,24.0,13.55
2016,6,4,19,15,104.0,15.5,1.3,21.5,25.0,12.08,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,94.0,15.0,3.3,19.0,23.5,12.8,0.0
2016,6,5,6,0,188.0,30.0,3.5,19.0,47.0,23.21,12.54
2016,6,5,6,15,291.5,43.5,3.6,19.5,89.5,33.45,22.96
2016,6,5,6,30,395.0,57.0,3.7,20.0,132.0,45.45,33.85
2016,6,5,6,45,282.0,84.0,3.8,20.5,146.5,61.58,48.09
2016,6,5,7,0,169.0,111.0,3.9,21.0,161.0,86.14,64.27
2016,6,5,7,15,311.5,115.5,4.0,21.5,230.5,113.1,76.67
2016,6,5,7,30,454.0,120.0,4.1,22.0,300.0,157.1,103.77
2016,6,5,7,45,585.5,108.5,4.25,23.0,376.0,205.4,137.45
2016,6,5,8,0,717.0,97.0,4.4,24.0,452.0,264.63,182.47
2016,6,5,8,15,443.5,180.0,4.45,24.0,407.5,286.72,211.49
2016,6,5,8,30,170.0,263.0,4.5,24.0,363.0,275.64,210.35
2016,6,5,8,45,492.0,186.0,4.55,24.5,511.5,363.69,275.02
2016,6,5,9,0,814.0,109.0,4.6,25.0,660.0,477.7,361.03
2016,6,5,9,15,465.0,232.5,4.6,25.5,552.5,440.31,334.88
2016,6,5,9,30,116.0,356.0,4.6,26.0,445.0,363.62,275.92
2016,6,5,9,45,300.5,334.0,4.65,26.5,578.5,466.28,353.47
2016,6,5,10,0,485.0,312.0,4.7,27.0,712.0,583.28,439.69
2016,6,5,10,15,428.0,350.5,4.75,27.0,714.5,596.1,447.93
2016,6,5,10,30,371.0,389.0,4.8,27.0,717.0,599.74,449.69
2016,6,5,10,45,635.0,256.0,4.85,27.0,838.0,698.49,525.26
2016,6,5,11,0,899.0,123.0,4.9,27.0,959.0,789.53,593.91
2016,6,5,11,15,903.5,123.5,4.9,27.0,979.0,812.03,608.53
2016,6,5,11,30,908.0,124.0,4.9,27.0,999.0,831.28,621.28
2016,6,5,11,45,689.5,280.0,4.95,27.5,949.5,814.55,604.8
2016,6,5,12,0,471.0,436.0,5.0,28.0,900.0,775.77,571.37
2016,6,5,12,15,698.5,277.0,4.95,28.0,968.0,830.79,615.2
2016,6,5,12,30,926.0,118.0,4.9,28.0,1036.0,868.32,643.19
2016,6,5,12,45,924.5,118.5,4.9,28.0,1032.0,866.16,641.54
2016,6,5,13,0,923.0,119.0,4.9,28.0,1028.0,860.74,638.0
2016,6,5,13,15,921.0,118.5,4.85,28.0,1016.5,850.69,631.11
2016,6,5,13,30,919.0,118.0,4.8,28.0,1005.0,837.17,621.96
2016,6,5,13,45,913.5,118.0,4.8,28.0,985.0,817.88,609.23
2016,6,5,14,0,908.0,118.0,4.8,28.0,965.0,795.34,594.3
2016,6,5,14,15,902.5,116.5,4.7,28.0,938.0,768.4,575.67
2016,6,5,14,30,897.0,115.0,4.6,28.0,911.0,738.46,553.9
2016,6,5,14,45,886.0,115.5,4.6,28.0,876.0,703.68,528.81
2016,6,5,15,0,875.0,116.0,4.6,28.0,841.0,666.6,501.62
2016,6,5,15,15,865.0,113.5,4.5,27.5,801.5,625.49,471.64
2016,6,5,15,30,855.0,111.0,4.4,27.0,762.0,582.46,439.58
2016,6,5,15,45,843.5,107.5,4.3,27.0,717.0,536.11,403.4
2016,6,5,16,0,832.0,104.0,4.2,27.0,672.0,488.11,365.1
2016,6,5,16,15,814.5,101.0,3.95,26.5,622.5,436.61,323.72
2016,6,5,16,30,797.0,98.0,3.7,26.0,573.0,384.94,281.11
2016,6,5,16,45,722.5,104.0,3.45,26.0,504.5,320.15,228.47
2016,6,5,17,0,648.0,110.0,3.2,26.0,436.0,264.06,182.82
2016,6,5,17,15,607.0,107.5,2.85,25.5,385.0,214.79,142.53
2016,6,5,17,30,566.0,105.0,2.5,25.0,334.0,169.25,106.98
2016,6,5,17,45,533.5,93.5,2.15,24.5,283.5,121.25,72.93
2016,6,5,18,0,501.0,82.0,1.8,24.0,233.0,76.66,48.83
2016,6,5,18,15,445.5,70.0,1.65,23.0,184.5,54.28,41.33
2016,6,5,18,30,390.0,58.0,1.5,22.0,136.0,45.93,34.04
2016,6,5,18,45,304.5,44.5,1.4,21.5,94.0,34.2,23.53
2016,6,5,19,0,219.0,31.0,1.3,21.0,52.0,24.02,13.73
2016,6,5,19,15,109.5,15.5,1.3,20.5,26.0,12.09,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,11.95,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,23.0,12.47
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,31.16,21.11
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,39.19,28.57
2016,6,6,6,45,552.0,56.5,3.0,19.5,194.0,44.42,33.34
2016,6,6,7,0,620.0,64.0,3.2,20.0,247.0,59.04,37.35
2016,6,6,7,15,665.0,69.5,3.15,20.5,302.0,106.43,58.59
2016,6,6,7,30,710.0,75.0,3.1,21.0,357.0,162.07,97.03
2016,6,6,7,45,742.5,79.0,3.1,22.0,412.5,214.46,138.53
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,269.51,184.39
2016,6,6,8,15,798.0,87.0,3.2,23.5,521.5,323.96,230.93
2016,6,6,8,30,821.0,91.0,3.3,24.0,575.0,379.4,277.71
2016,6,6,8,45,838.5,94.0,3.4,25.0,625.5,432.38,321.06
2016,6,6,9,0,856.0,97.0,3.5,26.0,676.0,485.88,363.4
2016,6,6,9,15,869.0,99.5,3.5,26.0,722.0,534.83,402.41
2016,6,6,9,30,882.0,102.0,3.5,26.0,768.0,582.57,439.49
2016,6,6,9,45,892.0,104.0,3.5,26.5,808.5,626.62,472.05
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,668.72,502.29
2016,6,6,10,15,909.0,107.5,3.45,27.0,883.5,706.21,529.36
2016,6,6,10,30,916.0,109.0,3.4,27.0,918.0,741.1,554.04
2016,6,6,10,45,921.0,110.5,3.4,27.0,945.0,771.75,575.55
2016,6,6,11,0,926.0,112.0,3.4,27.0,972.0,799.33,593.77
2016,6,6,11,15,929.5,112.5,3.35,27.0,992.0,821.71,608.01
2016,6,6,11,30,933.0,113.0,3.3,27.0,1012.0,840.71,619.98
2016,6,6,11,45,936.5,112.5,3.25,27.5,1024.5,855.42,627.85
2016,6,6,12,0,940.0,112.0,3.2,28.0,1037.0,866.65,633.43
2016,6,6,12,15,940.0,112.0,3.15,28.0,1041.0,871.95,636.4
2016,6,6,12,30,940.0,112.0,3.1,28.0,1045.0,873.88,637.28
2016,6,6,12,45,938.5,112.0,3.1,28.0,1040.5,871.32,635.61
2016,6,6,13,0,937.0,112.0,3.1,28.0,1036.0,865.45,631.87
2016,6,6,13,15,934.5,111.5,3.05,28.0,1024.0,854.88,624.82
2016,6,6,13,30,932.0,111.0,3.0,28.0,1012.0,840.8,615.56
2016,6,6,13,45,927.5,110.5,3.0,28.0,991.5,821.67,603.3
2016,6,6,14,0,923.0,110.0,3.0,28.0,971.0,799.21,588.84
2016,6,6,14,15,917.0,109.0,2.95,28.0,943.5,771.99,570.9
2016,6,6,14,30,911.0,108.0,2.9,28.0,916.0,741.76,549.75
2016,6,6,14,45,898.0,109.5,2.85,28.0,880.5,706.12,524.38
2016,6,6,15,0,885.0,111.0,2.8,28.0,845.0,668.28,497.04
2016,6,6,15,15,874.5,109.0,2.75,28.0,805.0,626.99,466.79
2016,6,6,15,30,864.0,107.0,2.7,28.0,765.0,583.79,434.49
2016,6,6,15,45,851.0,104.0,2.65,28.0,719.5,536.76,398.64
2016,6,6,16,0,838.0,101.0,2.6,28.0,674.0,488.53,360.95
2016,6,6,16,15,820.5,98.0,2.45,27.5,624.5,436.35,319.82
2016,6,6,16,30,803.0,95.0,2.3,27.0,575.0,384.45,277.73
2016,6,6,16,45,780.5,91.0,2.2,27.0,522.0,330.17,232.56
2016,6,6,17,0,758.0,87.0,2.1,27.0,469.0,276.8,187.6
2016,6,6,17,15,726.5,82.5,1.95,26.5,414.5,222.35,142.78
2016,6,6,17,30,695.0,78.0,1.8,26.0,360.0,166.77,98.9
2016,6,6,17,45,652.0,72.0,1.7,25.5,305.5,115.02,63.0
2016,6,6,18,0,609.0,66.0,1.6,25.0,251.0,67.66,39.32
2016,6,6,18,15,544.5,58.5,1.45,24.0,199.0,45.7,33.81
2016,6,6,18,30,480.0,51.0,1.3,23.0,147.0,40.55,29.31
2016,6,6,18,45,378.0,40.5,1.2,22.5,102.0,32.61,22.1
2016,6,6,19,0,276.0,30.0,1.1,22.0,57.0,24.52,14.15
2016,6,6,19,15,138.0,15.0,1.1,21.5,28.5,12.14,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,18.5,24.0,12.8,0.0
2016,6,7,6,0,200.0,30.0,0.9,19.0,48.0,23.24,12.64
2016,6,7,6,15,303.0,43.0,1.0,19.5,91.0,33.13,22.74
2016,6,7,6,30,406.0,56.0,1.1,20.0,134.0,44.65,33.19
2016,6,7,6,45,472.5,65.5,1.2,21.0,184.0,51.12,38.96
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,65.15,43.41
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,109.13,63.27
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,158.14,96.04
2016,6,7,7,45,666.5,95.0,1.2,23.5,394.5,208.42,135.13
2016,6,7,8,0,700.0,101.0,1.2,24.0,448.0,261.58,178.48
2016,6,7,8,15,725.5,105.5,1.3,24.5,500.5,313.6,221.74
2016,6,7,8,30,751.0,110.0,1.4,25.0,553.0,369.63,267.5
2016,6,7,8,45,770.0,113.5,1.55,26.0,602.0,420.19,307.87
2016,6,7,9,0,789.0,117.0,1.7,27.0,651.0,470.84,347.11
2016,6,7,9,15,803.5,120.0,1.7,27.0,696.5,518.61,384.02
2016,6,7,9,30,818.0,123.0,1.7,27.0,742.0,565.49,419.26
2016,6,7,9,45,829.0,126.0,1.75,27.5,781.5,609.15,450.68
2016,6,7,10,0,840.0,129.0,1.8,28.0,821.0,647.9,477.94
2016,6,7,10,15,848.5,131.0,1.8,28.0,855.0,684.61,503.78
2016,6,7,10,30,857.0,133.0,1.8,28.0,889.0,718.98,527.5
2016,6,7,10,45,862.5,134.5,1.8,28.0,916.0,748.25,547.37
2016,6,7,11,0,868.0,136.0,1.8,28.0,943.0,774.66,565.06
2016,6,7,11,15,872.5,137.5,1.85,28.0,963.0,797.3,579.74
2016,6,7,11,30,877.0,139.0,1.9,28.0,983.0,816.78,592.34
2016,6,7,11,45,882.0,137.5,1.95,28.5,996.0,831.03,600.4
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,842.04,606.42
2016,6,7,12,15,888.0,136.0,2.0,29.0,1013.5,847.76,609.88
2016,6,7,12,30,889.0,136.0,2.0,29.0,1018.0,850.37,611.47
2016,6,7,12,45,889.5,135.0,2.05,29.5,1014.5,848.83,609.7
2016,6,7,13,0,890.0,134.0,2.1,30.0,1011.0,844.2,606.05
2016,6,7,13,15,598.5,301.0,2.1,30.0,888.0,758.06,545.3
2016,6,7,13,30,307.0,468.0,2.1,30.0,765.0,656.7,471.7
2016,6,7,13,45,592.0,299.0,2.15,30.0,857.0,732.44,530.08
2016,6,7,14,0,877.0,130.0,2.2,30.0,949.0,780.62,567.58
2016,6,7,14,15,871.0,128.5,2.2,30.0,922.0,754.26,549.61
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,725.01,529.72
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.5,690.95,506.49
2016,6,7,15,0,848.0,123.0,2.3,30.0,828.0,654.5,481.1
2016,6,7,15,15,837.5,121.0,2.25,29.5,788.5,614.66,453.2
2016,6,7,15,30,827.0,119.0,2.2,29.0,749.0,574.51,424.27
2016,6,7,15,45,812.0,116.5,2.2,29.0,704.0,527.8,389.25
2016,6,7,16,0,797.0,114.0,2.2,29.0,659.0,480.18,352.63
2016,6,7,16,15,778.5,110.0,2.1,29.0,610.5,429.14,312.31
2016,6,7,16,30,760.0,106.0,2.0,29.0,562.0,378.1,271.02
2016,6,7,16,45,739.0,101.0,1.9,29.0,510.5,325.67,227.94
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,270.86,182.59
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,217.63,139.43
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,167.07,100.02
2016,6,7,17,45,607.0,80.0,1.55,27.5,298.5,117.39,66.02
2016,6,7,18,0,561.0,74.0,1.5,27.0,245.0,72.52,43.63
2016,6,7,18,15,496.0,65.5,1.35,26.0,194.5,50.89,37.92
2016,6,7,18,30,431.0,57.0,1.2,25.0,144.0,45.22,33.02
2016,6,7,18,45,334.0,45.0,1.1,24.5,100.0,36.25,24.97
2016,6,7,19,0,237.0,33.0,1.0,24.0,56.0,25.58,14.92
2016,6,7,19,15,118.5,16.5,1.05,23.5,28.0,12.87,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.5,16.0,0.25,21.5,22.5,13.66,0.0
2016,6,8,6,0,147.0,32.0,0.2,22.0,45.0,24.62,13.55
2016,6,8,6,15,237.5,47.5,0.35,22.5,85.5,36.2,25.04
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,47.54,35.24
2016,6,8,6,45,419.5,67.5,0.7,23.5,174.5,52.39,39.63
2016,6,8,7,0,511.0,72.0,0.9,24.0,223.0,61.49,40.72
2016,6,8,7,15,511.5,90.0,1.1,24.5,267.5,108.89,65.36
2016,6,8,7,30,512.0,108.0,1.3,25.0,312.0,156.09,98.85
2016,6,8,7,45,591.5,107.0,1.55,25.5,375.5,202.73,132.76
2016,6,8,8,0,671.0,106.0,1.8,26.0,439.0,257.47,175.38
2016,6,8,8,15,696.5,111.0,1.9,26.0,490.5,308.35,217.94
2016,6,8,8,30,722.0,116.0,2.0,26.0,542.0,360.67,261.36
2016,6,8,8,45,583.0,183.0,2.15,26.5,546.0,398.85,294.72
2016,6,8,9,0,444.0,250.0,2.3,27.0,550.0,417.7,311.26
2016,6,8,9,15,341.0,301.5,2.35,27.0,541.0,427.41,319.66
2016,6,8,9,30,238.0,353.0,2.4,27.0,532.0,427.03,319.45
2016,6,8,9,45,386.5,325.0,2.45,27.5,635.0,507.73,378.46
2016,6,8,10,0,535.0,297.0,2.5,28.0,738.0,599.86,444.21
2016,6,8,10,15,358.0,368.0,2.5,28.0,668.5,557.5,412.02
2016,6,8,10,30,181.0,439.0,2.5,28.0,599.0,502.52,370.49
2016,6,8,10,45,228.5,446.0,2.5,28.0,654.5,549.96,404.72
2016,6,8,11,0,276.0,453.0,2.5,28.0,710.0,603.84,442.42
2016,6,8,11,15,554.0,306.0,2.5,28.0,836.0,707.42,519.16
2016,6,8,11,30,832.0,159.0,2.5,28.0,962.0,805.88,590.38
2016,6,8,11,45,820.0,170.5,2.5,28.5,970.0,817.56,595.83
2016,6,8,12,0,808.0,182.0,2.5,29.0,978.0,825.54,599.58
2016,6,8,12,15,622.5,315.0,2.5,29.0,930.0,796.48,575.7
2016,6,8,12,30,437.0,448.0,2.5,29.0,882.0,759.73,546.57
2016,6,8,12,45,298.0,477.0,2.55,29.0,772.5,667.24,482.44
2016,6,8,13,0,159.0,506.0,2.6,29.0,663.0,571.84,415.03
2016,6,8,13,15,476.0,346.5,2.6,29.0,808.5,700.13,511.17
2016,6,8,13,30,793.0,187.0,2.6,29.0,954.0,801.85,585.37
2016,6,8,13,45,789.0,185.0,2.65,29.0,935.0,783.83,572.75
2016,6,8,14,0,785.0,183.0,2.7,29.0,916.0,762.88,558.93
2016,6,8,14,15,558.5,297.0,2.7,29.0,811.0,678.31,497.15
2016,6,8,14,30,332.0,411.0,2.7,29.0,706.0,591.71,433.65
2016,6,8,14,45,539.0,293.5,2.7,29.0,751.0,625.63,461.31
2016,6,8,15,0,746.0,176.0,2.7,29.0,796.0,639.38,473.23
2016,6,8,15,15,733.0,172.5,2.7,28.5,757.5,599.12,444.78
2016,6,8,15,30,720.0,169.0,2.7,28.0,719.0,557.54,414.97
2016,6,8,15,45,703.5,164.5,2.7,28.0,675.0,512.24,380.88
2016,6,8,16,0,687.0,160.0,2.7,28.0,631.0,466.43,345.59
2016,6,8,16,15,510.5,201.5,2.6,27.5,537.0,388.1,287.32
2016,6,8,16,30,334.0,243.0,2.5,27.0,443.0,324.23,240.48
2016,6,8,16,45,465.0,188.0,2.4,27.0,439.0,304.07,220.62
2016,6,8,17,0,596.0,133.0,2.3,27.0,435.0,269.45,187.3
2016,6,8,17,15,560.0,125.5,2.15,26.5,383.5,219.96,147.46
2016,6,8,17,30,524.0,118.0,2.0,26.0,332.0,171.18,109.68
2016,6,8,17,45,480.5,107.0,1.85,26.0,281.0,125.0,77.36
2016,6,8,18,0,437.0,96.0,1.7,26.0,230.0,83.43,54.74
2016,6,8,18,15,373.5,83.0,1.6,25.5,181.5,61.31,46.87
2016,6,8,18,30,310.0,70.0,1.5,25.0,133.0,52.36,39.08
2016,6,8,18,45,228.5,53.0,1.4,24.5,92.0,40.12,28.23
2016,6,8,19,0,147.0,36.0,1.3,24.0,51.0,27.57,16.58
2016,6,8,19,15,73.5,18.0,1.35,23.5,25.5,14.31,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,77.0,15.5,1.0,20.5,22.5,13.23,0.0
2016,6,9,6,0,154.0,31.0,1.1,21.0,45.0,23.88,12.99
2016,6,9,6,15,246.0,46.5,1.0,21.5,85.5,35.49,24.52
2016,6,9,6,30,338.0,62.0,0.9,22.0,126.0,46.87,34.81
2016,6,9,6,45,410.5,72.0,0.85,22.5,175.0,53.97,41.15
2016,6,9,7,0,483.0,82.0,0.8,23.0,224.0,68.28,47.14
2016,6,9,7,15,530.5,90.0,1.0,23.5,276.0,109.65,65.72
2016,6,9,7,30,578.0,98.0,1.2,24.0,328.0,156.21,96.51
2016,6,9,7,45,616.5,103.5,1.4,25.0,380.5,203.87,132.77
2016,6,9,8,0,655.0,109.0,1.6,26.0,433.0,255.03,173.77
2016,6,9,8,15,681.0,114.0,1.7,26.0,484.0,305.19,215.58
2016,6,9,8,30,707.0,119.0,1.8,26.0,535.0,356.86,258.34
2016,6,9,8,45,727.5,123.0,1.95,26.5,583.5,406.66,298.63
2016,6,9,9,0,748.0,127.0,2.1,27.0,632.0,458.62,339.49
2016,6,9,9,15,763.0,130.0,2.2,27.0,676.5,504.74,375.73
2016,6,9,9,30,778.0,133.0,2.3,27.0,721.0,550.14,410.61
2016,6,9,9,45,790.5,135.5,2.4,27.5,760.5,592.63,441.79
2016,6,9,10,0,803.0,138.0,2.5,28.0,800.0,633.66,471.17
2016,6,9,10,15,567.5,272.5,2.6,28.0,750.0,621.4,459.98
2016,6,9,10,30,332.0,407.0,2.7,28.0,700.0,584.9,431.0
2016,6,9,10,45,583.0,276.5,2.8,28.5,810.5,673.83,497.22
2016,6,9,11,0,834.0,146.0,2.9,29.0,921.0,755.26,556.91
2016,6,9,11,15,838.5,147.0,2.95,29.0,941.0,776.77,571.17
2016,6,9,11,30,843.0,148.0,3.0,29.0,961.0,795.25,583.31
2016,6,9,11,45,847.0,148.0,3.1,29.5,973.5,809.44,591.71
2016,6,9,12,0,851.0,148.0,3.2,30.0,986.0,820.48,598.08
2016,6,9,12,15,852.0,148.0,3.25,30.0,990.5,825.98,601.78
2016,6,9,12,30,853.0,148.0,3.3,30.0,995.0,828.54,603.66
2016,6,9,12,45,851.5,148.5,3.35,30.0,991.0,826.69,602.69
2016,6,9,13,0,850.0,149.0,3.4,30.0,987.0,821.98,599.94
2016,6,9,13,15,847.5,148.0,3.4,30.0,975.5,812.22,593.66
2016,6,9,13,30,845.0,147.0,3.4,30.0,964.0,799.28,585.34
2016,6,9,13,45,840.5,146.0,3.4,30.0,945.0,781.6,573.9
2016,6,9,14,0,836.0,145.0,3.4,30.0,926.0,760.87,560.18
2016,6,9,14,15,829.5,143.5,3.35,30.0,900.0,735.32,542.34
2016,6,9,14,30,823.0,142.0,3.3,30.0,874.0,707.04,522.41
2016,6,9,14,45,794.0,152.0,3.3,30.0,836.5,675.94,499.95
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,638.16,472.65
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.0,598.63,444.69
2016,6,9,15,30,740.0,156.0,3.2,29.0,721.0,557.34,414.76
2016,6,9,15,45,546.5,221.0,3.2,29.0,625.0,475.95,354.02
2016,6,9,16,0,353.0,286.0,3.2,29.0,529.0,406.29,302.17
2016,6,9,16,15,506.5,213.5,3.1,28.5,533.5,396.04,292.91
2016,6,9,16,30,660.0,141.0,3.0,28.0,538.0,368.3,267.93
2016,6,9,16,45,631.0,135.5,2.95,28.0,487.0,317.55,226.42
2016,6,9,17,0,602.0,130.0,2.9,28.0,436.0,268.67,186.14
2016,6,9,17,15,567.0,122.5,2.7,27.5,384.5,219.09,146.19
2016,6,9,17,30,532.0,115.0,2.5,27.0,333.0,170.29,108.32
2016,6,9,17,45,487.0,105.0,2.35,27.0,282.0,124.32,76.28
2016,6,9,18,0,442.0,95.0,2.2,27.0,231.0,83.09,54.07
2016,6,9,18,15,379.0,82.5,2.05,26.0,182.5,60.98,46.5
2016,6,9,18,30,316.0,70.0,1.9,25.0,134.0,52.38,39.1
2016,6,9,18,45,234.5,53.0,1.75,24.5,93.0,40.13,28.25
2016,6,9,19,0,153.0,36.0,1.6,24.0,52.0,27.57,16.64
2016,6,9,19,15,76.5,18.0,1.65,23.5,26.0,14.33,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.5,15.0,1.0,21.5,23.5,12.8,0.0
2016,6,10,6,0,197.0,30.0,1.1,22.0,47.0,23.24,12.41
2016,6,10,6,15,296.0,42.5,1.25,22.0,88.5,32.73,22.12
2016,6,10,6,30,395.0,55.0,1.4,22.0,130.0,43.74,32.11
2016,6,10,6,45,465.0,63.5,1.6,22.5,179.5,49.45,37.25
2016,6,10,7,0,535.0,72.0,1.8,23.0,229.0,60.55,40.81
2016,6,10,7,15,580.5,78.5,1.9,23.5,281.5,103.56,59.26
2016,6,10,7,30,626.0,85.0,2.0,24.0,334.0,151.39,90.83
2016,6,10,7,45,407.5,147.0,2.1,24.5,318.5,194.74,134.59
2016,6,10,8,0,189.0,209.0,2.2,25.0,303.0,212.83,157.87
2016,6,10,8,15,273.5,220.0,2.25,25.5,373.0,261.07,193.42
2016,6,10,8,30,358.0,231.0,2.3,26.0,443.0,317.41,235.6
2016,6,10,8,45,570.0,170.5,2.35,26.5,540.5,381.6,282.56
2016,6,10,9,0,782.0,110.0,2.4,27.0,638.0,458.34,339.94
2016,6,10,9,15,796.0,113.0,2.4,27.0,682.5,505.46,376.82
2016,6,10,9,30,810.0,116.0,2.4,27.0,727.0,551.68,412.2
2016,6,10,9,45,821.0,118.0,2.4,27.5,766.5,592.24,441.84
2016,6,10,10,0,832.0,120.0,2.4,28.0,806.0,632.27,470.23
2016,6,10,10,15,840.5,122.0,2.4,28.0,839.5,668.74,496.38
2016,6,10,10,30,849.0,124.0,2.4,28.0,873.0,702.92,520.43
2016,6,10,10,45,855.5,125.0,2.4,28.5,900.0,732.35,539.77
2016,6,10,11,0,862.0,126.0,2.4,29.0,927.0,759.02,556.81
2016,6,10,11,15,866.0,127.0,2.4,29.0,947.0,780.87,570.73
2016,6,10,11,30,870.0,128.0,2.4,29.0,967.0,799.59,582.6
2016,6,10,11,45,876.5,126.0,2.45,29.5,980.5,814.66,591.26
2016,6,10,12,0,883.0,124.0,2.5,30.0,994.0,826.56,597.88
2016,6,10,12,15,884.0,124.0,2.5,30.0,998.5,832.41,601.47
2016,6,10,12,30,885.0,124.0,2.5,30.0,1003.0,835.15,603.16
2016,6,10,12,45,884.0,124.0,2.55,30.0,999.5,833.28,602.29
2016,6,10,13,0,883.0,124.0,2.6,30.0,996.0,828.37,599.53
2016,6,10,13,15,881.0,123.5,2.6,30.0,984.5,819.01,593.62
2016,6,10,13,30,879.0,123.0,2.6,30.0,973.0,806.34,585.62
2016,6,10,13,45,874.0,122.5,2.6,30.0,954.0,788.03,573.96
2016,6,10,14,0,869.0,122.0,2.6,30.0,935.0,766.59,560.25
2016,6,10,14,15,527.0,282.5,2.6,30.0,771.5,642.42,470.14
2016,6,10,14,30,185.0,443.0,2.6,30.0,608.0,510.07,372.62
2016,6,10,14,45,230.0,417.5,2.65,30.0,615.0,511.22,375.25
2016,6,10,15,0,275.0,392.0,2.7,30.0,622.0,512.75,377.17
2016,6,10,15,15,252.5,376.0,2.65,30.0,579.0,473.16,348.84
2016,6,10,15,30,230.0,360.0,2.6,30.0,536.0,431.05,318.66
2016,6,10,15,45,506.5,236.0,2.6,30.0,593.0,467.6,345.87
2016,6,10,16,0,783.0,112.0,2.6,30.0,650.0,471.8,346.58
2016,6,10,16,15,765.0,108.5,2.5,29.5,602.0,422.24,307.68
2016,6,10,16,30,747.0,105.0,2.4,29.0,554.0,372.63,267.92
2016,6,10,16,45,717.0,103.0,2.35,29.0,502.5,320.74,225.37
2016,6,10,17,0,687.0,101.0,2.3,29.0,451.0,267.3,181.33
2016,6,10,17,15,654.5,95.5,2.15,28.5,398.5,215.41,139.18
2016,6,10,17,30,622.0,90.0,2.0,28.0,346.0,166.23,100.78
2016,6,10,17,45,568.5,85.0,1.85,28.0,293.0,118.45,68.09
2016,6,10,18,0,515.0,80.0,1.7,28.0,240.0,76.38,46.99
2016,6,10,18,15,451.5,70.5,1.55,27.5,190.5,54.48,40.71
2016,6,10,18,30,388.0,61.0,1.4,27.0,141.0,46.3,33.65
2016,6,10,18,45,292.5,48.0,1.3,26.5,98.0,36.69,25.15
2016,6,10,19,0,197.0,35.0,1.2,26.0,55.0,26.95,16.04
2016,6,10,19,15,98.5,17.5,1.2,25.5,27.5,13.6,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.0,16.0,1.75,22.5,21.0,13.66,0.0
2016,6,11,6,0,110.0,32.0,2.0,23.0,42.0,24.93,13.62
2016,6,11,6,15,196.0,49.5,2.2,23.5,81.5,37.52,25.96
2016,6,11,6,30,282.0,67.0,2.4,24.0,121.0,50.2,37.3
2016,6,11,6,45,353.5,79.0,2.6,24.5,168.5,58.54,44.69
2016,6,11,7,0,425.0,91.0,2.8,25.0,216.0,70.7,55.08
2016,6,11,7,15,212.5,78.5,2.9,25.0,141.0,76.45,49.79
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,54.7,39.29
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,88.7,66.57
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,122.34,93.0
2016,6,11,8,15,327.5,143.5,3.25,26.0,336.5,218.75,159.72
2016,6,11,8,30,654.0,137.0,3.3,26.0,522.0,351.33,256.99
2016,6,11,8,45,671.0,144.0,3.35,26.5,569.5,399.66,295.99
2016,6,11,9,0,688.0,151.0,3.4,27.0,617.0,448.16,334.4
2016,6,11,9,15,705.0,155.5,3.4,27.0,661.0,494.43,370.8
2016,6,11,9,30,722.0,160.0,3.4,27.0,705.0,540.31,406.07
2016,6,11,9,45,727.0,168.5,3.45,27.5,742.5,581.96,436.67
2016,6,11,10,0,732.0,177.0,3.5,28.0,780.0,621.78,465.17
2016,6,11,10,15,742.0,180.0,3.5,28.0,813.0,656.37,490.3
2016,6,11,10,30,752.0,183.0,3.5,28.0,846.0,690.15,514.41
2016,6,11,10,45,752.0,190.5,3.55,28.5,871.5,718.36,533.24
2016,6,11,11,0,752.0,198.0,3.6,29.0,897.0,743.74,549.8
2016,6,11,11,15,757.5,199.5,3.6,29.0,916.5,765.48,564.74
2016,6,11,11,30,763.0,201.0,3.6,29.0,936.0,784.47,577.67
2016,6,11,11,45,533.5,340.5,3.6,29.0,857.5,737.67,540.29
2016,6,11,12,0,304.0,480.0,3.6,29.0,779.0,670.43,488.82
2016,6,11,12,15,532.5,345.5,3.55,29.0,873.0,750.96,549.71
2016,6,11,12,30,761.0,211.0,3.5,29.0,967.0,815.19,598.02
2016,6,11,12,45,517.5,350.5,3.5,29.5,864.0,743.62,542.25
2016,6,11,13,0,274.0,490.0,3.5,30.0,761.0,655.46,475.58
2016,6,11,13,15,514.5,348.5,3.45,30.0,849.5,731.34,533.66
2016,6,11,13,30,755.0,207.0,3.4,30.0,938.0,786.76,576.08
2016,6,11,13,45,750.5,205.0,3.4,30.0,919.5,769.22,563.77
2016,6,11,14,0,746.0,203.0,3.4,30.0,901.0,748.88,549.92
2016,6,11,14,15,739.0,200.5,3.35,30.0,875.0,727.54,534.94
2016,6,11,14,30,732.0,198.0,3.3,30.0,849.0,699.13,515.03
2016,6,11,14,45,702.0,207.0,3.25,30.0,812.5,662.89,489.11
2016,6,11,15,0,672.0,216.0,3.2,30.0,776.0,625.91,462.39
2016,6,11,15,15,658.5,211.5,3.15,29.5,738.5,587.24,435.24
2016,6,11,15,30,645.0,207.0,3.1,29.0,701.0,547.48,406.68
2016,6,11,15,45,627.0,201.5,3.05,29.0,658.0,503.73,373.8
2016,6,11,16,0,609.0,196.0,3.0,29.0,615.0,459.8,340.1
2016,6,11,16,15,586.5,189.0,2.9,29.0,568.0,412.84,303.46
2016,6,11,16,30,564.0,182.0,2.8,29.0,521.0,363.75,264.61
