Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,45,537.0,172.5,2.7,29.0,472.0,315.07,225.6
2016,6,11,17,0,510.0,163.0,2.6,29.0,423.0,268.23,187.73
2016,6,11,17,15,473.5,152.5,2.4,28.5,372.5,220.7,150.29
2016,6,11,17,30,437.0,142.0,2.2,28.0,322.0,176.56,116.69
2016,6,11,17,45,392.0,128.5,2.05,27.5,272.0,133.03,86.54
2016,6,11,18,0,347.0,115.0,1.9,27.0,222.0,94.37,64.63
2016,6,11,18,15,287.5,98.0,1.8,26.5,175.5,72.62,56.23
2016,6,11,18,30,228.0,81.0,1.7,26.0,129.0,60.51,45.81
2016,6,11,18,45,157.0,60.0,1.65,26.0,88.5,45.42,32.51
2016,6,11,19,0,86.0,39.0,1.6,26.0,48.0,30.01,18.54
2016,6,11,19,15,43.0,19.5,1.65,25.5,24.0,15.74,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.0,16.0,2.2,23.5,20.5,13.66,0.0
2016,6,12,6,0,102.0,32.0,2.4,24.0,41.0,24.91,13.5
2016,6,12,6,15,182.5,50.5,2.45,24.0,80.0,38.81,26.97
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,51.55,38.45
2016,6,12,6,45,333.0,82.0,2.65,24.5,166.0,60.53,46.39
2016,6,12,7,0,403.0,95.0,2.8,25.0,213.0,72.61,56.7
2016,6,12,7,15,318.5,124.5,2.9,25.0,230.0,116.63,78.83
2016,6,12,7,30,234.0,154.0,3.0,25.0,247.0,148.81,105.26
2016,6,12,7,45,289.5,170.0,3.1,25.5,302.0,188.26,133.97
2016,6,12,8,0,345.0,186.0,3.2,26.0,357.0,233.6,168.41
2016,6,12,8,15,221.5,222.0,3.25,26.0,336.5,245.46,182.82
2016,6,12,8,30,98.0,258.0,3.3,26.0,316.0,242.78,184.13
2016,6,12,8,45,224.0,269.0,3.35,26.5,416.0,311.62,234.93
2016,6,12,9,0,350.0,280.0,3.4,27.0,516.0,393.25,295.37
2016,6,12,9,15,299.5,314.5,3.4,27.0,526.5,414.88,312.04
2016,6,12,9,30,249.0,349.0,3.4,27.0,537.0,431.35,324.27
2016,6,12,9,45,284.5,361.5,3.4,27.5,587.5,475.47,356.09
2016,6,12,10,0,320.0,374.0,3.4,28.0,638.0,521.44,388.67
2016,6,12,10,15,392.5,363.5,3.35,28.0,700.5,574.23,426.96
2016,6,12,10,30,465.0,353.0,3.3,28.0,763.0,634.87,470.21
2016,6,12,10,45,463.0,371.0,3.3,28.5,790.5,663.57,488.71
2016,6,12,11,0,461.0,389.0,3.3,29.0,818.0,690.3,505.71
2016,6,12,11,15,462.5,403.5,3.3,29.0,841.5,714.87,522.12
2016,6,12,11,30,464.0,418.0,3.3,29.0,865.0,737.46,537.07
2016,6,12,11,45,464.5,427.0,3.35,29.5,879.5,752.8,546.24
2016,6,12,12,0,465.0,436.0,3.4,30.0,894.0,766.01,553.95
2016,6,12,12,15,453.5,441.5,3.35,30.0,890.0,764.51,552.36
2016,6,12,12,30,442.0,447.0,3.3,30.0,886.0,760.84,549.42
2016,6,12,12,45,419.0,441.5,3.3,30.0,857.0,734.33,531.45
2016,6,12,13,0,396.0,436.0,3.3,30.0,828.0,708.48,513.92
2016,6,12,13,15,358.0,450.5,3.3,30.0,801.5,686.06,498.06
2016,6,12,13,30,320.0,465.0,3.3,30.0,775.0,662.68,481.47
2016,6,12,13,45,399.0,428.5,3.3,30.0,807.5,686.41,499.64
2016,6,12,14,0,478.0,392.0,3.3,30.0,840.0,709.84,517.03
2016,6,12,14,15,419.5,395.0,3.25,30.0,780.0,656.13,479.22
2016,6,12,14,30,361.0,398.0,3.2,30.0,720.0,600.39,440.12
2016,6,12,14,45,359.5,383.5,3.2,30.0,694.0,574.02,422.1
2016,6,12,15,0,358.0,369.0,3.2,30.0,668.0,546.45,402.84
2016,6,12,15,15,304.5,363.0,3.15,30.0,608.5,493.55,364.75
2016,6,12,15,30,251.0,357.0,3.1,30.0,549.0,443.65,328.59
2016,6,12,15,45,136.0,302.5,3.05,30.0,406.0,324.02,241.29
2016,6,12,16,0,21.0,248.0,3.0,30.0,263.0,213.74,159.44
2016,6,12,16,15,120.5,256.5,2.9,29.5,330.5,263.19,196.87
2016,6,12,16,30,220.0,265.0,2.8,29.0,398.0,297.58,221.1
2016,6,12,16,45,271.0,231.5,2.7,29.0,380.5,274.54,201.46
2016,6,12,17,0,322.0,198.0,2.6,29.0,363.0,244.43,175.59
2016,6,12,17,15,386.0,167.0,2.4,28.5,342.5,213.58,148.21
2016,6,12,17,30,450.0,136.0,2.2,28.0,322.0,174.29,114.38
2016,6,12,17,45,409.0,122.5,2.05,28.0,272.5,130.49,83.66
2016,6,12,18,0,368.0,109.0,1.9,28.0,223.0,91.1,61.25
2016,6,12,18,15,307.0,93.5,1.85,27.5,176.0,68.13,52.22
2016,6,12,18,30,246.0,78.0,1.8,27.0,129.0,58.66,44.08
2016,6,12,18,45,175.5,58.5,1.75,26.5,89.5,44.51,31.69
2016,6,12,19,0,105.0,39.0,1.7,26.0,50.0,30.09,18.65
2016,6,12,19,15,52.5,19.5,1.85,25.5,25.0,15.43,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.5,16.0,2.9,23.5,21.5,13.66,0.0
2016,6,13,6,0,121.0,32.0,3.0,24.0,43.0,24.95,13.5
2016,6,13,6,15,213.5,48.5,3.15,24.0,83.0,36.86,25.32
2016,6,13,6,30,306.0,65.0,3.3,24.0,123.0,48.89,36.17
2016,6,13,6,45,391.5,73.5,3.5,24.5,173.0,54.91,41.59
2016,6,13,7,0,477.0,82.0,3.7,25.0,223.0,65.73,50.85
2016,6,13,7,15,526.0,90.0,3.75,25.5,274.5,106.6,63.68
2016,6,13,7,30,575.0,98.0,3.8,26.0,326.0,152.83,93.71
2016,6,13,7,45,623.0,100.5,3.85,26.5,380.5,199.47,128.82
2016,6,13,8,0,671.0,103.0,3.9,27.0,435.0,250.63,169.96
2016,6,13,8,15,696.5,107.5,3.85,27.0,486.0,300.9,212.34
2016,6,13,8,30,722.0,112.0,3.8,27.0,537.0,352.61,255.67
2016,6,13,8,45,746.0,113.5,3.8,27.5,586.0,404.59,298.01
2016,6,13,9,0,770.0,115.0,3.8,28.0,635.0,454.5,337.79
2016,6,13,9,15,784.5,118.0,3.75,28.0,679.5,501.32,374.93
2016,6,13,9,30,799.0,121.0,3.7,28.0,724.0,547.33,410.51
2016,6,13,9,45,510.5,259.0,3.7,28.5,651.5,527.69,394.6
2016,6,13,10,0,222.0,397.0,3.7,29.0,579.0,474.86,352.93
2016,6,13,10,15,276.0,402.0,3.65,29.0,638.5,528.89,392.28
2016,6,13,10,30,330.0,407.0,3.6,29.0,698.0,581.5,429.8
2016,6,13,10,45,254.0,437.5,3.6,29.5,666.5,563.85,414.85
2016,6,13,11,0,178.0,468.0,3.6,30.0,635.0,536.44,393.18
2016,6,13,11,15,518.0,302.0,3.55,30.0,798.5,673.16,495.77
2016,6,13,11,30,858.0,136.0,3.5,30.0,962.0,794.49,583.61
2016,6,13,11,45,860.0,136.5,3.5,30.5,974.0,807.89,590.3
2016,6,13,12,0,862.0,137.0,3.5,31.0,986.0,818.04,595.57
2016,6,13,12,15,627.0,289.5,3.5,31.0,908.5,776.58,563.7
2016,6,13,12,30,392.0,442.0,3.5,31.0,831.0,712.95,515.17
2016,6,13,12,45,249.5,469.0,3.5,31.5,716.5,619.0,447.78
2016,6,13,13,0,107.0,496.0,3.5,32.0,602.0,514.03,371.7
2016,6,13,13,15,480.0,317.5,3.5,32.0,783.0,676.93,493.64
2016,6,13,13,30,853.0,139.0,3.5,32.0,964.0,797.65,580.87
2016,6,13,13,45,846.5,139.0,3.5,32.0,944.5,779.28,568.15
2016,6,13,14,0,840.0,139.0,3.5,32.0,925.0,757.91,554.2
2016,6,13,14,15,833.5,137.5,3.5,32.0,899.5,732.46,536.74
2016,6,13,14,30,827.0,136.0,3.5,32.0,874.0,704.27,517.17
2016,6,13,14,45,811.0,139.0,3.5,32.0,839.5,675.46,496.6
2016,6,13,15,0,795.0,142.0,3.5,32.0,805.0,639.69,470.96
2016,6,13,15,15,424.0,237.0,3.4,31.5,589.0,466.14,345.3
2016,6,13,15,30,53.0,332.0,3.3,31.0,373.0,306.03,226.56
2016,6,13,15,45,192.0,313.0,3.25,31.0,447.5,361.26,268.32
2016,6,13,16,0,331.0,294.0,3.2,31.0,522.0,402.4,297.36
2016,6,13,16,15,397.5,251.0,3.05,30.5,505.5,377.4,277.74
2016,6,13,16,30,464.0,208.0,2.9,30.0,489.0,347.59,253.4
2016,6,13,16,45,423.5,197.0,2.8,30.0,436.0,298.41,215.0
2016,6,13,17,0,383.0,186.0,2.7,30.0,383.0,252.67,179.26
2016,6,13,17,15,334.5,171.0,2.5,29.5,328.5,205.62,143.47
2016,6,13,17,30,286.0,156.0,2.3,29.0,274.0,164.51,113.2
2016,6,13,17,45,262.0,136.5,2.15,29.0,232.5,127.79,86.78
2016,6,13,18,0,238.0,117.0,2.0,29.0,191.0,93.79,65.5
2016,6,13,18,15,204.5,97.0,1.95,28.5,151.5,71.36,54.71
2016,6,13,18,30,171.0,77.0,1.9,28.0,112.0,57.55,42.96
2016,6,13,18,45,122.5,57.0,1.9,27.5,78.5,43.26,30.52
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,29.2,17.89
2016,6,13,19,15,37.0,18.5,2.05,26.5,22.5,15.06,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,14.08,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,25.58,13.93
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.5,39.13,27.22
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,51.58,38.45
2016,6,14,6,45,326.5,84.0,3.55,24.5,166.5,61.92,47.57
2016,6,14,7,0,388.0,99.0,3.7,25.0,213.0,74.18,58.05
2016,6,14,7,15,201.5,118.5,3.75,25.0,179.0,103.24,72.16
2016,6,14,7,30,15.0,138.0,3.8,25.0,145.0,112.01,85.16
2016,6,14,7,45,25.5,163.5,3.9,25.5,176.0,135.59,103.14
2016,6,14,8,0,36.0,189.0,4.0,26.0,207.0,159.63,121.35
2016,6,14,8,15,19.0,176.5,3.9,26.0,186.0,149.36,113.52
2016,6,14,8,30,2.0,164.0,3.8,26.0,165.0,135.39,102.6
2016,6,14,8,45,11.5,203.0,3.7,26.5,211.0,171.18,129.92
2016,6,14,9,0,21.0,242.0,3.6,27.0,257.0,208.14,157.72
2016,6,14,9,15,37.0,283.5,3.45,27.5,311.0,253.08,191.17
2016,6,14,9,30,53.0,325.0,3.3,28.0,365.0,298.68,224.56
2016,6,14,9,45,35.5,302.5,3.15,28.5,330.0,273.91,205.04
2016,6,14,10,0,18.0,280.0,3.0,29.0,295.0,243.9,181.74
2016,6,14,10,15,43.0,344.5,2.95,29.0,382.0,318.94,237.41
2016,6,14,10,30,68.0,409.0,2.9,29.0,469.0,392.9,290.93
2016,6,14,10,45,49.5,392.0,2.85,29.5,437.0,368.63,271.95
2016,6,14,11,0,31.0,375.0,2.8,30.0,405.0,342.83,252.2
2016,6,14,11,15,28.5,373.0,2.9,30.0,400.5,340.79,250.67
2016,6,14,11,30,26.0,371.0,3.0,30.0,396.0,338.41,248.83
2016,6,14,11,45,30.5,392.5,3.1,30.5,422.5,361.49,265.0
2016,6,14,12,0,35.0,414.0,3.2,31.0,449.0,384.52,280.94
2016,6,14,12,15,29.5,394.5,3.35,31.0,424.5,363.86,266.08
2016,6,14,12,30,24.0,375.0,3.5,31.0,400.0,336.13,246.19
2016,6,14,12,45,187.0,416.5,3.7,31.0,601.5,518.42,380.41
2016,6,14,13,0,350.0,458.0,3.9,31.0,803.0,689.3,500.95
2016,6,14,13,15,602.5,298.5,4.0,31.0,885.0,756.02,552.08
2016,6,14,13,30,855.0,139.0,4.1,31.0,967.0,799.0,586.09
2016,6,14,13,45,853.0,136.5,4.25,31.5,949.0,782.11,574.15
2016,6,14,14,0,851.0,134.0,4.4,32.0,931.0,762.02,560.41
2016,6,14,14,15,597.0,271.5,4.4,31.5,823.0,683.33,502.18
2016,6,14,14,30,343.0,409.0,4.4,31.0,715.0,596.76,438.2
2016,6,14,14,45,583.0,267.5,4.45,31.0,764.0,633.11,468.39
2016,6,14,15,0,823.0,126.0,4.5,31.0,813.0,640.38,476.63
2016,6,14,15,15,562.0,236.5,4.45,31.0,695.5,550.15,408.49
2016,6,14,15,30,301.0,347.0,4.4,31.0,578.0,463.54,343.51
2016,6,14,15,45,536.0,231.5,4.4,31.0,613.5,479.37,355.73
2016,6,14,16,0,771.0,116.0,4.4,31.0,649.0,470.35,347.07
2016,6,14,16,15,752.5,112.5,4.25,30.5,601.0,421.28,308.31
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,372.24,268.69
2016,6,14,16,45,708.0,105.5,4.0,30.0,502.5,318.16,224.18
2016,6,14,17,0,682.0,102.0,3.9,30.0,452.0,267.97,182.26
2016,6,14,17,15,650.0,96.5,3.6,29.5,400.0,216.52,140.25
2016,6,14,17,30,618.0,91.0,3.3,29.0,348.0,167.71,101.95
2016,6,14,17,45,572.5,84.5,3.05,29.0,296.0,119.71,68.52
2016,6,14,18,0,527.0,78.0,2.8,29.0,244.0,76.46,46.01
2016,6,14,18,15,463.5,69.5,2.65,28.5,194.5,53.59,39.8
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,48.1,35.04
2016,6,14,18,45,307.0,48.5,2.4,27.5,102.0,37.1,25.41
2016,6,14,19,0,214.0,36.0,2.3,27.0,59.0,27.73,16.75
2016,6,14,19,15,107.0,18.0,2.4,26.5,29.5,13.98,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.5,16.5,2.85,23.5,18.5,14.08,0.0
2016,6,15,6,0,49.0,33.0,3.0,24.0,37.0,25.85,14.09
2016,6,15,6,15,120.0,55.5,3.15,24.0,75.5,41.93,29.56
2016,6,15,6,30,191.0,78.0,3.3,24.0,114.0,58.05,43.95
2016,6,15,6,45,266.0,93.0,3.5,24.5,161.0,69.02,53.62
2016,6,15,7,0,341.0,108.0,3.7,25.0,208.0,79.41,62.5
2016,6,15,7,15,392.0,120.5,3.8,25.5,258.0,116.42,76.39
2016,6,15,7,30,443.0,133.0,3.9,26.0,308.0,159.01,104.27
2016,6,15,7,45,500.0,136.0,4.05,26.5,361.5,200.91,134.91
2016,6,15,8,0,557.0,139.0,4.2,27.0,415.0,250.98,174.07
2016,6,15,8,15,586.5,146.0,4.3,27.5,465.0,298.52,213.0
2016,6,15,8,30,616.0,153.0,4.4,28.0,515.0,348.18,253.42
2016,6,15,8,45,659.0,149.0,4.5,28.5,566.5,395.89,291.76
2016,6,15,9,0,702.0,145.0,4.6,29.0,618.0,446.19,331.48
2016,6,15,9,15,718.5,149.0,4.6,29.0,662.5,492.38,368.03
2016,6,15,9,30,735.0,153.0,4.6,29.0,707.0,538.11,403.4
2016,6,15,9,45,762.5,148.0,4.7,29.5,749.5,581.9,436.16
2016,6,15,10,0,790.0,143.0,4.8,30.0,792.0,624.78,467.61
2016,6,15,10,15,799.5,145.0,4.8,30.0,826.0,661.34,494.42
2016,6,15,10,30,809.0,147.0,4.8,30.0,860.0,695.82,519.31
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,721.08,536.78
2016,6,15,11,0,838.0,141.0,4.9,31.0,919.0,749.77,556.23
2016,6,15,11,15,842.5,142.0,4.85,31.0,939.0,771.59,570.96
2016,6,15,11,30,847.0,143.0,4.8,31.0,959.0,790.37,583.05
2016,6,15,11,45,857.0,138.5,4.8,31.5,973.5,806.07,592.1
2016,6,15,12,0,867.0,134.0,4.8,32.0,988.0,818.76,599.13
2016,6,15,12,15,868.5,134.0,4.7,32.0,993.0,825.06,602.59
2016,6,15,12,30,870.0,134.0,4.6,32.0,998.0,828.34,604.26
2016,6,15,12,45,870.0,133.5,4.55,32.0,995.0,827.14,603.28
2016,6,15,13,0,870.0,133.0,4.5,32.0,992.0,823.01,600.44
2016,6,15,13,15,867.5,132.5,4.4,32.0,981.0,813.69,594.04
2016,6,15,13,30,865.0,132.0,4.3,32.0,970.0,801.12,585.55
2016,6,15,13,45,860.5,131.0,4.2,32.5,951.5,783.36,572.48
2016,6,15,14,0,856.0,130.0,4.1,33.0,933.0,762.47,557.41
2016,6,15,14,15,850.5,128.5,4.0,33.0,907.0,737.43,539.99
2016,6,15,14,30,845.0,127.0,3.9,33.0,881.0,709.55,520.27
2016,6,15,14,45,836.0,126.0,3.8,33.0,848.5,677.04,497.06
2016,6,15,15,0,827.0,125.0,3.7,33.0,816.0,642.24,471.89
2016,6,15,15,15,817.0,122.5,3.6,32.5,778.0,603.49,444.43
2016,6,15,15,30,807.0,120.0,3.5,32.0,740.0,564.43,416.02
2016,6,15,15,45,792.5,117.5,3.45,32.0,696.5,519.22,381.78
2016,6,15,16,0,778.0,115.0,3.4,32.0,653.0,473.07,346.04
2016,6,15,16,15,760.0,111.5,3.25,31.5,605.5,423.92,307.74
2016,6,15,16,30,742.0,108.0,3.1,31.0,558.0,374.71,268.38
2016,6,15,16,45,719.0,103.5,3.0,31.0,507.5,323.27,226.16
2016,6,15,17,0,696.0,99.0,2.9,31.0,457.0,269.6,181.87
2016,6,15,17,15,664.5,94.0,2.7,30.5,405.0,217.93,139.95
2016,6,15,17,30,633.0,89.0,2.5,30.0,353.0,168.81,101.6
2016,6,15,17,45,592.0,82.0,2.3,29.5,301.0,119.99,67.72
2016,6,15,18,0,551.0,75.0,2.1,29.0,249.0,75.38,44.46
2016,6,15,18,15,488.5,67.0,2.05,28.5,199.0,51.74,38.24
2016,6,15,18,30,426.0,59.0,2.0,28.0,149.0,46.54,33.74
2016,6,15,18,45,335.5,47.0,1.95,27.5,105.5,37.66,25.9
2016,6,15,19,0,245.0,35.0,1.9,27.0,62.0,27.07,16.26
2016,6,15,19,15,122.5,17.5,2.05,26.5,31.0,13.62,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.0,16.5,3.45,23.5,21.5,14.08,0.0
2016,6,16,6,0,118.0,33.0,3.7,24.0,43.0,25.63,13.87
2016,6,16,6,15,212.0,49.0,3.8,24.0,83.0,37.23,25.61
2016,6,16,6,30,306.0,65.0,3.9,24.0,123.0,48.9,36.17
2016,6,16,6,45,394.0,73.5,4.05,24.5,173.0,54.95,41.61
2016,6,16,7,0,482.0,82.0,4.2,25.0,223.0,64.14,49.5
2016,6,16,7,15,531.5,90.0,4.2,25.5,275.0,105.18,62.84
2016,6,16,7,30,581.0,98.0,4.2,26.0,327.0,151.64,92.63
2016,6,16,7,45,630.5,100.0,4.25,26.5,382.0,198.35,127.57
2016,6,16,8,0,680.0,102.0,4.3,27.0,437.0,249.74,168.83
2016,6,16,8,15,706.0,106.5,4.3,27.5,488.5,300.59,211.35
2016,6,16,8,30,732.0,111.0,4.3,28.0,540.0,355.67,256.81
2016,6,16,8,45,758.5,111.5,4.35,28.5,590.5,405.53,297.61
2016,6,16,9,0,785.0,112.0,4.4,29.0,641.0,456.27,338.13
2016,6,16,9,15,799.5,114.5,4.4,29.0,685.5,503.36,375.66
2016,6,16,9,30,814.0,117.0,4.4,29.0,730.0,549.6,411.65
2016,6,16,9,45,828.0,117.5,4.45,29.5,770.5,590.97,442.56
2016,6,16,10,0,842.0,118.0,4.5,30.0,811.0,631.97,472.39
2016,6,16,10,15,850.0,120.0,4.5,30.0,844.5,668.59,499.24
2016,6,16,10,30,858.0,122.0,4.5,30.0,878.0,702.89,523.97
2016,6,16,10,45,865.5,122.5,4.55,30.5,905.5,733.06,544.49
2016,6,16,11,0,873.0,123.0,4.6,31.0,933.0,760.52,562.75
2016,6,16,11,15,877.0,123.5,4.6,31.0,953.0,782.42,577.13
2016,6,16,11,30,881.0,124.0,4.6,31.0,973.0,801.18,589.37
2016,6,16,11,45,882.5,125.0,4.6,31.5,985.0,815.12,597.18
2016,6,16,12,0,884.0,126.0,4.6,32.0,997.0,825.7,602.78
2016,6,16,12,15,885.0,126.5,4.6,32.0,1001.5,832.19,606.92
2016,6,16,12,30,886.0,127.0,4.6,32.0,1006.0,835.57,609.08
2016,6,16,12,45,885.0,126.5,4.6,32.5,1003.0,833.57,606.51
2016,6,16,13,0,884.0,126.0,4.6,33.0,1000.0,828.57,602.06
2016,6,16,13,15,881.5,125.5,4.55,33.0,988.5,819.13,595.79
2016,6,16,13,30,879.0,125.0,4.5,33.0,977.0,806.4,587.41
2016,6,16,13,45,875.0,124.0,4.45,33.0,958.5,788.8,575.83
2016,6,16,14,0,871.0,123.0,4.4,33.0,940.0,768.01,562.16
2016,6,16,14,15,865.5,122.0,4.35,33.0,914.0,743.05,545.15
2016,6,16,14,30,860.0,121.0,4.3,33.0,888.0,715.2,525.54
2016,6,16,14,45,846.0,122.5,4.25,33.0,854.0,681.01,501.16
2016,6,16,15,0,832.0,124.0,4.2,33.0,820.0,644.8,475.01
2016,6,16,15,15,821.5,122.0,4.1,33.0,781.5,606.02,446.51
2016,6,16,15,30,811.0,120.0,4.0,33.0,743.0,566.96,417.19
2016,6,16,15,45,796.5,117.5,3.95,33.0,699.5,521.61,382.86
2016,6,16,16,0,782.0,115.0,3.9,33.0,656.0,475.32,347.02
2016,6,16,16,15,764.0,111.5,3.75,32.5,608.5,425.99,308.63
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,376.61,269.18
2016,6,16,16,45,721.5,104.0,3.5,32.0,510.0,324.93,226.85
2016,6,16,17,0,697.0,100.0,3.4,32.0,459.0,271.14,182.57
2016,6,16,17,15,665.5,95.0,3.15,31.5,406.5,219.41,140.66
2016,6,16,17,30,634.0,90.0,2.9,31.0,354.0,170.22,102.32
2016,6,16,17,45,589.0,83.5,2.7,30.5,301.5,121.33,68.57
2016,6,16,18,0,544.0,77.0,2.5,30.0,249.0,77.11,45.59
2016,6,16,18,15,481.0,69.0,2.35,29.0,199.0,53.25,39.43
2016,6,16,18,30,418.0,61.0,2.2,28.0,149.0,48.14,35.09
2016,6,16,18,45,324.0,49.0,2.1,27.5,105.5,37.53,25.8
2016,6,16,19,0,230.0,37.0,2.0,27.0,62.0,28.52,17.46
2016,6,16,19,15,115.0,18.5,2.1,26.5,31.0,14.37,0.25
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,13.66,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.68,13.16
2016,6,17,6,15,265.5,46.0,3.35,23.5,88.0,35.22,23.98
2016,6,17,6,30,367.0,60.0,3.5,24.0,130.0,45.61,33.36
2016,6,17,6,45,460.0,66.0,3.65,24.5,182.0,51.57,38.72
2016,6,17,7,0,553.0,72.0,3.8,25.0,234.0,56.36,42.85
2016,6,17,7,15,600.0,78.5,3.8,25.5,287.0,100.17,56.68
2016,6,17,7,30,647.0,85.0,3.8,26.0,340.0,148.97,87.71
2016,6,17,7,45,692.0,86.5,3.85,26.5,395.5,198.06,124.73
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,254.42,170.29
2016,6,17,8,15,760.5,91.5,3.9,27.5,503.0,306.28,213.95
2016,6,17,8,30,784.0,95.0,3.9,28.0,555.0,359.26,258.17
2016,6,17,8,45,807.5,95.5,3.9,28.5,605.5,410.44,300.19
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,463.08,342.2
2016,6,17,9,15,844.0,98.5,3.85,29.0,701.0,510.87,380.21
2016,6,17,9,30,857.0,101.0,3.8,29.0,746.0,557.54,416.38
2016,6,17,9,45,869.5,101.5,3.8,29.5,786.5,600.85,448.44
2016,6,17,10,0,882.0,102.0,3.8,30.0,827.0,642.49,478.44
2016,6,17,10,15,889.0,103.5,3.75,30.5,861.0,679.51,504.22
2016,6,17,10,30,896.0,105.0,3.7,31.0,895.0,714.03,527.6
2016,6,17,10,45,902.5,105.5,3.7,31.5,922.5,744.66,547.96
2016,6,17,11,0,909.0,106.0,3.7,32.0,950.0,772.41,565.41
2016,6,17,11,15,912.0,107.0,3.65,32.0,969.5,794.88,579.64
2016,6,17,11,30,915.0,108.0,3.6,32.0,989.0,814.05,591.67
2016,6,17,11,45,918.5,107.5,3.55,32.5,1001.5,828.96,599.67
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,840.47,605.44
2016,6,17,12,15,922.0,107.0,3.4,33.0,1018.5,846.15,608.42
2016,6,17,12,30,922.0,107.0,3.3,33.0,1023.0,848.51,609.33
2016,6,17,12,45,921.0,107.0,3.25,33.0,1019.5,846.9,608.02
2016,6,17,13,0,920.0,107.0,3.2,33.0,1016.0,842.09,604.72
2016,6,17,13,15,917.5,106.5,3.15,33.0,1004.5,832.27,598.25
2016,6,17,13,30,915.0,106.0,3.1,33.0,993.0,819.02,589.64
2016,6,17,13,45,911.0,105.5,3.05,33.5,973.5,801.18,576.92
2016,6,17,14,0,907.0,105.0,3.0,34.0,954.0,780.05,562.13
2016,6,17,14,15,901.5,103.5,2.95,34.0,928.0,753.77,545.14
2016,6,17,14,30,896.0,102.0,2.9,34.0,902.0,724.49,525.08
2016,6,17,14,45,888.0,101.0,2.85,34.0,869.0,691.13,501.84
2016,6,17,15,0,880.0,100.0,2.8,34.0,836.0,655.27,476.48
2016,6,17,15,15,870.0,98.0,2.75,33.5,797.5,615.04,448.52
2016,6,17,15,30,860.0,96.0,2.7,33.0,759.0,572.86,418.42
2016,6,17,15,45,848.0,94.0,2.7,33.0,715.0,527.93,384.83
2016,6,17,16,0,836.0,92.0,2.7,33.0,671.0,481.7,349.35
2016,6,17,16,15,820.0,89.0,2.6,32.5,623.0,431.84,310.74
2016,6,17,16,30,804.0,86.0,2.5,32.0,575.0,379.54,269.22
2016,6,17,16,45,783.5,82.5,2.45,32.0,524.0,326.71,225.93
2016,6,17,17,0,763.0,79.0,2.4,32.0,473.0,274.54,182.58
2016,6,17,17,15,735.0,75.0,2.25,31.5,420.0,221.27,139.16
2016,6,17,17,30,707.0,71.0,2.1,31.0,367.0,170.05,98.97
2016,6,17,17,45,668.0,66.5,2.0,30.5,314.0,119.65,64.06
2016,6,17,18,0,629.0,62.0,1.9,30.0,261.0,69.22,37.32
2016,6,17,18,15,571.5,55.5,1.75,29.0,209.5,43.29,31.04
2016,6,17,18,30,514.0,49.0,1.6,28.0,158.0,38.84,27.27
2016,6,17,18,45,422.5,40.0,1.5,27.5,112.5,32.08,21.27
2016,6,17,19,0,331.0,31.0,1.4,27.0,67.0,25.24,14.84
2016,6,17,19,15,165.5,15.5,1.45,26.5,33.5,12.42,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,16.0,2.15,23.5,22.0,13.66,0.0
2016,6,18,6,0,145.0,32.0,2.4,24.0,44.0,24.64,12.99
2016,6,18,6,15,244.0,46.5,2.45,24.0,85.0,35.51,24.16
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,46.21,33.88
2016,6,18,6,45,418.0,70.5,2.65,24.5,175.0,52.99,39.94
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,61.63,47.34
2016,6,18,7,15,541.5,88.0,2.7,25.5,276.0,103.15,61.14
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,149.98,90.83
2016,6,18,7,45,625.5,102.0,2.55,26.5,381.0,197.8,126.92
2016,6,18,8,0,661.0,108.0,2.5,27.0,434.0,248.8,167.94
2016,6,18,8,15,687.5,113.0,2.4,27.0,485.0,299.21,209.89
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,351.22,252.84
2016,6,18,8,45,737.0,120.5,2.2,27.5,585.5,403.36,294.58
2016,6,18,9,0,760.0,123.0,2.1,28.0,635.0,453.27,333.48
2016,6,18,9,15,775.5,126.5,1.9,28.0,679.5,500.64,369.73
2016,6,18,9,30,791.0,130.0,1.7,28.0,724.0,547.32,404.17
2016,6,18,9,45,806.0,130.5,1.55,28.5,764.5,590.14,434.08
2016,6,18,10,0,821.0,131.0,1.4,29.0,805.0,631.67,461.92
2016,6,18,10,15,829.5,133.0,1.25,29.0,839.0,664.82,484.01
2016,6,18,10,30,838.0,135.0,1.1,29.0,873.0,698.84,505.82
2016,6,18,10,45,848.0,134.5,0.95,29.5,901.5,729.46,523.59
2016,6,18,11,0,858.0,134.0,0.8,30.0,930.0,757.55,538.94
2016,6,18,11,15,862.5,135.0,0.85,30.0,950.5,779.96,553.46
2016,6,18,11,30,867.0,136.0,0.9,30.0,971.0,799.28,565.73
2016,6,18,11,45,863.5,141.5,1.0,30.5,982.5,812.61,573.83
2016,6,18,12,0,860.0,147.0,1.1,31.0,994.0,822.46,579.8
2016,6,18,12,15,861.5,147.0,1.2,31.0,999.0,828.78,584.78
2016,6,18,12,30,863.0,147.0,1.3,31.0,1004.0,832.11,587.96
2016,6,18,12,45,864.0,146.0,1.4,31.5,1001.5,831.51,587.53
2016,6,18,13,0,865.0,145.0,1.5,32.0,999.0,828.02,585.34
2016,6,18,13,15,862.5,144.5,1.55,32.0,988.0,818.97,580.33
2016,6,18,13,30,860.0,144.0,1.6,32.0,977.0,806.69,573.34
2016,6,18,13,45,857.0,142.0,1.65,32.0,959.0,789.6,563.3
2016,6,18,14,0,854.0,140.0,1.7,32.0,941.0,769.31,551.11
2016,6,18,14,15,847.5,138.5,1.7,32.0,915.0,743.79,534.28
2016,6,18,14,30,841.0,137.0,1.7,32.0,889.0,715.46,515.37
2016,6,18,14,45,831.0,136.0,1.75,32.0,856.0,682.56,493.38
2016,6,18,15,0,821.0,135.0,1.8,32.0,823.0,651.13,471.82
2016,6,18,15,15,809.5,132.5,1.8,32.0,784.0,611.0,443.62
2016,6,18,15,30,798.0,130.0,1.8,32.0,745.0,569.21,413.62
2016,6,18,15,45,781.0,128.0,1.8,32.0,700.5,523.58,380.15
2016,6,18,16,0,764.0,126.0,1.8,32.0,656.0,477.24,345.29
2016,6,18,16,15,744.5,122.0,1.75,31.5,607.5,427.71,307.72
2016,6,18,16,30,725.0,118.0,1.7,31.0,559.0,375.72,267.3
2016,6,18,16,45,545.5,155.0,1.65,31.0,470.0,305.96,215.83
2016,6,18,17,0,366.0,192.0,1.6,31.0,381.0,252.97,178.51
2016,6,18,17,15,482.5,146.0,1.5,30.5,366.0,219.78,147.67
2016,6,18,17,30,599.0,100.0,1.4,30.0,351.0,173.83,106.56
2016,6,18,17,45,545.5,94.0,1.35,29.5,298.0,126.41,74.21
2016,6,18,18,0,492.0,88.0,1.3,29.0,245.0,84.73,52.48
2016,6,18,18,15,430.0,77.5,1.25,28.5,195.5,57.72,43.26
2016,6,18,18,30,368.0,67.0,1.2,28.0,146.0,50.42,37.02
2016,6,18,18,45,275.5,53.0,1.15,27.5,102.5,40.23,28.08
2016,6,18,19,0,183.0,39.0,1.1,27.0,59.0,29.86,18.61
2016,6,18,19,15,91.5,19.5,1.15,26.5,29.5,15.09,1.25
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,23.5,20.0,13.23,0.0
2016,6,19,6,0,100.0,31.0,1.7,24.0,40.0,24.15,12.55
2016,6,19,6,15,186.0,48.5,1.8,24.0,79.0,37.4,25.73
2016,6,19,6,30,272.0,66.0,1.9,24.0,118.0,49.47,36.64
2016,6,19,6,45,321.5,77.5,2.05,24.5,157.5,57.31,43.62
2016,6,19,7,0,371.0,89.0,2.2,25.0,197.0,64.91,50.13
2016,6,19,7,15,447.0,99.0,2.2,25.5,255.5,102.86,64.06
2016,6,19,7,30,523.0,109.0,2.2,26.0,314.0,151.53,94.87
2016,6,19,7,45,496.5,132.5,2.25,26.5,350.5,195.52,130.29
2016,6,19,8,0,470.0,156.0,2.3,27.0,387.0,238.42,166.43
2016,6,19,8,15,438.0,186.5,2.2,27.0,420.5,281.73,203.12
2016,6,19,8,30,406.0,217.0,2.1,27.0,454.0,321.06,235.79
2016,6,19,8,45,478.0,212.0,2.05,27.5,515.5,369.94,272.7
2016,6,19,9,0,550.0,207.0,2.0,28.0,577.0,424.5,313.49
2016,6,19,9,15,405.0,276.0,1.95,28.0,558.5,436.87,324.0
2016,6,19,9,30,260.0,345.0,1.9,28.0,540.0,431.89,320.45
2016,6,19,9,45,356.0,331.0,1.9,28.5,614.5,489.79,362.12
2016,6,19,10,0,452.0,317.0,1.9,29.0,689.0,558.12,410.15
2016,6,19,10,15,328.0,375.5,1.95,29.0,651.0,539.35,395.47
2016,6,19,10,30,204.0,434.0,2.0,29.0,613.0,511.19,374.02
2016,6,19,10,45,222.0,431.5,2.1,29.0,632.5,530.01,387.86
2016,6,19,11,0,240.0,429.0,2.2,29.0,652.0,553.38,404.5
2016,6,19,11,15,134.5,406.5,2.3,29.0,532.5,456.17,334.83
2016,6,19,11,30,29.0,384.0,2.4,29.0,413.0,351.65,258.35
2016,6,19,11,45,26.5,376.5,2.5,29.0,403.5,344.33,253.42
2016,6,19,12,0,24.0,369.0,2.6,29.0,394.0,330.33,243.3
2016,6,19,12,15,130.5,435.5,2.65,29.0,565.5,487.82,358.38
2016,6,19,12,30,237.0,502.0,2.7,29.0,737.0,631.81,459.2
2016,6,19,12,45,535.0,329.5,2.75,29.0,858.5,738.42,538.3
2016,6,19,13,0,833.0,157.0,2.8,29.0,980.0,811.34,592.58
2016,6,19,13,15,442.0,298.0,2.8,29.0,734.5,629.33,462.42
2016,6,19,13,30,51.0,439.0,2.8,29.0,489.0,416.83,305.22
2016,6,19,13,45,162.5,448.0,2.85,29.0,602.0,514.93,378.36
2016,6,19,14,0,274.0,457.0,2.9,29.0,715.0,606.31,443.73
2016,6,19,14,15,349.0,413.0,2.9,29.0,731.5,616.06,451.72
2016,6,19,14,30,424.0,369.0,2.9,29.0,748.0,624.93,459.26
2016,6,19,14,45,275.5,388.0,2.9,29.0,630.5,521.71,385.0
2016,6,19,15,0,127.0,407.0,2.9,29.0,513.0,426.79,315.82
2016,6,19,15,15,455.0,269.5,2.8,29.0,624.0,512.57,381.62
2016,6,19,15,30,783.0,132.0,2.7,29.0,735.0,563.0,418.27
2016,6,19,15,45,772.0,127.0,2.65,29.0,692.5,518.53,384.08
2016,6,19,16,0,761.0,122.0,2.6,29.0,650.0,472.87,348.69
2016,6,19,16,15,437.0,196.5,2.5,29.0,495.0,354.86,261.87
2016,6,19,16,30,113.0,271.0,2.4,29.0,340.0,263.0,196.19
2016,6,19,16,45,398.5,187.0,2.35,29.0,398.5,284.22,205.86
2016,6,19,17,0,684.0,103.0,2.3,29.0,457.0,271.7,185.24
2016,6,19,17,15,652.5,97.5,2.1,28.5,405.0,220.24,143.22
2016,6,19,17,30,621.0,92.0,1.9,28.0,353.0,171.34,104.77
2016,6,19,17,45,582.0,84.5,1.7,27.5,301.5,122.91,70.63
2016,6,19,18,0,543.0,77.0,1.5,27.0,250.0,78.48,46.62
2016,6,19,18,15,482.0,68.5,1.4,26.5,200.0,52.77,39.46
2016,6,19,18,30,421.0,60.0,1.3,26.0,150.0,47.23,34.65
2016,6,19,18,45,334.5,48.0,1.25,25.5,107.0,36.83,25.49
2016,6,19,19,0,248.0,36.0,1.2,25.0,64.0,27.82,17.16
2016,6,19,19,15,124.0,18.0,1.2,24.5,32.0,14.0,1.07
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,21.5,21.0,12.8,0.0
2016,6,20,6,0,153.0,30.0,1.5,22.0,42.0,23.15,11.85
2016,6,20,6,15,250.0,43.5,1.6,22.5,82.0,33.31,22.47
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,43.33,31.56
2016,6,20,6,45,420.5,66.5,1.85,24.0,170.5,51.78,38.99
2016,6,20,7,0,494.0,76.0,2.0,25.0,219.0,58.04,44.28
2016,6,20,7,15,541.5,83.0,2.05,25.5,270.5,98.14,57.36
2016,6,20,7,30,589.0,90.0,2.1,26.0,322.0,143.94,86.07
2016,6,20,7,45,629.0,94.5,2.15,26.5,374.5,191.21,121.45
2016,6,20,8,0,669.0,99.0,2.2,27.0,427.0,242.14,162.28
2016,6,20,8,15,694.5,103.5,2.15,27.5,478.0,292.18,203.64
2016,6,20,8,30,720.0,108.0,2.1,28.0,529.0,346.43,247.82
2016,6,20,8,45,524.0,195.0,2.1,28.5,516.0,374.27,274.22
2016,6,20,9,0,328.0,282.0,2.1,29.0,503.0,381.93,282.58
2016,6,20,9,15,560.0,201.0,2.05,29.0,609.0,454.93,336.4
2016,6,20,9,30,792.0,120.0,2.0,29.0,715.0,538.08,397.68
2016,6,20,9,45,804.5,121.5,1.95,29.5,754.5,580.38,427.76
2016,6,20,10,0,817.0,123.0,1.9,30.0,794.0,618.6,454.37
2016,6,20,10,15,826.0,125.0,1.85,30.0,828.0,655.12,479.93
2016,6,20,10,30,835.0,127.0,1.8,30.0,862.0,689.46,503.41
2016,6,20,10,45,479.5,294.5,1.75,30.5,719.5,609.57,442.42
2016,6,20,11,0,124.0,462.0,1.7,31.0,577.0,490.32,353.2
2016,6,20,11,15,492.5,296.0,1.7,31.0,768.0,646.45,468.0
2016,6,20,11,30,861.0,130.0,1.7,31.0,959.0,789.34,567.18
2016,6,20,11,45,590.0,301.5,1.7,31.5,873.5,744.04,530.12
2016,6,20,12,0,319.0,473.0,1.7,32.0,788.0,674.66,477.46
2016,6,20,12,15,595.5,301.5,1.7,32.0,891.5,759.08,539.93
2016,6,20,12,30,872.0,130.0,1.7,32.0,995.0,826.14,586.71
2016,6,20,12,45,873.0,128.5,1.75,32.5,993.0,825.17,584.74
2016,6,20,13,0,874.0,127.0,1.8,33.0,991.0,821.23,581.62
2016,6,20,13,15,577.0,301.5,1.8,33.0,869.5,737.72,523.18
2016,6,20,13,30,280.0,476.0,1.8,33.0,748.0,639.85,452.71
2016,6,20,13,45,296.0,461.0,1.85,33.0,743.5,633.83,450.27
2016,6,20,14,0,312.0,446.0,1.9,33.0,739.0,625.89,445.83
2016,6,20,14,15,583.5,283.0,1.95,33.0,811.5,683.46,490.21
2016,6,20,14,30,855.0,120.0,2.0,33.0,884.0,711.98,513.98
2016,6,20,14,45,830.0,128.5,2.05,33.0,848.0,676.51,489.4
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,643.52,466.43
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,604.34,439.02
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,563.5,409.76
2016,6,20,15,45,768.5,129.0,2.25,33.0,693.0,518.98,377.12
2016,6,20,16,0,754.0,126.0,2.3,33.0,650.0,473.56,342.93
2016,6,20,16,15,735.0,122.5,2.3,32.5,602.5,425.18,306.19
2016,6,20,16,30,716.0,119.0,2.3,32.0,555.0,374.31,266.57
2016,6,20,16,45,690.5,114.5,2.3,32.0,504.5,322.97,225.25
2016,6,20,17,0,665.0,110.0,2.3,32.0,454.0,272.97,184.46
2016,6,20,17,15,632.5,104.5,2.15,31.5,402.5,222.26,143.82
2016,6,20,17,30,600.0,99.0,2.0,31.0,351.0,174.24,106.63
2016,6,20,17,45,554.0,92.0,1.95,30.5,299.0,126.65,73.72
2016,6,20,18,0,508.0,85.0,1.9,30.0,247.0,83.9,50.88
2016,6,20,18,15,444.5,75.5,1.75,29.0,197.5,56.41,42.08
2016,6,20,18,30,381.0,66.0,1.6,28.0,148.0,49.77,36.48
2016,6,20,18,45,289.0,53.0,1.45,27.5,105.0,40.29,28.14
2016,6,20,19,0,197.0,40.0,1.3,27.0,62.0,30.65,19.3
2016,6,20,19,15,98.5,20.0,1.35,26.5,31.0,15.48,1.97
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,12.8,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,23.09,11.62
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,34.35,23.2
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,45.41,33.17
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,52.54,39.54
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,61.12,46.91
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,100.53,60.01
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,146.42,88.8
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,193.18,123.53
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,243.59,163.53
2016,6,21,8,15,680.0,110.5,2.65,28.5,477.0,293.27,204.37
2016,6,21,8,30,707.0,115.0,2.5,29.0,528.0,344.6,246.14
2016,6,21,8,45,728.5,118.5,2.35,29.5,577.0,396.64,287.58
2016,6,21,9,0,750.0,122.0,2.2,30.0,626.0,446.36,326.08
2016,6,21,9,15,765.5,125.5,2.1,30.5,670.5,493.31,361.48
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,539.62,395.18
2016,6,21,9,45,793.5,131.0,1.9,31.5,755.0,581.96,424.99
2016,6,21,10,0,806.0,133.0,1.8,32.0,795.0,622.88,452.81
2016,6,21,10,15,815.0,135.5,1.75,32.0,828.5,660.29,478.58
2016,6,21,10,30,824.0,138.0,1.7,32.0,862.0,690.63,499.16
2016,6,21,10,45,576.5,286.5,1.7,32.5,801.5,671.38,480.87
2016,6,21,11,0,329.0,435.0,1.7,33.0,741.0,624.03,443.66
2016,6,21,11,15,364.5,411.5,1.75,33.0,757.0,640.26,455.89
2016,6,21,11,30,400.0,388.0,1.8,33.0,773.0,660.86,470.47
2016,6,21,11,45,354.5,432.0,1.9,33.5,777.0,664.02,470.69
2016,6,21,12,0,309.0,476.0,2.0,34.0,781.0,669.14,472.19
2016,6,21,12,15,589.5,305.0,2.05,34.0,889.0,757.04,536.69
2016,6,21,12,30,870.0,134.0,2.1,34.0,997.0,827.75,586.4
2016,6,21,12,45,869.0,134.0,2.15,34.0,994.5,826.39,585.32
2016,6,21,13,0,868.0,134.0,2.2,34.0,992.0,822.12,583.08
