Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,15,865.5,133.5,2.25,34.0,981.0,813.11,577.87
2016,6,21,13,30,863.0,133.0,2.3,34.0,970.0,800.87,570.67
2016,6,21,13,45,858.5,132.5,2.35,34.0,951.5,783.85,560.39
2016,6,21,14,0,854.0,132.0,2.4,34.0,933.0,763.7,548.1
2016,6,21,14,15,848.0,130.5,2.4,34.0,907.5,738.63,531.54
2016,6,21,14,30,842.0,129.0,2.4,34.0,882.0,710.74,512.72
2016,6,21,14,45,839.5,124.0,2.45,34.0,851.5,679.64,491.75
2016,6,21,15,0,837.0,119.0,2.5,34.0,821.0,645.77,468.43
2016,6,21,15,15,826.5,117.0,2.5,34.0,783.0,606.98,440.9
2016,6,21,15,30,816.0,115.0,2.5,34.0,745.0,566.37,411.46
2016,6,21,15,45,802.5,112.0,2.5,34.0,701.5,522.33,378.85
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,475.94,343.72
2016,6,21,16,15,771.5,106.0,2.45,33.5,610.5,427.06,306.4
2016,6,21,16,30,754.0,103.0,2.4,33.0,563.0,378.02,267.87
2016,6,21,16,45,732.5,98.5,2.4,33.0,513.0,326.52,226.21
2016,6,21,17,0,711.0,94.0,2.4,33.0,463.0,275.86,184.64
2016,6,21,17,15,680.5,89.5,2.3,32.5,410.5,220.9,140.55
2016,6,21,17,30,650.0,85.0,2.2,32.0,358.0,171.45,102.03
2016,6,21,17,45,611.5,78.0,2.1,31.5,306.5,121.83,67.34
2016,6,21,18,0,573.0,71.0,2.0,31.0,255.0,76.09,42.81
2016,6,21,18,15,513.0,63.5,1.8,30.0,204.5,48.99,35.69
2016,6,21,18,30,453.0,56.0,1.6,29.0,154.0,44.07,31.54
2016,6,21,18,45,365.0,45.5,1.45,28.5,110.0,36.36,24.75
2016,6,21,19,0,277.0,35.0,1.3,28.0,66.0,28.49,17.47
2016,6,21,19,15,138.5,17.5,1.35,27.5,33.0,13.64,1.22
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.0,14.5,2.6,22.5,21.0,12.38,0.0
2016,6,22,6,0,154.0,29.0,2.9,23.0,42.0,22.4,10.99
2016,6,22,6,15,254.0,43.0,3.05,23.5,82.0,32.97,22.02
2016,6,22,6,30,354.0,57.0,3.2,24.0,122.0,43.38,31.44
2016,6,22,6,45,429.0,65.5,3.35,24.5,171.0,51.08,38.29
2016,6,22,7,0,504.0,74.0,3.5,25.0,220.0,56.59,43.04
2016,6,22,7,15,552.5,81.5,3.5,25.5,272.0,96.75,56.21
2016,6,22,7,30,601.0,89.0,3.5,26.0,324.0,143.66,85.56
2016,6,22,7,45,638.5,93.5,3.5,27.0,376.5,191.13,121.02
2016,6,22,8,0,676.0,98.0,3.5,28.0,429.0,241.97,161.7
2016,6,22,8,15,701.5,102.5,3.45,28.5,480.5,292.38,203.57
2016,6,22,8,30,727.0,107.0,3.4,29.0,532.0,347.0,248.36
2016,6,22,8,45,748.0,110.5,3.4,29.5,580.5,397.03,289.0
2016,6,22,9,0,769.0,114.0,3.4,30.0,629.0,447.46,328.9
2016,6,22,9,15,784.0,117.0,3.4,30.0,674.0,494.61,366.08
2016,6,22,9,30,799.0,120.0,3.4,30.0,719.0,541.02,401.78
2016,6,22,9,45,810.5,122.0,3.4,30.5,758.5,583.53,432.97
2016,6,22,10,0,822.0,124.0,3.4,31.0,798.0,621.85,460.41
2016,6,22,10,15,831.0,126.0,3.45,31.5,832.5,658.62,486.18
2016,6,22,10,30,840.0,128.0,3.5,32.0,867.0,693.2,509.85
2016,6,22,10,45,847.0,129.0,3.55,32.5,894.5,723.14,529.87
2016,6,22,11,0,854.0,130.0,3.6,33.0,922.0,750.4,547.71
2016,6,22,11,15,617.0,278.0,3.65,33.0,857.0,724.99,525.53
2016,6,22,11,30,380.0,426.0,3.7,33.0,792.0,672.6,484.97
2016,6,22,11,45,337.0,453.5,3.75,33.5,781.5,668.3,480.37
2016,6,22,12,0,294.0,481.0,3.8,34.0,771.0,661.32,473.65
2016,6,22,12,15,588.5,303.0,3.85,34.0,886.5,754.75,543.95
2016,6,22,12,30,883.0,125.0,3.9,34.0,1002.0,831.38,599.07
2016,6,22,12,45,883.5,124.0,3.95,34.0,999.5,830.46,598.21
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,826.54,595.94
2016,6,22,13,15,882.0,122.5,4.0,34.0,986.5,817.77,590.35
2016,6,22,13,30,880.0,122.0,4.0,34.0,976.0,805.7,582.66
2016,6,22,13,45,586.5,287.5,4.05,34.0,852.0,717.12,518.7
2016,6,22,14,0,293.0,453.0,4.1,34.0,728.0,617.8,445.22
2016,6,22,14,15,577.5,285.0,4.1,34.0,808.5,681.36,495.26
2016,6,22,14,30,862.0,117.0,4.1,34.0,889.0,715.33,523.37
2016,6,22,14,45,841.5,123.5,4.1,34.0,853.5,681.1,498.81
2016,6,22,15,0,821.0,130.0,4.1,34.0,818.0,645.22,473.06
2016,6,22,15,15,810.0,127.5,4.05,33.5,780.0,608.96,447.51
2016,6,22,15,30,799.0,125.0,4.0,33.0,742.0,567.56,417.69
2016,6,22,15,45,462.5,223.5,4.0,33.0,576.0,437.23,321.99
2016,6,22,16,0,126.0,322.0,4.0,33.0,410.0,326.59,240.83
2016,6,22,16,15,428.5,218.0,3.9,32.5,485.0,369.71,271.06
2016,6,22,16,30,731.0,114.0,3.8,32.0,560.0,379.52,272.27
2016,6,22,16,45,509.5,161.0,3.75,32.0,459.0,300.99,214.21
2016,6,22,17,0,288.0,208.0,3.7,32.0,358.0,245.3,175.79
2016,6,22,17,15,452.0,151.5,3.5,31.5,356.0,219.25,148.89
2016,6,22,17,30,616.0,95.0,3.3,31.0,354.0,174.74,106.69
2016,6,22,17,45,571.5,88.0,3.15,31.0,302.0,126.34,72.62
2016,6,22,18,0,527.0,81.0,3.0,31.0,250.0,82.56,48.77
2016,6,22,18,15,466.0,72.0,2.8,30.0,200.5,55.39,41.06
2016,6,22,18,30,405.0,63.0,2.6,29.0,151.0,49.57,36.16
2016,6,22,18,45,316.5,50.5,2.45,28.5,107.5,38.57,26.59
2016,6,22,19,0,228.0,38.0,2.3,28.0,64.0,29.24,18.09
2016,6,22,19,15,114.0,19.0,2.4,27.5,32.0,14.74,1.95
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,74.5,15.0,2.95,22.5,21.0,12.8,0.0
2016,6,23,6,0,149.0,30.0,3.1,23.0,42.0,23.15,11.42
2016,6,23,6,15,249.0,44.0,3.25,23.5,82.5,33.7,22.62
2016,6,23,6,30,349.0,58.0,3.4,24.0,123.0,44.09,32.03
2016,6,23,6,45,436.5,65.5,3.55,24.5,173.5,51.17,38.36
2016,6,23,7,0,524.0,73.0,3.7,25.0,224.0,56.0,42.54
2016,6,23,7,15,572.0,80.0,3.7,25.5,276.0,96.39,55.45
2016,6,23,7,30,620.0,87.0,3.7,26.0,328.0,143.94,85.04
2016,6,23,7,45,666.0,88.0,3.7,26.5,383.0,191.15,120.16
2016,6,23,8,0,712.0,89.0,3.7,27.0,438.0,245.87,164.13
2016,6,23,8,15,736.5,93.0,3.65,27.5,489.5,297.1,207.07
2016,6,23,8,30,761.0,97.0,3.6,28.0,541.0,349.63,250.77
2016,6,23,8,45,785.5,97.5,3.6,28.5,591.0,400.12,292.18
2016,6,23,9,0,810.0,98.0,3.6,29.0,641.0,451.24,333.03
2016,6,23,9,15,823.5,100.5,3.55,29.5,686.0,499.39,370.52
2016,6,23,9,30,837.0,103.0,3.5,30.0,731.0,545.6,405.43
2016,6,23,9,45,850.0,103.5,3.5,30.5,771.0,588.56,437.12
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,629.97,466.82
2016,6,23,10,15,870.5,106.0,3.5,31.0,845.0,667.31,493.85
2016,6,23,10,30,878.0,108.0,3.5,31.0,879.0,702.24,518.68
2016,6,23,10,45,885.0,108.5,3.55,31.5,907.0,732.96,539.32
2016,6,23,11,0,892.0,109.0,3.6,32.0,935.0,760.9,557.35
2016,6,23,11,15,896.0,110.0,3.65,32.0,955.5,784.04,572.47
2016,6,23,11,30,900.0,111.0,3.7,32.0,976.0,803.97,585.48
2016,6,23,11,45,894.0,117.0,3.75,32.5,986.5,816.8,592.59
2016,6,23,12,0,888.0,123.0,3.8,33.0,997.0,825.95,597.34
2016,6,23,12,15,889.0,123.5,3.8,33.0,1002.0,832.82,601.67
2016,6,23,12,30,890.0,124.0,3.8,33.0,1007.0,836.52,604.0
2016,6,23,12,45,888.5,124.5,3.85,33.5,1004.0,835.21,602.12
2016,6,23,13,0,887.0,125.0,3.9,34.0,1001.0,830.9,598.37
2016,6,23,13,15,884.5,124.5,3.9,34.0,990.5,821.76,592.55
2016,6,23,13,30,882.0,124.0,3.9,34.0,980.0,809.33,584.64
2016,6,23,13,45,602.5,285.0,3.95,34.0,864.5,727.85,525.81
2016,6,23,14,0,323.0,446.0,4.0,34.0,749.0,634.85,457.13
2016,6,23,14,15,592.5,283.0,3.95,34.0,820.5,691.14,501.59
2016,6,23,14,30,862.0,120.0,3.9,34.0,892.0,718.41,524.74
2016,6,23,14,45,523.5,265.0,3.9,34.0,729.0,592.76,432.64
2016,6,23,15,0,185.0,410.0,3.9,34.0,566.0,466.94,339.79
2016,6,23,15,15,506.5,260.5,3.85,33.5,658.5,537.7,394.81
2016,6,23,15,30,828.0,111.0,3.8,33.0,751.0,571.07,420.38
2016,6,23,15,45,812.5,109.5,3.8,33.0,706.5,526.67,386.53
2016,6,23,16,0,797.0,108.0,3.8,33.0,662.0,480.25,350.73
2016,6,23,16,15,633.0,158.5,3.75,32.5,579.0,411.88,299.72
2016,6,23,16,30,469.0,209.0,3.7,32.0,496.0,353.79,256.8
2016,6,23,16,45,588.5,152.5,3.7,32.0,480.0,323.18,229.08
2016,6,23,17,0,708.0,96.0,3.7,32.0,464.0,274.98,185.77
2016,6,23,17,15,677.0,91.5,3.5,31.5,411.5,223.15,143.56
2016,6,23,17,30,646.0,87.0,3.3,31.0,359.0,173.74,104.67
2016,6,23,17,45,597.5,82.0,3.15,30.5,306.0,124.83,70.48
2016,6,23,18,0,549.0,77.0,3.0,30.0,253.0,80.93,46.94
2016,6,23,18,15,488.0,68.5,2.75,29.5,203.0,52.73,38.91
2016,6,23,18,30,427.0,60.0,2.5,29.0,153.0,47.17,34.15
2016,6,23,18,45,334.0,49.0,2.3,28.5,109.0,37.55,25.75
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,29.29,18.14
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,14.76,2.1
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,72.5,15.0,1.8,22.5,20.5,12.8,0.0
2016,6,24,6,0,145.0,30.0,2.0,23.0,41.0,23.14,11.28
2016,6,24,6,15,248.0,44.0,2.15,23.5,82.0,33.7,22.61
2016,6,24,6,30,351.0,58.0,2.3,24.0,123.0,44.11,32.04
2016,6,24,6,45,443.0,64.5,2.5,24.5,173.5,50.42,37.72
2016,6,24,7,0,535.0,71.0,2.7,25.0,224.0,54.54,41.29
2016,6,24,7,15,583.0,77.5,2.75,25.5,276.5,94.7,53.85
2016,6,24,7,30,631.0,84.0,2.8,26.0,329.0,142.46,83.35
2016,6,24,7,45,506.5,129.0,2.85,26.5,345.0,192.69,127.77
2016,6,24,8,0,382.0,174.0,2.9,27.0,361.0,229.68,162.91
2016,6,24,8,15,582.0,132.0,2.95,27.5,453.0,281.37,198.93
2016,6,24,8,30,782.0,90.0,3.0,28.0,545.0,350.35,250.41
2016,6,24,8,45,537.0,190.0,3.05,28.5,515.0,374.13,275.15
2016,6,24,9,0,292.0,290.0,3.1,29.0,485.0,371.51,276.52
2016,6,24,9,15,319.5,305.5,3.15,29.5,533.0,414.17,308.04
2016,6,24,9,30,347.0,321.0,3.2,30.0,581.0,458.48,340.1
2016,6,24,9,45,343.0,343.0,3.3,30.5,611.5,491.26,363.27
2016,6,24,10,0,339.0,365.0,3.4,31.0,642.0,522.73,385.06
2016,6,24,10,15,345.5,380.0,3.5,31.0,673.5,553.92,407.23
2016,6,24,10,30,352.0,395.0,3.6,31.0,705.0,584.34,428.63
2016,6,24,10,45,391.0,391.5,3.7,31.5,745.5,621.6,454.33
2016,6,24,11,0,430.0,388.0,3.8,32.0,786.0,663.58,482.88
2016,6,24,11,15,427.0,401.0,3.9,32.0,804.0,683.14,496.09
2016,6,24,11,30,424.0,414.0,4.0,32.0,822.0,700.69,507.97
2016,6,24,11,45,292.0,458.5,4.1,32.0,741.5,636.95,461.84
2016,6,24,12,0,160.0,503.0,4.2,32.0,661.0,567.52,411.27
2016,6,24,12,15,316.5,471.0,4.25,32.0,785.0,674.12,488.48
2016,6,24,12,30,473.0,439.0,4.3,32.0,909.0,778.86,561.94
2016,6,24,12,45,387.5,460.0,4.4,32.0,844.5,723.81,522.97
2016,6,24,13,0,302.0,481.0,4.5,32.0,780.0,670.09,485.19
2016,6,24,13,15,240.5,488.0,4.5,31.5,724.0,618.77,449.95
2016,6,24,13,30,179.0,495.0,4.5,31.0,668.0,572.04,417.33
2016,6,24,13,45,511.0,316.5,4.55,31.0,799.5,685.46,504.46
2016,6,24,14,0,843.0,138.0,4.6,31.0,931.0,761.7,563.51
2016,6,24,14,15,837.0,136.5,4.55,31.0,905.5,737.03,545.66
2016,6,24,14,30,831.0,135.0,4.5,31.0,880.0,709.57,526.16
2016,6,24,14,45,550.5,266.0,4.5,31.0,752.0,612.86,453.62
2016,6,24,15,0,270.0,397.0,4.5,31.0,624.0,515.09,380.17
2016,6,24,15,15,152.5,354.5,4.4,30.5,482.0,393.17,292.32
2016,6,24,15,30,35.0,312.0,4.3,30.0,340.0,280.1,208.88
2016,6,24,15,45,325.0,254.0,4.25,30.0,482.5,387.17,290.14
2016,6,24,16,0,615.0,196.0,4.2,30.0,625.0,467.46,346.88
2016,6,24,16,15,548.0,200.5,4.05,29.5,562.0,407.87,301.36
2016,6,24,16,30,481.0,205.0,3.9,29.0,499.0,355.72,261.43
2016,6,24,16,45,411.0,202.0,3.8,29.0,437.5,302.11,219.98
2016,6,24,17,0,341.0,199.0,3.7,29.0,376.0,253.73,182.86
2016,6,24,17,15,319.5,178.5,3.45,28.5,330.0,211.3,149.55
2016,6,24,17,30,298.0,158.0,3.2,28.0,284.0,171.0,118.43
2016,6,24,17,45,277.0,138.0,2.95,28.0,242.0,133.39,90.68
2016,6,24,18,0,256.0,118.0,2.7,28.0,200.0,98.17,67.82
2016,6,24,18,15,225.0,98.0,2.45,27.5,160.5,72.22,55.71
2016,6,24,18,30,194.0,78.0,2.2,27.0,121.0,58.44,43.97
2016,6,24,18,45,144.5,59.0,2.0,26.5,86.0,44.82,32.09
2016,6,24,19,0,95.0,40.0,1.8,26.0,51.0,30.88,19.64
2016,6,24,19,15,47.5,20.0,1.85,26.0,25.5,15.87,2.88
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,7.0,2.4,23.5,7.0,5.97,0.0
2016,6,25,6,0,0.0,14.0,2.5,24.0,14.0,11.53,2.67
2016,6,25,6,15,0.0,28.5,2.55,24.0,28.5,23.54,14.06
2016,6,25,6,30,0.0,43.0,2.6,24.0,43.0,35.44,24.66
2016,6,25,6,45,0.0,60.5,2.65,24.5,60.5,49.25,36.72
2016,6,25,7,0,0.0,78.0,2.7,25.0,78.0,62.93,48.45
2016,6,25,7,15,146.0,110.0,2.85,25.0,167.0,93.62,66.65
2016,6,25,7,30,292.0,142.0,3.0,25.0,256.0,143.92,99.15
2016,6,25,7,45,275.5,169.0,3.2,25.0,289.0,181.06,129.01
2016,6,25,8,0,259.0,196.0,3.4,25.0,322.0,216.39,158.41
2016,6,25,8,15,150.0,213.5,3.55,25.0,288.5,215.41,162.09
2016,6,25,8,30,41.0,231.0,3.7,25.0,255.0,201.11,153.81
2016,6,25,8,45,38.5,248.0,3.85,25.5,272.0,217.6,166.18
2016,6,25,9,0,36.0,265.0,4.0,26.0,289.0,233.77,178.07
2016,6,25,9,15,103.5,309.5,4.05,26.0,385.5,305.97,232.76
2016,6,25,9,30,171.0,354.0,4.1,26.0,482.0,387.59,293.91
2016,6,25,9,45,175.5,375.5,4.15,26.5,513.0,417.39,315.15
2016,6,25,10,0,180.0,397.0,4.2,27.0,544.0,447.05,336.13
2016,6,25,10,15,150.0,413.5,4.2,27.0,539.5,449.94,337.53
2016,6,25,10,30,120.0,430.0,4.2,27.0,535.0,450.21,336.93
2016,6,25,10,45,128.0,446.5,4.25,27.5,562.5,475.22,354.25
2016,6,25,11,0,136.0,463.0,4.3,28.0,590.0,500.11,371.24
2016,6,25,11,15,110.5,465.5,4.25,28.0,570.0,481.94,357.35
2016,6,25,11,30,85.0,468.0,4.2,28.0,550.0,467.38,346.11
2016,6,25,11,45,42.5,290.5,4.2,28.0,331.5,283.27,211.39
2016,6,25,12,0,0.0,113.0,4.2,28.0,113.0,94.95,68.18
2016,6,25,12,15,2.0,130.5,4.15,28.0,132.5,111.37,81.02
2016,6,25,12,30,4.0,148.0,4.1,28.0,152.0,127.8,93.66
2016,6,25,12,45,4.5,153.0,4.05,28.5,157.5,132.42,96.99
2016,6,25,13,0,5.0,158.0,4.0,29.0,163.0,136.96,100.27
2016,6,25,13,15,2.5,115.0,3.95,29.0,117.5,98.62,70.91
2016,6,25,13,30,0.0,72.0,3.9,29.0,72.0,60.41,41.43
2016,6,25,13,45,9.0,191.0,3.85,29.0,199.5,167.28,123.65
2016,6,25,14,0,18.0,310.0,3.8,29.0,327.0,273.63,203.42
2016,6,25,14,15,18.0,308.0,3.75,28.5,325.0,271.1,201.86
2016,6,25,14,30,18.0,306.0,3.7,28.0,323.0,268.46,200.49
2016,6,25,14,45,9.0,203.5,3.7,28.0,212.0,176.0,130.96
2016,6,25,15,0,0.0,101.0,3.7,28.0,101.0,84.37,60.56
2016,6,25,15,15,0.0,86.5,3.7,28.0,86.5,72.22,51.26
2016,6,25,15,30,0.0,72.0,3.7,28.0,72.0,60.01,41.81
2016,6,25,15,45,0.0,86.0,3.7,28.0,86.0,71.68,51.1
2016,6,25,16,0,0.0,100.0,3.7,28.0,100.0,83.29,60.37
2016,6,25,16,15,0.0,85.0,3.65,27.5,85.0,70.74,50.75
2016,6,25,16,30,0.0,70.0,3.6,27.0,70.0,58.15,41.02
2016,6,25,16,45,3.5,119.0,3.6,27.0,121.0,99.55,74.08
2016,6,25,17,0,7.0,168.0,3.6,27.0,172.0,138.53,105.06
2016,6,25,17,15,3.5,115.5,3.4,26.5,117.5,95.56,71.47
2016,6,25,17,30,0.0,63.0,3.2,26.0,63.0,52.2,37.0
2016,6,25,17,45,0.0,53.5,3.05,26.0,53.5,44.27,30.68
2016,6,25,18,0,0.0,44.0,2.9,26.0,44.0,36.36,24.28
2016,6,25,18,15,0.0,35.0,2.65,25.5,35.0,28.88,19.22
2016,6,25,18,30,0.0,26.0,2.4,25.0,26.0,21.42,12.77
2016,6,25,18,45,0.0,18.5,2.15,25.0,18.5,15.22,7.29
2016,6,25,19,0,0.0,11.0,1.9,25.0,11.0,9.03,1.79
2016,6,25,19,15,0.0,5.5,1.95,24.5,5.5,4.51,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.0,1.2,22.5,12.0,10.24,0.0
2016,6,26,6,0,0.0,24.0,1.3,23.0,24.0,19.58,8.4
2016,6,26,6,15,25.5,45.0,1.45,23.0,49.5,35.51,24.15
2016,6,26,6,30,51.0,66.0,1.6,23.0,75.0,51.17,38.18
2016,6,26,6,45,79.0,87.0,1.8,23.5,107.0,65.31,50.62
2016,6,26,7,0,107.0,108.0,2.0,24.0,139.0,80.01,63.23
2016,6,26,7,15,84.5,129.5,2.05,24.0,157.0,104.11,77.31
2016,6,26,7,30,62.0,151.0,2.1,24.0,175.0,124.55,93.55
2016,6,26,7,45,355.5,128.0,2.2,24.5,297.5,164.49,112.6
2016,6,26,8,0,649.0,105.0,2.3,25.0,420.0,239.86,162.4
2016,6,26,8,15,676.0,109.5,2.35,25.5,471.0,289.36,203.53
2016,6,26,8,30,703.0,114.0,2.4,26.0,522.0,340.55,245.83
2016,6,26,8,45,374.0,194.0,2.45,26.5,413.5,312.77,232.88
2016,6,26,9,0,45.0,274.0,2.5,27.0,305.0,244.87,184.89
2016,6,26,9,15,101.5,313.5,2.55,27.5,388.5,308.16,231.97
2016,6,26,9,30,158.0,353.0,2.6,28.0,472.0,379.85,284.24
2016,6,26,9,45,147.0,374.0,2.7,28.5,489.5,399.77,297.85
2016,6,26,10,0,136.0,395.0,2.8,29.0,507.0,418.39,310.45
2016,6,26,10,15,492.5,256.5,2.85,29.5,685.0,552.47,410.65
2016,6,26,10,30,849.0,118.0,2.9,30.0,863.0,690.79,511.01
2016,6,26,10,45,855.0,119.5,3.0,30.5,890.5,720.91,530.74
2016,6,26,11,0,861.0,121.0,3.1,31.0,918.0,748.29,548.94
2016,6,26,11,15,865.0,122.0,3.15,31.0,938.5,770.84,563.76
2016,6,26,11,30,869.0,123.0,3.2,31.0,959.0,790.29,576.47
2016,6,26,11,45,668.0,277.5,3.25,31.0,925.5,787.42,570.62
2016,6,26,12,0,467.0,432.0,3.3,31.0,892.0,763.33,549.37
2016,6,26,12,15,465.0,436.5,3.3,31.0,896.5,769.22,553.33
2016,6,26,12,30,463.0,441.0,3.3,31.0,901.0,772.98,555.68
2016,6,26,12,45,470.0,437.0,3.35,31.5,902.5,775.26,556.44
2016,6,26,13,0,477.0,433.0,3.4,32.0,904.0,775.42,555.8
2016,6,26,13,15,447.0,427.0,3.4,32.0,865.0,741.96,533.24
2016,6,26,13,30,417.0,421.0,3.4,32.0,826.0,707.04,509.72
2016,6,26,13,45,361.0,435.0,3.4,32.0,781.0,664.02,479.87
2016,6,26,14,0,305.0,449.0,3.4,32.0,736.0,624.81,452.37
2016,6,26,14,15,561.0,295.5,3.35,32.0,805.0,680.8,496.28
2016,6,26,14,30,817.0,142.0,3.3,32.0,874.0,706.73,518.37
2016,6,26,14,45,809.0,139.5,3.3,32.0,842.0,679.81,499.03
2016,6,26,15,0,801.0,137.0,3.3,32.0,810.0,644.83,474.23
2016,6,26,15,15,707.0,185.5,3.25,31.5,759.5,599.98,441.65
2016,6,26,15,30,613.0,234.0,3.2,31.0,709.0,557.2,410.32
2016,6,26,15,45,581.5,226.5,3.15,31.0,656.0,506.28,372.92
2016,6,26,16,0,550.0,219.0,3.1,31.0,603.0,453.98,333.92
2016,6,26,16,15,450.0,232.0,2.95,30.5,531.5,392.15,288.2
2016,6,26,16,30,350.0,245.0,2.8,30.0,460.0,336.07,246.76
2016,6,26,16,45,509.0,176.5,2.7,30.0,457.5,315.47,226.38
2016,6,26,17,0,668.0,108.0,2.6,30.0,455.0,276.31,189.14
2016,6,26,17,15,635.5,102.0,2.3,29.5,403.5,224.9,147.35
2016,6,26,17,30,603.0,96.0,2.0,29.0,352.0,176.17,108.97
2016,6,26,17,45,559.0,89.5,1.7,29.0,300.5,128.77,75.16
2016,6,26,18,0,515.0,83.0,1.4,29.0,249.0,85.95,51.16
2016,6,26,18,15,453.5,73.5,1.3,28.5,199.5,56.44,42.19
2016,6,26,18,30,392.0,64.0,1.2,28.0,150.0,48.37,35.32
2016,6,26,18,45,303.0,51.5,1.15,27.5,107.0,39.23,27.29
2016,6,26,19,0,214.0,39.0,1.1,27.0,64.0,29.94,18.81
2016,6,26,19,15,107.0,19.5,1.1,26.5,32.0,15.11,2.64
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.5,13.5,1.4,22.5,20.0,11.52,0.0
2016,6,27,6,0,169.0,27.0,1.6,23.0,40.0,20.93,9.17
2016,6,27,6,15,272.0,39.5,1.65,23.5,80.0,30.45,19.85
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,41.49,29.8
2016,6,27,6,45,457.0,59.0,1.75,24.5,170.0,46.1,34.02
2016,6,27,7,0,539.0,66.0,1.8,25.0,220.0,50.75,38.04
2016,6,27,7,15,585.5,72.5,1.75,25.5,271.5,89.86,50.18
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,137.51,79.32
2016,6,27,7,45,499.0,127.5,1.7,26.5,338.5,189.4,125.14
2016,6,27,8,0,366.0,176.0,1.7,27.0,354.0,226.25,160.2
2016,6,27,8,15,564.5,134.0,1.7,27.5,444.0,277.22,195.23
2016,6,27,8,30,763.0,92.0,1.7,28.0,534.0,344.68,244.89
2016,6,27,8,45,647.5,151.0,1.75,29.0,549.5,387.91,281.4
2016,6,27,9,0,532.0,210.0,1.8,30.0,565.0,416.88,304.93
2016,6,27,9,15,681.0,155.5,1.8,30.0,643.0,474.73,348.21
2016,6,27,9,30,830.0,101.0,1.8,30.0,721.0,539.39,396.28
2016,6,27,9,45,841.0,103.0,1.8,30.5,761.0,582.36,427.06
2016,6,27,10,0,852.0,105.0,1.8,31.0,801.0,623.66,455.88
2016,6,27,10,15,859.5,106.5,1.8,31.5,835.0,660.36,480.76
2016,6,27,10,30,867.0,108.0,1.8,32.0,869.0,694.71,503.42
2016,6,27,10,45,873.0,109.5,1.8,32.5,896.5,725.45,523.13
2016,6,27,11,0,879.0,111.0,1.8,33.0,924.0,753.4,540.34
2016,6,27,11,15,657.0,262.5,1.8,33.0,878.0,743.46,528.95
2016,6,27,11,30,435.0,414.0,1.8,33.0,832.0,709.94,501.98
2016,6,27,11,45,428.0,422.5,1.8,33.5,839.0,718.95,506.82
2016,6,27,12,0,421.0,431.0,1.8,34.0,846.0,725.78,509.86
2016,6,27,12,15,650.0,278.0,1.8,34.0,921.5,786.1,554.33
2016,6,27,12,30,879.0,125.0,1.8,34.0,997.0,830.01,585.08
2016,6,27,12,45,878.0,125.0,1.8,34.5,994.5,828.87,582.77
2016,6,27,13,0,877.0,125.0,1.8,35.0,992.0,824.76,579.08
2016,6,27,13,15,875.0,124.5,1.85,35.0,981.5,816.27,574.35
2016,6,27,13,30,873.0,124.0,1.9,35.0,971.0,804.51,567.62
2016,6,27,13,45,868.0,123.5,1.95,35.0,952.5,787.12,557.33
2016,6,27,14,0,863.0,123.0,2.0,35.0,934.0,766.59,545.04
2016,6,27,14,15,857.5,121.5,2.0,35.0,909.0,741.84,529.33
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,714.21,510.95
2016,6,27,14,45,829.5,127.5,2.0,35.0,848.5,679.83,487.54
2016,6,27,15,0,807.0,135.0,2.0,35.0,813.0,647.78,465.21
2016,6,27,15,15,796.0,132.5,2.0,35.0,775.5,608.68,437.98
2016,6,27,15,30,785.0,130.0,2.0,35.0,738.0,567.88,408.97
2016,6,27,15,45,568.0,210.5,2.05,35.0,637.5,486.91,350.83
2016,6,27,16,0,351.0,291.0,2.1,35.0,537.0,413.68,298.45
2016,6,27,16,15,283.5,281.0,2.1,34.5,470.0,356.75,258.22
2016,6,27,16,30,216.0,271.0,2.1,34.0,403.0,303.88,220.53
2016,6,27,16,45,232.5,243.5,2.15,34.0,374.0,273.88,197.57
2016,6,27,17,0,249.0,216.0,2.2,34.0,345.0,242.47,172.83
2016,6,27,17,15,269.0,188.0,2.1,33.5,313.5,208.44,145.79
2016,6,27,17,30,289.0,160.0,2.0,33.0,282.0,172.17,117.0
2016,6,27,17,45,271.0,139.0,1.9,32.5,241.0,134.58,89.87
2016,6,27,18,0,253.0,118.0,1.8,32.0,200.0,99.07,67.04
2016,6,27,18,15,223.5,98.0,1.65,31.0,160.5,72.22,54.84
2016,6,27,18,30,194.0,78.0,1.5,30.0,121.0,58.45,43.39
2016,6,27,18,45,150.0,59.0,1.35,29.0,86.5,44.86,31.77
2016,6,27,19,0,106.0,40.0,1.2,28.0,52.0,30.93,19.52
2016,6,27,19,15,53.0,20.0,1.2,27.5,26.0,15.89,3.1
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,11.52,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,21.18,9.0
2016,6,28,6,15,176.0,45.5,2.45,25.5,72.5,35.15,23.5
2016,6,28,6,30,256.0,64.0,2.5,26.0,111.0,48.04,35.02
2016,6,28,6,45,321.5,79.0,2.6,26.5,157.0,58.52,44.22
2016,6,28,7,0,387.0,94.0,2.7,27.0,203.0,68.69,52.9
2016,6,28,7,15,436.5,105.0,2.5,27.5,253.0,103.54,65.32
2016,6,28,7,30,486.0,116.0,2.3,28.0,303.0,146.81,92.16
2016,6,28,7,45,523.5,125.0,2.1,29.0,354.5,191.63,124.72
2016,6,28,8,0,561.0,134.0,1.9,30.0,406.0,242.59,163.97
2016,6,28,8,15,590.0,141.0,1.7,30.5,456.0,290.17,201.74
2016,6,28,8,30,619.0,148.0,1.5,31.0,506.0,339.85,240.69
2016,6,28,8,45,641.5,154.0,1.35,31.5,554.0,387.94,277.73
2016,6,28,9,0,664.0,160.0,1.2,32.0,602.0,436.85,314.14
2016,6,28,9,15,681.5,164.5,1.2,32.0,646.0,482.57,348.4
2016,6,28,9,30,699.0,169.0,1.2,32.0,690.0,528.06,381.61
2016,6,28,9,45,710.0,174.5,1.25,32.5,729.0,570.14,411.11
2016,6,28,10,0,721.0,180.0,1.3,33.0,768.0,610.95,438.96
2016,6,28,10,15,731.5,183.0,1.4,33.0,802.0,647.75,464.82
2016,6,28,10,30,742.0,186.0,1.5,33.0,836.0,680.38,487.58
2016,6,28,10,45,745.0,191.5,1.65,33.5,862.0,709.44,506.93
2016,6,28,11,0,748.0,197.0,1.8,34.0,888.0,735.9,524.27
2016,6,28,11,15,753.5,198.5,1.9,34.0,908.5,758.25,539.55
2016,6,28,11,30,759.0,200.0,2.0,34.0,929.0,777.88,552.98
2016,6,28,11,45,780.5,187.5,2.1,34.0,946.5,795.87,565.72
2016,6,28,12,0,802.0,175.0,2.2,34.0,964.0,811.2,576.44
2016,6,28,12,15,803.5,175.5,2.25,34.0,969.5,818.43,581.17
2016,6,28,12,30,805.0,176.0,2.3,34.0,975.0,822.66,584.12
2016,6,28,12,45,799.5,179.0,2.4,34.0,971.0,820.41,583.34
2016,6,28,13,0,794.0,182.0,2.5,34.0,967.0,815.32,580.84
2016,6,28,13,15,791.5,181.5,2.55,34.0,957.0,806.79,575.84
2016,6,28,13,30,789.0,181.0,2.6,34.0,947.0,795.22,568.59
2016,6,28,13,45,784.5,179.5,2.7,34.0,929.0,778.19,558.01
2016,6,28,14,0,780.0,178.0,2.8,34.0,911.0,758.24,545.35
2016,6,28,14,15,390.0,114.0,2.9,33.5,480.5,398.16,296.14
2016,6,28,14,30,0.0,50.0,3.0,33.0,50.0,41.78,26.45
2016,6,28,14,45,0.0,48.0,3.1,33.0,48.0,40.07,25.32
2016,6,28,15,0,0.0,46.0,3.2,33.0,46.0,38.36,24.05
2016,6,28,15,15,0.5,97.0,3.25,32.5,98.0,81.28,57.26
2016,6,28,15,30,1.0,148.0,3.3,32.0,150.0,123.78,90.03
2016,6,28,15,45,0.5,83.5,3.35,31.5,84.5,69.85,48.87
2016,6,28,16,0,0.0,19.0,3.4,31.0,19.0,15.76,6.77
2016,6,28,16,15,0.0,21.5,3.35,30.5,21.5,17.82,8.47
2016,6,28,16,30,0.0,24.0,3.3,30.0,24.0,19.87,10.18
2016,6,28,16,45,0.0,17.0,3.25,30.0,17.0,14.06,5.58
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.26,0.97
2016,6,28,17,15,0.0,71.5,3.0,29.5,71.5,59.31,42.01
2016,6,28,17,30,0.0,133.0,2.8,29.0,133.0,107.39,80.56
2016,6,28,17,45,0.0,113.5,2.6,28.5,113.5,91.4,68.17
2016,6,28,18,0,0.0,94.0,2.4,28.0,94.0,75.59,55.76
2016,6,28,18,15,0.0,75.5,2.15,27.5,75.5,60.85,46.13
2016,6,28,18,30,0.0,57.0,1.9,27.0,57.0,46.44,33.85
2016,6,28,18,45,0.0,40.5,1.7,26.5,40.5,33.36,22.5
2016,6,28,19,0,0.0,24.0,1.5,26.0,24.0,19.8,10.61
2016,6,28,19,15,0.0,12.0,1.35,26.0,12.0,9.88,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,18.5,11.1,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,37.0,20.13,8.1
2016,6,29,6,15,246.5,40.0,2.3,24.0,76.5,30.75,19.98
2016,6,29,6,30,344.0,54.0,2.3,24.0,116.0,41.2,29.51
2016,6,29,6,45,418.0,63.5,2.35,24.5,164.0,49.62,37.01
2016,6,29,7,0,492.0,73.0,2.4,25.0,212.0,55.96,42.5
2016,6,29,7,15,540.5,80.5,2.4,25.5,263.5,92.92,54.23
2016,6,29,7,30,589.0,88.0,2.4,26.0,315.0,139.07,82.51
2016,6,29,7,45,627.5,93.0,2.4,26.5,367.5,186.45,117.73
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,237.37,158.52
2016,6,29,8,15,692.0,103.0,2.4,27.5,471.5,287.93,200.39
2016,6,29,8,30,718.0,108.0,2.4,28.0,523.0,340.06,243.21
2016,6,29,8,45,516.5,195.0,2.4,28.5,507.5,369.42,271.11
2016,6,29,9,0,315.0,282.0,2.4,29.0,492.0,375.2,278.26
2016,6,29,9,15,242.0,317.0,2.45,29.0,485.0,385.31,286.65
2016,6,29,9,30,169.0,352.0,2.5,29.0,478.0,385.06,286.53
2016,6,29,9,45,489.0,241.0,2.55,29.5,634.0,496.49,369.11
2016,6,29,10,0,809.0,130.0,2.6,30.0,790.0,621.42,459.74
2016,6,29,10,15,818.5,132.0,2.65,30.0,824.5,655.34,483.88
2016,6,29,10,30,828.0,134.0,2.7,30.0,859.0,690.19,508.69
2016,6,29,10,45,831.0,138.0,2.75,30.5,886.0,719.7,528.3
2016,6,29,11,0,834.0,142.0,2.8,31.0,913.0,746.34,545.63
2016,6,29,11,15,839.0,143.0,2.85,31.0,934.0,769.12,561.15
2016,6,29,11,30,844.0,144.0,2.9,31.0,955.0,788.91,574.04
2016,6,29,11,45,852.0,141.5,2.95,31.5,969.5,805.24,583.51
2016,6,29,12,0,860.0,139.0,3.0,32.0,984.0,818.53,591.0
2016,6,29,12,15,861.0,139.0,3.0,32.0,989.5,825.02,595.0
2016,6,29,12,30,862.0,139.0,3.0,32.0,995.0,828.45,597.13
2016,6,29,12,45,856.5,142.5,3.05,32.5,991.0,826.46,594.88
2016,6,29,13,0,851.0,146.0,3.1,33.0,987.0,821.64,590.89
2016,6,29,13,15,848.5,145.0,3.1,33.0,976.5,812.75,585.26
2016,6,29,13,30,846.0,144.0,3.1,33.0,966.0,800.7,577.65
2016,6,29,13,45,838.0,146.0,3.1,33.0,947.0,783.55,566.74
2016,6,29,14,0,830.0,148.0,3.1,33.0,928.0,763.48,553.78
2016,6,29,14,15,824.0,146.5,3.1,33.0,903.0,739.3,537.41
2016,6,29,14,30,818.0,145.0,3.1,33.0,878.0,718.4,522.9
2016,6,29,14,45,797.5,150.0,3.1,33.0,843.5,683.81,498.76
2016,6,29,15,0,777.0,155.0,3.1,33.0,809.0,647.65,473.24
2016,6,29,15,15,765.5,152.0,3.15,32.5,771.0,608.89,446.67
2016,6,29,15,30,754.0,149.0,3.2,32.0,733.0,568.54,418.23
2016,6,29,15,45,737.0,146.5,3.25,32.0,690.0,524.37,385.42
2016,6,29,16,0,720.0,144.0,3.3,32.0,647.0,478.17,350.35
2016,6,29,16,15,542.0,193.0,3.3,31.5,556.5,402.66,294.72
2016,6,29,16,30,364.0,242.0,3.3,31.0,466.0,340.66,249.57
2016,6,29,16,45,497.5,183.0,3.35,31.0,459.5,318.85,228.97
2016,6,29,17,0,631.0,124.0,3.4,31.0,453.0,281.77,194.33
2016,6,29,17,15,598.0,117.0,3.2,30.5,401.5,231.21,153.55
2016,6,29,17,30,565.0,110.0,3.0,30.0,350.0,183.47,116.1
2016,6,29,17,45,523.5,101.0,2.85,30.0,299.0,136.28,82.11
2016,6,29,18,0,482.0,92.0,2.7,30.0,248.0,91.4,55.47
2016,6,29,18,15,422.5,81.0,2.4,29.0,199.0,60.05,45.14
2016,6,29,18,30,363.0,70.0,2.1,28.0,150.0,52.49,38.79
2016,6,29,18,45,287.5,55.0,1.85,27.5,107.5,41.72,29.37
2016,6,29,19,0,212.0,40.0,1.6,27.0,65.0,30.68,19.41
2016,6,29,19,15,106.0,20.0,1.55,26.5,32.5,15.49,2.97
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,23.5,18.0,11.1,0.0
2016,6,30,6,0,128.0,26.0,1.4,24.0,36.0,20.09,7.83
2016,6,30,6,15,222.5,41.5,1.45,24.5,75.0,31.79,20.78
2016,6,30,6,30,317.0,57.0,1.5,25.0,114.0,43.26,31.12
2016,6,30,6,45,392.0,67.5,1.6,26.0,162.0,50.8,37.76
2016,6,30,7,0,467.0,78.0,1.7,27.0,210.0,59.84,45.41
2016,6,30,7,15,516.0,86.5,1.8,27.5,261.0,96.05,57.07
2016,6,30,7,30,565.0,95.0,1.9,28.0,312.0,141.68,84.83
2016,6,30,7,45,603.5,101.0,2.0,28.5,364.5,188.56,119.28
2016,6,30,8,0,642.0,107.0,2.1,29.0,417.0,239.06,159.21
2016,6,30,8,15,468.0,172.5,2.15,29.0,412.0,277.07,196.92
2016,6,30,8,30,294.0,238.0,2.2,29.0,407.0,295.17,216.79
2016,6,30,8,45,205.0,270.0,2.25,29.5,393.0,301.89,223.88
2016,6,30,9,0,116.0,302.0,2.3,30.0,379.0,300.62,223.66
2016,6,30,9,15,91.5,316.0,2.3,30.0,380.0,305.36,227.19
2016,6,30,9,30,67.0,330.0,2.3,30.0,381.0,309.74,230.1
2016,6,30,9,45,195.0,348.5,2.35,30.5,506.0,407.2,301.16
2016,6,30,10,0,323.0,367.0,2.4,31.0,631.0,515.01,377.65
2016,6,30,10,15,290.0,394.0,2.45,31.5,639.0,529.95,386.41
2016,6,30,10,30,257.0,421.0,2.5,32.0,647.0,541.65,393.12
2016,6,30,10,45,541.0,285.0,2.55,32.5,779.5,646.28,469.29
2016,6,30,11,0,825.0,149.0,2.6,33.0,912.0,745.68,540.11
2016,6,30,11,15,830.5,150.5,2.6,33.0,933.0,769.06,555.17
2016,6,30,11,30,836.0,152.0,2.6,33.0,954.0,789.49,568.11
2016,6,30,11,45,839.0,153.0,2.65,33.5,967.5,804.49,576.58
2016,6,30,12,0,842.0,154.0,2.7,34.0,981.0,816.34,583.05
2016,6,30,12,15,843.0,154.0,2.75,34.0,986.5,822.67,587.21
2016,6,30,12,30,844.0,154.0,2.8,34.0,992.0,826.04,589.57
2016,6,30,12,45,846.0,152.0,2.85,34.0,990.5,825.97,589.8
2016,6,30,13,0,848.0,150.0,2.9,34.0,989.0,823.09,588.32
2016,6,30,13,15,846.0,149.5,2.95,34.0,979.0,815.08,583.58
2016,6,30,13,30,844.0,149.0,3.0,34.0,969.0,803.9,576.86
2016,6,30,13,45,840.0,148.0,3.05,34.5,951.0,787.57,565.66
2016,6,30,14,0,836.0,147.0,3.1,35.0,933.0,768.15,552.42
2016,6,30,14,15,830.0,145.5,3.15,34.5,908.0,743.85,537.45
2016,6,30,14,30,824.0,144.0,3.2,34.0,883.0,722.76,524.18
2016,6,30,14,45,824.5,136.5,3.3,34.0,853.0,686.57,499.91
2016,6,30,15,0,825.0,129.0,3.4,34.0,823.0,653.4,477.07
2016,6,30,15,15,814.5,126.5,3.45,34.0,785.0,617.54,451.42
2016,6,30,15,30,804.0,124.0,3.5,34.0,747.0,576.33,421.5
2016,6,30,15,45,790.5,121.0,3.55,34.0,704.0,531.53,388.29
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,485.68,353.43
2016,6,30,16,15,759.5,114.5,3.6,33.5,613.5,436.84,316.09
2016,6,30,16,30,742.0,111.0,3.6,33.0,566.0,387.86,277.53
2016,6,30,16,45,719.0,106.5,3.65,33.0,516.0,333.5,233.67
2016,6,30,17,0,696.0,102.0,3.7,33.0,466.0,282.55,191.73
2016,6,30,17,15,665.5,96.5,3.6,32.5,413.5,230.35,149.44
2016,6,30,17,30,635.0,91.0,3.5,32.0,361.0,180.56,110.15
2016,6,30,17,45,593.5,84.5,3.4,31.5,309.0,131.41,74.96
2016,6,30,18,0,552.0,78.0,3.3,31.0,257.0,86.48,49.31
2016,6,30,18,15,493.0,69.5,3.0,30.0,206.5,53.5,39.47
2016,6,30,18,30,434.0,61.0,2.7,29.0,156.0,47.98,34.84
2016,6,30,18,45,348.5,49.0,2.4,28.5,112.0,39.18,27.12
2016,6,30,19,0,263.0,37.0,2.1,28.0,68.0,28.6,17.63
2016,6,30,19,15,131.5,18.5,2.05,27.5,34.0,14.39,2.32
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.0,1.4,23.5,18.5,11.1,0.0
2016,7,1,6,0,162.0,26.0,1.6,24.0,37.0,20.17,7.58
2016,7,1,6,15,264.5,39.5,1.6,24.5,77.5,30.45,19.65
2016,7,1,6,30,367.0,53.0,1.6,25.0,118.0,42.49,30.46
2016,7,1,6,45,441.5,62.5,1.65,26.0,167.0,49.04,36.26
2016,7,1,7,0,516.0,72.0,1.7,27.0,216.0,55.45,41.69
2016,7,1,7,15,565.0,79.5,1.75,27.5,269.0,93.23,53.42
2016,7,1,7,30,614.0,87.0,1.8,28.0,322.0,140.89,82.2
2016,7,1,7,45,651.0,92.0,1.9,28.5,375.5,189.47,118.01
2016,7,1,8,0,688.0,97.0,2.0,29.0,429.0,241.41,159.33
2016,7,1,8,15,714.0,102.0,2.05,29.5,481.0,293.24,201.84
2016,7,1,8,30,740.0,107.0,2.1,30.0,533.0,349.36,247.29
2016,7,1,8,45,761.0,110.5,2.15,30.5,582.5,400.33,288.18
2016,7,1,9,0,782.0,114.0,2.2,31.0,632.0,451.72,328.3
2016,7,1,9,15,796.5,117.0,2.2,31.0,677.5,499.59,365.4
2016,7,1,9,30,811.0,120.0,2.2,31.0,723.0,546.68,400.92
2016,7,1,9,45,824.0,121.5,2.25,31.5,764.0,590.53,432.6
2016,7,1,10,0,837.0,123.0,2.3,32.0,805.0,630.29,460.65
2016,7,1,10,15,845.5,125.0,2.35,32.5,839.5,667.73,486.35
2016,7,1,10,30,854.0,127.0,2.4,33.0,874.0,702.91,509.92
2016,7,1,10,45,861.5,127.5,2.45,33.5,902.5,733.68,530.07
