Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,0,869.0,128.0,2.5,34.0,931.0,761.76,548.08
2016,7,1,11,15,873.5,129.0,2.55,34.0,951.5,785.12,563.15
2016,7,1,11,30,878.0,130.0,2.6,34.0,972.0,805.36,576.07
2016,7,1,11,45,875.0,134.5,2.65,34.5,984.0,819.23,583.7
2016,7,1,12,0,872.0,139.0,2.7,35.0,996.0,829.59,589.14
2016,7,1,12,15,872.5,139.5,2.75,35.0,1001.0,836.25,593.5
2016,7,1,12,30,873.0,140.0,2.8,35.0,1006.0,839.81,595.96
2016,7,1,12,45,873.0,139.5,2.9,35.0,1003.5,839.25,596.19
2016,7,1,13,0,873.0,139.0,3.0,35.0,1001.0,835.77,594.62
2016,7,1,13,15,870.5,138.5,3.05,35.0,990.5,827.12,589.5
2016,7,1,13,30,868.0,138.0,3.1,35.0,980.0,815.22,582.35
2016,7,1,13,45,535.0,305.5,3.2,35.0,821.5,699.02,500.62
2016,7,1,14,0,202.0,473.0,3.3,35.0,663.0,564.07,403.27
2016,7,1,14,15,524.5,303.0,3.35,35.0,777.5,663.81,478.74
2016,7,1,14,30,847.0,133.0,3.4,35.0,892.0,725.2,525.5
2016,7,1,14,45,838.5,131.0,3.5,35.0,860.0,692.64,502.88
2016,7,1,15,0,830.0,129.0,3.6,35.0,828.0,657.68,478.7
2016,7,1,15,15,819.0,127.0,3.65,35.0,789.5,621.81,453.11
2016,7,1,15,30,808.0,125.0,3.7,35.0,751.0,580.57,423.23
2016,7,1,15,45,793.0,122.5,3.75,35.0,707.5,535.23,389.74
2016,7,1,16,0,778.0,120.0,3.8,35.0,664.0,488.96,354.69
2016,7,1,16,15,760.0,116.0,3.8,34.5,616.0,439.39,316.97
2016,7,1,16,30,742.0,112.0,3.8,34.0,568.0,389.73,278.07
2016,7,1,16,45,716.0,108.5,3.85,33.5,517.0,335.18,234.75
2016,7,1,17,0,690.0,105.0,3.9,33.0,466.0,284.32,193.44
2016,7,1,17,15,658.0,99.5,3.75,32.5,413.5,232.04,151.12
2016,7,1,17,30,626.0,94.0,3.6,32.0,361.0,182.32,111.93
2016,7,1,17,45,582.0,87.5,3.5,31.5,308.0,133.32,76.86
2016,7,1,18,0,538.0,81.0,3.4,31.0,255.0,88.86,51.31
2016,7,1,18,15,477.5,72.0,3.15,30.5,205.0,55.38,40.96
2016,7,1,18,30,417.0,63.0,2.9,30.0,155.0,49.55,35.99
2016,7,1,18,45,330.0,50.5,2.65,29.5,111.0,38.62,26.53
2016,7,1,19,0,243.0,38.0,2.4,29.0,67.0,29.28,18.09
2016,7,1,19,15,121.5,19.0,2.45,28.5,33.5,14.75,2.46
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,11.52,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,21.04,7.78
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.5,35.33,23.63
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,48.76,35.71
2016,7,2,6,45,323.5,77.0,3.5,25.5,154.5,57.18,43.25
2016,7,2,7,0,407.0,89.0,3.7,26.0,202.0,65.44,50.37
2016,7,2,7,15,460.0,99.0,3.75,26.5,253.0,99.98,62.32
2016,7,2,7,30,513.0,109.0,3.8,27.0,304.0,144.21,89.6
2016,7,2,7,45,563.5,113.0,3.9,27.5,358.0,191.12,123.87
2016,7,2,8,0,614.0,117.0,4.0,28.0,412.0,240.65,162.83
2016,7,2,8,15,643.0,122.5,4.05,28.5,463.0,289.91,203.38
2016,7,2,8,30,672.0,128.0,4.1,29.0,514.0,341.18,245.4
2016,7,2,8,45,700.5,129.5,4.15,30.0,564.5,390.55,284.85
2016,7,2,9,0,729.0,131.0,4.2,31.0,615.0,441.17,324.22
2016,7,2,9,15,745.5,135.0,4.25,31.5,660.0,490.41,362.19
2016,7,2,9,30,762.0,139.0,4.3,32.0,705.0,537.27,397.44
2016,7,2,9,45,779.5,139.0,4.35,32.5,746.5,580.5,429.24
2016,7,2,10,0,797.0,139.0,4.4,33.0,788.0,622.74,459.55
2016,7,2,10,15,806.5,141.5,4.4,33.0,822.5,660.7,486.96
2016,7,2,10,30,816.0,144.0,4.4,33.0,857.0,696.6,512.44
2016,7,2,10,45,826.0,143.5,4.45,33.5,885.5,721.85,529.49
2016,7,2,11,0,836.0,143.0,4.5,34.0,914.0,750.08,548.15
2016,7,2,11,15,841.0,144.0,4.5,34.0,935.0,773.06,563.7
2016,7,2,11,30,846.0,145.0,4.5,34.0,956.0,793.06,576.61
2016,7,2,11,45,848.5,146.0,4.55,34.5,969.5,807.96,585.12
2016,7,2,12,0,851.0,147.0,4.6,35.0,983.0,819.67,591.55
2016,7,2,12,15,852.0,147.5,4.6,35.0,988.5,826.59,595.91
2016,7,2,12,30,853.0,148.0,4.6,35.0,994.0,830.49,598.37
2016,7,2,12,45,852.5,148.0,4.65,35.5,992.0,829.96,596.95
2016,7,2,13,0,852.0,148.0,4.7,36.0,990.0,826.61,593.77
2016,7,2,13,15,850.0,147.0,4.7,36.0,979.5,818.21,588.41
2016,7,2,13,30,848.0,146.0,4.7,36.0,969.0,806.63,581.03
2016,7,2,13,45,843.0,145.5,4.75,36.0,951.0,789.89,570.44
2016,7,2,14,0,838.0,145.0,4.8,36.0,933.0,770.08,557.94
2016,7,2,14,15,832.0,143.5,4.8,36.0,908.0,745.76,541.41
2016,7,2,14,30,826.0,142.0,4.8,36.0,883.0,718.63,522.71
2016,7,2,14,45,816.5,140.5,4.85,36.0,851.0,691.55,503.81
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,656.3,479.03
2016,7,2,15,15,796.0,136.5,4.9,35.5,781.0,617.21,451.89
2016,7,2,15,30,785.0,134.0,4.9,35.0,743.0,576.4,422.84
2016,7,2,15,45,557.5,216.0,4.9,35.0,636.0,489.96,358.78
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,411.99,301.34
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,369.1,270.1
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,327.43,239.13
2016,7,2,16,45,470.5,188.0,4.75,34.0,447.5,315.98,225.79
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,283.99,194.05
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,232.99,153.0
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,184.81,115.29
2016,7,2,17,45,533.5,98.0,4.15,32.5,300.5,137.12,81.44
2016,7,2,18,0,484.0,91.0,4.0,32.0,248.0,92.73,55.38
2016,7,2,18,15,420.0,80.5,3.75,31.5,198.5,59.67,44.35
2016,7,2,18,30,356.0,70.0,3.5,31.0,149.0,52.44,38.23
2016,7,2,18,45,265.0,56.0,3.3,30.5,106.0,42.34,29.47
2016,7,2,19,0,174.0,42.0,3.1,30.0,63.0,32.05,20.21
2016,7,2,19,15,87.0,21.0,3.15,29.5,31.5,16.69,3.44
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,7.26,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,14.03,3.0
2016,7,3,6,15,4.0,37.5,5.1,25.0,38.0,30.25,19.33
2016,7,3,6,30,8.0,58.0,5.3,25.0,59.0,46.03,33.39
2016,7,3,6,45,24.5,79.5,5.5,25.5,85.5,61.27,46.72
2016,7,3,7,0,41.0,101.0,5.7,26.0,112.0,76.84,60.07
2016,7,3,7,15,20.5,93.5,5.75,26.5,99.0,75.55,55.54
2016,7,3,7,30,0.0,86.0,5.8,27.0,86.0,70.69,51.97
2016,7,3,7,45,0.0,80.0,5.9,28.0,80.0,66.35,48.09
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,61.4,43.74
2016,7,3,8,15,4.5,128.5,6.0,29.5,131.0,107.02,79.49
2016,7,3,8,30,9.0,183.0,6.0,30.0,188.0,152.72,114.66
2016,7,3,8,45,11.0,199.0,6.05,30.5,206.0,167.58,125.53
2016,7,3,9,0,13.0,215.0,6.1,31.0,224.0,182.66,136.51
2016,7,3,9,15,112.0,281.0,6.05,31.0,364.5,290.7,218.14
2016,7,3,9,30,211.0,347.0,6.0,31.0,505.0,404.05,302.48
2016,7,3,9,45,217.0,368.0,5.95,31.5,538.0,436.11,325.19
2016,7,3,10,0,223.0,389.0,5.9,32.0,571.0,468.04,347.6
2016,7,3,10,15,263.0,399.0,5.8,32.5,622.5,517.29,382.48
2016,7,3,10,30,303.0,409.0,5.7,33.0,674.0,564.2,415.18
2016,7,3,10,45,302.5,424.0,5.65,33.5,696.0,587.6,430.36
2016,7,3,11,0,302.0,439.0,5.6,34.0,718.0,609.77,444.53
2016,7,3,11,15,289.5,454.5,5.5,34.0,727.0,621.88,452.15
2016,7,3,11,30,277.0,470.0,5.4,34.0,736.0,632.19,458.47
2016,7,3,11,45,284.0,475.5,5.35,34.5,751.5,647.95,468.16
2016,7,3,12,0,291.0,481.0,5.3,35.0,767.0,662.51,476.92
2016,7,3,12,15,292.5,483.5,5.2,35.0,772.5,668.73,480.73
2016,7,3,12,30,294.0,486.0,5.1,35.0,778.0,673.5,483.59
2016,7,3,12,45,559.5,322.5,5.05,35.5,876.0,758.61,546.65
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,825.44,594.86
2016,7,3,13,15,822.5,158.5,4.9,36.0,963.5,816.75,588.39
2016,7,3,13,30,820.0,158.0,4.8,36.0,953.0,804.89,580.29
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.0,787.74,569.01
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,767.5,555.38
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,742.91,538.37
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,715.59,519.34
2016,7,3,14,45,795.0,146.5,4.45,36.0,837.5,683.27,496.81
2016,7,3,15,0,788.0,143.0,4.4,36.0,806.0,648.6,472.31
2016,7,3,15,15,776.5,140.5,4.4,36.0,768.5,609.88,444.62
2016,7,3,15,30,765.0,138.0,4.4,36.0,731.0,569.54,415.23
2016,7,3,15,45,753.0,133.5,4.4,36.0,689.0,525.8,382.78
2016,7,3,16,0,741.0,129.0,4.4,36.0,647.0,480.97,348.76
2016,7,3,16,15,722.5,125.0,4.4,35.5,600.5,432.86,312.2
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,382.37,272.9
2016,7,3,16,45,683.5,115.0,4.45,35.0,504.5,331.76,232.11
2016,7,3,17,0,663.0,109.0,4.5,35.0,455.0,281.96,191.36
2016,7,3,17,15,630.5,103.0,4.4,34.5,403.5,230.49,150.06
2016,7,3,17,30,598.0,97.0,4.3,34.0,352.0,181.7,111.85
2016,7,3,17,45,559.0,89.0,4.25,33.5,301.0,133.51,77.2
2016,7,3,18,0,520.0,81.0,4.2,33.0,250.0,89.32,51.25
2016,7,3,18,15,458.0,72.5,4.1,32.5,200.5,55.63,40.81
2016,7,3,18,30,396.0,64.0,4.0,32.0,151.0,48.39,34.71
2016,7,3,18,45,308.5,51.5,3.95,31.5,107.5,39.25,26.79
2016,7,3,19,0,221.0,39.0,3.9,31.0,64.0,29.96,18.43
2016,7,3,19,15,110.5,19.5,4.0,30.5,32.0,15.12,2.48
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,24.5,6.0,5.12,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,9.87,0.22
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,23.97,14.13
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,37.47,26.14
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,54.38,40.85
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,71.07,55.16
2016,7,4,7,15,104.5,118.5,5.0,26.0,158.0,96.02,69.8
2016,7,4,7,30,209.0,147.0,5.1,26.0,226.0,136.7,96.75
2016,7,4,7,45,274.5,162.5,5.2,26.5,283.0,175.49,124.28
2016,7,4,8,0,340.0,178.0,5.3,27.0,340.0,221.39,158.74
2016,7,4,8,15,318.0,206.5,5.35,27.5,372.5,258.91,190.1
2016,7,4,8,30,296.0,235.0,5.4,28.0,405.0,293.83,218.78
2016,7,4,8,45,365.0,240.0,5.5,28.5,468.5,343.43,256.62
2016,7,4,9,0,434.0,245.0,5.6,29.0,532.0,402.11,301.28
2016,7,4,9,15,481.0,247.0,5.6,29.5,586.5,450.59,338.04
2016,7,4,9,30,528.0,249.0,5.6,30.0,641.0,501.92,376.4
2016,7,4,9,45,652.0,198.0,5.65,30.5,709.5,558.2,418.76
2016,7,4,10,0,776.0,147.0,5.7,31.0,778.0,617.62,463.19
2016,7,4,10,15,786.0,149.5,5.65,31.5,813.0,655.28,489.84
2016,7,4,10,30,796.0,152.0,5.6,32.0,848.0,690.97,514.54
2016,7,4,10,45,809.5,150.0,5.55,32.5,877.5,723.07,536.31
2016,7,4,11,0,823.0,148.0,5.5,33.0,907.0,745.74,551.32
2016,7,4,11,15,828.5,149.5,5.45,33.5,929.0,769.3,566.36
2016,7,4,11,30,834.0,151.0,5.4,34.0,951.0,789.93,578.51
2016,7,4,11,45,654.0,290.5,5.35,34.5,923.0,791.71,573.83
2016,7,4,12,0,474.0,430.0,5.3,35.0,895.0,771.97,554.19
2016,7,4,12,15,465.5,437.0,5.2,35.5,896.0,774.89,554.38
2016,7,4,12,30,457.0,444.0,5.1,36.0,897.0,775.56,552.95
2016,7,4,12,45,650.5,299.0,5.1,36.5,942.5,811.08,580.68
2016,7,4,13,0,844.0,154.0,5.1,37.0,988.0,826.77,593.47
2016,7,4,13,15,647.5,290.0,5.05,37.0,926.5,793.61,567.51
2016,7,4,13,30,451.0,426.0,5.0,37.0,865.0,743.61,529.16
2016,7,4,13,45,648.0,284.0,5.0,37.0,901.0,770.66,552.48
2016,7,4,14,0,845.0,142.0,5.0,37.0,937.0,775.25,560.1
2016,7,4,14,15,645.0,254.0,5.0,37.0,851.5,714.6,515.01
2016,7,4,14,30,445.0,366.0,5.0,37.0,766.0,645.77,464.4
2016,7,4,14,45,376.5,377.0,5.0,37.0,707.0,587.87,423.99
2016,7,4,15,0,308.0,388.0,5.0,37.0,648.0,537.46,388.27
2016,7,4,15,15,411.5,330.0,4.95,37.0,660.0,543.71,393.95
2016,7,4,15,30,515.0,272.0,4.9,37.0,672.0,537.32,389.88
2016,7,4,15,45,517.0,251.5,4.9,37.0,633.0,497.04,360.68
2016,7,4,16,0,519.0,231.0,4.9,37.0,594.0,455.18,329.76
2016,7,4,16,15,614.5,178.0,4.8,36.5,578.0,429.29,309.49
2016,7,4,16,30,710.0,125.0,4.7,36.0,562.0,389.2,277.02
2016,7,4,16,45,686.5,119.5,4.65,35.5,511.5,337.61,236.1
2016,7,4,17,0,663.0,114.0,4.6,35.0,461.0,287.12,195.36
2016,7,4,17,15,533.0,127.5,4.4,34.5,386.5,229.17,152.56
2016,7,4,17,30,403.0,141.0,4.2,34.0,312.0,180.98,119.22
2016,7,4,17,45,369.0,126.5,4.05,33.5,266.0,139.07,89.08
2016,7,4,18,0,335.0,112.0,3.9,33.0,220.0,100.78,65.15
2016,7,4,18,15,355.0,90.5,3.7,32.0,185.5,66.17,49.65
2016,7,4,18,30,375.0,69.0,3.5,31.0,151.0,51.85,37.74
2016,7,4,18,45,281.5,55.5,3.35,30.5,107.5,42.06,29.23
2016,7,4,19,0,188.0,42.0,3.2,30.0,64.0,32.1,20.24
2016,7,4,19,15,94.0,21.0,3.3,29.5,32.0,16.23,3.02
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.5,13.0,4.15,24.5,15.5,11.1,0.0
2016,7,5,6,0,83.0,26.0,4.2,25.0,31.0,20.31,5.93
2016,7,5,6,15,182.0,42.5,4.35,25.0,69.0,32.44,21.07
2016,7,5,6,30,281.0,59.0,4.5,25.0,107.0,44.61,32.16
2016,7,5,6,45,373.0,68.5,4.65,25.5,156.5,51.46,38.36
2016,7,5,7,0,465.0,78.0,4.8,26.0,206.0,60.11,45.84
2016,7,5,7,15,517.5,86.0,4.9,26.5,257.5,95.32,57.0
2016,7,5,7,30,570.0,94.0,5.0,27.0,309.0,141.15,84.94
2016,7,5,7,45,624.0,95.0,5.1,27.5,364.0,187.09,118.43
2016,7,5,8,0,678.0,96.0,5.2,28.0,419.0,238.33,159.19
2016,7,5,8,15,704.5,100.5,5.25,28.5,471.0,289.49,202.06
2016,7,5,8,30,731.0,105.0,5.3,29.0,523.0,344.97,248.15
2016,7,5,8,45,632.0,156.0,5.35,29.5,541.0,386.51,284.54
2016,7,5,9,0,533.0,207.0,5.4,30.0,559.0,415.76,309.44
2016,7,5,9,15,505.5,236.0,5.4,30.5,589.0,454.03,338.98
2016,7,5,9,30,478.0,265.0,5.4,31.0,619.0,488.52,364.62
2016,7,5,9,45,664.5,186.5,5.4,31.5,709.0,556.15,415.37
2016,7,5,10,0,851.0,108.0,5.4,32.0,799.0,627.93,468.95
2016,7,5,10,15,859.0,110.0,5.4,32.5,833.5,665.8,495.74
2016,7,5,10,30,867.0,112.0,5.4,33.0,868.0,701.37,520.38
2016,7,5,10,45,656.5,247.5,5.4,33.5,831.0,700.58,514.77
2016,7,5,11,0,446.0,383.0,5.4,34.0,794.0,675.4,491.9
2016,7,5,11,15,668.5,248.0,5.35,34.0,880.5,744.68,544.49
2016,7,5,11,30,891.0,113.0,5.3,34.0,967.0,804.57,588.16
2016,7,5,11,45,886.5,118.5,5.3,34.5,978.5,818.68,595.8
2016,7,5,12,0,882.0,124.0,5.3,35.0,990.0,829.17,601.26
2016,7,5,12,15,639.0,281.5,5.25,35.0,910.5,785.97,568.23
2016,7,5,12,30,396.0,439.0,5.2,35.0,831.0,718.88,516.74
2016,7,5,12,45,419.5,440.5,5.2,35.5,855.5,739.52,530.21
2016,7,5,13,0,443.0,442.0,5.2,36.0,880.0,761.26,543.87
2016,7,5,13,15,661.5,282.0,5.2,36.0,928.0,799.52,575.23
2016,7,5,13,30,880.0,122.0,5.2,36.0,976.0,816.17,589.94
2016,7,5,13,45,877.0,120.5,5.2,36.5,958.5,799.6,577.88
2016,7,5,14,0,874.0,119.0,5.2,37.0,941.0,779.76,563.89
2016,7,5,14,15,868.5,118.0,5.15,37.0,916.0,755.31,547.82
2016,7,5,14,30,863.0,117.0,5.1,37.0,891.0,727.93,528.91
2016,7,5,14,45,851.0,118.0,5.1,37.0,858.0,694.99,505.87
2016,7,5,15,0,839.0,119.0,5.1,37.0,825.0,659.85,480.94
2016,7,5,15,15,828.5,117.0,5.1,36.5,787.5,621.12,454.05
2016,7,5,15,30,818.0,115.0,5.1,36.0,750.0,580.53,425.14
2016,7,5,15,45,806.0,112.0,5.1,36.0,707.0,537.52,392.84
2016,7,5,16,0,794.0,109.0,5.1,36.0,664.0,491.65,357.72
2016,7,5,16,15,777.0,105.5,5.1,35.5,616.5,442.13,319.76
2016,7,5,16,30,760.0,102.0,5.1,35.0,569.0,392.38,280.51
2016,7,5,16,45,737.0,98.5,5.1,35.0,518.5,340.61,238.37
2016,7,5,17,0,714.0,95.0,5.1,35.0,468.0,289.77,196.38
2016,7,5,17,15,684.0,90.0,5.0,34.5,415.5,233.95,151.2
2016,7,5,17,30,654.0,85.0,4.9,34.0,363.0,183.4,111.08
2016,7,5,17,45,610.5,79.5,4.8,33.5,310.5,133.45,74.99
2016,7,5,18,0,567.0,74.0,4.7,33.0,258.0,87.9,48.36
2016,7,5,18,15,506.5,66.5,4.55,32.0,207.5,51.23,37.24
2016,7,5,18,30,446.0,59.0,4.4,31.0,157.0,46.42,33.22
2016,7,5,18,45,351.0,48.5,4.3,30.5,112.0,38.79,26.53
2016,7,5,19,0,256.0,38.0,4.2,30.0,67.0,29.33,18.0
2016,7,5,19,15,128.0,19.0,4.25,29.5,33.5,14.77,2.12
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.5,4.7,24.5,14.5,10.67,0.0
2016,7,6,6,0,70.0,25.0,4.8,25.0,29.0,19.55,4.94
2016,7,6,6,15,164.5,42.5,4.9,25.0,66.5,32.87,21.36
2016,7,6,6,30,259.0,60.0,5.0,25.0,104.0,45.25,32.68
2016,7,6,6,45,353.0,69.5,5.15,25.5,152.5,52.07,38.86
2016,7,6,7,0,447.0,79.0,5.3,26.0,201.0,58.84,44.75
2016,7,6,7,15,500.0,87.5,5.4,26.5,252.5,95.53,57.71
2016,7,6,7,30,553.0,96.0,5.5,27.0,304.0,140.83,85.43
2016,7,6,7,45,602.5,98.5,5.6,27.5,358.0,186.28,118.78
2016,7,6,8,0,652.0,101.0,5.7,28.0,412.0,236.57,158.92
2016,7,6,8,15,679.5,106.0,5.75,28.5,463.5,287.11,201.21
2016,7,6,8,30,707.0,111.0,5.8,29.0,515.0,339.44,244.83
2016,7,6,8,45,732.5,113.0,5.9,29.5,564.5,392.2,288.23
2016,7,6,9,0,758.0,115.0,6.0,30.0,614.0,443.15,329.4
2016,7,6,9,15,773.5,118.0,6.0,30.5,659.5,490.66,366.98
2016,7,6,9,30,789.0,121.0,6.0,31.0,705.0,537.55,403.07
2016,7,6,9,45,804.0,122.0,6.05,31.5,746.0,581.48,436.16
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,621.45,465.67
2016,7,6,10,15,828.0,125.5,6.05,32.5,822.0,659.28,492.61
2016,7,6,10,30,837.0,128.0,6.0,33.0,857.0,694.94,517.37
2016,7,6,10,45,845.5,128.0,6.0,33.5,886.0,725.8,538.44
2016,7,6,11,0,854.0,128.0,6.0,34.0,915.0,754.09,557.34
2016,7,6,11,15,859.0,129.0,5.95,34.0,936.5,777.78,572.96
2016,7,6,11,30,864.0,130.0,5.9,34.0,958.0,798.43,586.39
2016,7,6,11,45,869.5,129.0,5.9,34.5,972.5,814.7,595.81
2016,7,6,12,0,875.0,128.0,5.9,35.0,987.0,827.8,603.09
2016,7,6,12,15,876.5,128.5,5.85,35.0,993.0,835.62,607.92
2016,7,6,12,30,878.0,129.0,5.8,35.0,999.0,840.28,610.72
2016,7,6,12,45,879.0,128.0,5.8,35.5,997.5,840.31,609.43
2016,7,6,13,0,880.0,127.0,5.8,36.0,996.0,837.31,606.23
2016,7,6,13,15,878.0,126.5,5.75,36.0,986.0,829.05,600.66
2016,7,6,13,30,876.0,126.0,5.7,36.0,976.0,817.51,592.99
2016,7,6,13,45,872.5,125.0,5.7,36.5,958.5,801.06,581.07
2016,7,6,14,0,869.0,124.0,5.7,37.0,941.0,781.38,567.09
2016,7,6,14,15,863.5,123.0,5.7,37.0,916.0,757.08,551.21
2016,7,6,14,30,858.0,122.0,5.7,37.0,891.0,729.85,532.37
2016,7,6,14,45,843.0,124.5,5.7,37.0,857.5,696.24,508.66
2016,7,6,15,0,828.0,127.0,5.7,37.0,824.0,660.62,483.19
2016,7,6,15,15,817.5,124.5,5.7,36.5,786.0,621.87,456.13
2016,7,6,15,30,807.0,122.0,5.7,36.0,748.0,583.32,428.46
2016,7,6,15,45,789.0,121.5,5.7,36.0,704.0,538.1,394.45
2016,7,6,16,0,771.0,121.0,5.7,36.0,660.0,492.17,359.17
2016,7,6,16,15,752.5,117.5,5.7,35.5,612.5,442.99,321.41
2016,7,6,16,30,734.0,114.0,5.7,35.0,565.0,393.76,282.57
2016,7,6,16,45,704.0,111.5,5.75,35.0,513.5,338.94,238.39
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,288.14,196.74
2016,7,6,17,15,641.0,103.5,5.7,34.5,409.5,236.17,154.72
2016,7,6,17,30,608.0,98.0,5.6,34.0,357.0,186.91,115.82
2016,7,6,17,45,555.5,93.0,5.55,33.5,303.5,138.75,81.37
2016,7,6,18,0,503.0,88.0,5.5,33.0,250.0,96.17,56.51
2016,7,6,18,15,438.5,78.5,5.3,32.0,200.5,58.43,43.23
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,51.85,37.74
2016,7,6,18,45,277.0,55.5,4.95,30.5,107.0,42.04,29.21
2016,7,6,19,0,180.0,42.0,4.8,30.0,63.0,32.08,20.19
2016,7,6,19,15,90.0,21.0,4.7,29.5,31.5,16.68,2.97
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,7.26,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,14.03,1.5
2016,7,7,6,15,12.0,37.5,5.1,25.5,39.5,29.96,18.89
2016,7,7,6,30,24.0,58.0,5.2,26.0,62.0,45.34,32.59
2016,7,7,6,45,46.0,79.5,5.35,26.5,91.0,61.19,46.41
2016,7,7,7,0,68.0,101.0,5.5,27.0,120.0,76.83,59.8
2016,7,7,7,15,141.5,123.0,5.55,27.5,173.0,101.05,72.37
2016,7,7,7,30,215.0,145.0,5.6,28.0,226.0,136.1,95.29
2016,7,7,7,45,456.5,117.0,5.65,28.5,323.0,173.46,114.25
2016,7,7,8,0,698.0,89.0,5.7,29.0,420.0,237.49,157.41
2016,7,7,8,15,723.5,93.0,5.75,29.5,472.0,291.98,202.96
2016,7,7,8,30,749.0,97.0,5.8,30.0,524.0,344.71,247.06
2016,7,7,8,45,774.5,97.5,5.85,31.0,574.5,395.54,288.51
2016,7,7,9,0,800.0,98.0,5.9,32.0,625.0,447.19,329.48
2016,7,7,9,15,814.5,100.5,5.9,32.5,670.5,495.89,367.78
2016,7,7,9,30,829.0,103.0,5.9,33.0,716.0,542.96,403.81
2016,7,7,9,45,841.5,104.5,5.9,33.5,756.5,586.89,436.6
2016,7,7,10,0,854.0,106.0,5.9,34.0,797.0,629.3,467.41
2016,7,7,10,15,862.0,107.5,5.85,34.0,832.0,666.98,495.0
2016,7,7,10,30,870.0,109.0,5.8,34.0,867.0,702.35,520.41
2016,7,7,10,45,876.0,110.0,5.8,34.5,895.0,733.33,541.38
2016,7,7,11,0,882.0,111.0,5.8,35.0,923.0,761.52,559.51
2016,7,7,11,15,886.5,112.0,5.75,35.0,944.0,785.61,575.15
2016,7,7,11,30,891.0,113.0,5.7,35.0,965.0,806.54,588.63
2016,7,7,11,45,884.0,120.0,5.7,35.5,976.0,820.0,596.03
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,829.73,600.99
2016,7,7,12,15,878.0,127.5,5.65,36.0,993.0,837.22,605.55
2016,7,7,12,30,879.0,128.0,5.6,36.0,999.0,841.52,608.07
2016,7,7,12,45,876.5,129.5,5.55,36.5,996.0,840.7,605.99
2016,7,7,13,0,874.0,131.0,5.5,37.0,993.0,836.87,602.02
2016,7,7,13,15,871.5,130.5,5.45,37.0,983.0,828.3,596.27
2016,7,7,13,30,869.0,130.0,5.4,37.0,973.0,816.46,588.45
2016,7,7,13,45,862.5,130.5,5.4,37.5,954.0,799.02,575.98
2016,7,7,14,0,856.0,131.0,5.4,38.0,935.0,778.51,561.54
2016,7,7,14,15,850.0,129.5,5.4,38.0,910.0,753.75,545.4
2016,7,7,14,30,844.0,128.0,5.4,38.0,885.0,726.13,526.39
2016,7,7,14,45,833.5,128.0,5.4,38.0,853.0,693.93,503.92
2016,7,7,15,0,823.0,128.0,5.4,38.0,821.0,659.48,479.53
2016,7,7,15,15,812.5,125.5,5.4,37.5,783.0,623.82,454.79
2016,7,7,15,30,802.0,123.0,5.4,37.0,745.0,582.62,425.57
2016,7,7,15,45,785.0,122.0,5.4,37.0,701.5,537.66,392.03
2016,7,7,16,0,768.0,121.0,5.4,37.0,658.0,491.93,357.17
2016,7,7,16,15,750.0,117.5,5.45,36.5,610.5,443.08,319.98
2016,7,7,16,30,732.0,114.0,5.5,36.0,563.0,394.13,281.64
2016,7,7,16,45,704.0,111.0,5.55,35.5,512.0,339.63,238.42
2016,7,7,17,0,676.0,108.0,5.6,35.0,461.0,288.93,197.32
2016,7,7,17,15,643.5,102.5,5.55,34.5,409.0,236.91,155.26
2016,7,7,17,30,611.0,97.0,5.5,34.0,357.0,187.54,116.22
2016,7,7,17,45,567.0,90.0,5.45,33.5,304.5,138.51,80.65
2016,7,7,18,0,523.0,83.0,5.4,33.0,252.0,94.06,54.04
2016,7,7,18,15,459.0,74.5,5.25,32.5,202.0,57.3,42.2
2016,7,7,18,30,395.0,66.0,5.1,32.0,152.0,49.83,35.9
2016,7,7,18,45,305.0,53.0,5.0,31.5,108.5,40.35,27.67
2016,7,7,19,0,215.0,40.0,4.9,31.0,65.0,30.7,18.97
2016,7,7,19,15,107.5,20.0,4.75,30.5,32.5,15.5,2.15
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,10.24,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,18.79,3.23
2016,7,8,6,15,166.5,42.0,4.15,25.5,66.0,32.48,20.9
2016,7,8,6,30,265.0,60.0,4.3,26.0,104.0,45.32,32.55
2016,7,8,6,45,357.5,69.5,4.5,26.5,152.5,52.13,38.73
2016,7,8,7,0,450.0,79.0,4.7,27.0,201.0,58.9,44.6
2016,7,8,7,15,260.0,112.5,4.75,27.5,186.5,99.25,67.45
2016,7,8,7,30,70.0,146.0,4.8,28.0,172.0,121.63,89.7
2016,7,8,7,45,131.0,171.5,4.85,28.5,230.0,157.44,115.0
2016,7,8,8,0,192.0,197.0,4.9,29.0,288.0,201.3,147.11
2016,7,8,8,15,454.0,153.5,4.9,29.5,402.5,259.01,184.88
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,342.32,245.37
2016,7,8,8,45,744.5,110.5,4.95,30.5,568.0,395.52,288.58
2016,7,8,9,0,773.0,111.0,5.0,31.0,619.0,447.19,329.81
2016,7,8,9,15,788.5,114.0,5.0,31.5,664.5,495.52,367.56
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,543.2,403.72
2016,7,8,9,45,821.0,116.5,5.0,32.5,752.0,585.9,435.42
2016,7,8,10,0,838.0,116.0,5.0,33.0,794.0,628.68,466.29
2016,7,8,10,15,846.5,117.5,4.95,33.5,828.5,666.16,492.46
2016,7,8,10,30,855.0,119.0,4.9,34.0,863.0,701.4,516.4
2016,7,8,10,45,864.0,118.5,4.9,34.5,892.5,732.87,537.44
2016,7,8,11,0,873.0,118.0,4.9,35.0,922.0,761.74,555.99
2016,7,8,11,15,877.5,119.0,4.85,35.0,943.0,785.64,571.22
2016,7,8,11,30,882.0,120.0,4.8,35.0,964.0,806.42,584.34
2016,7,8,11,45,883.5,122.0,4.8,35.5,977.5,822.4,593.28
2016,7,8,12,0,885.0,124.0,4.8,36.0,991.0,834.99,600.02
2016,7,8,12,15,886.0,124.0,4.8,36.0,997.0,842.2,604.52
2016,7,8,12,30,887.0,124.0,4.8,36.0,1003.0,846.18,607.01
2016,7,8,12,45,887.5,123.5,4.8,36.5,1001.0,846.26,605.76
2016,7,8,13,0,888.0,123.0,4.8,37.0,999.0,843.24,602.58
2016,7,8,13,15,886.0,122.5,4.8,37.0,989.0,834.94,597.32
2016,7,8,13,30,884.0,122.0,4.8,37.0,979.0,823.3,589.97
2016,7,8,13,45,879.5,121.5,4.8,37.0,961.5,806.36,579.17
2016,7,8,14,0,875.0,121.0,4.8,37.0,944.0,786.19,566.3
2016,7,8,14,15,545.5,282.0,4.8,37.0,790.5,668.04,481.37
2016,7,8,14,30,216.0,443.0,4.8,37.0,637.0,539.05,386.91
2016,7,8,14,45,527.0,282.5,4.8,37.0,732.5,621.76,450.21
2016,7,8,15,0,838.0,122.0,4.8,37.0,828.0,665.66,484.41
2016,7,8,15,15,828.0,120.0,4.8,37.0,790.0,627.24,456.61
2016,7,8,15,30,818.0,118.0,4.8,37.0,752.0,588.79,428.52
2016,7,8,15,45,801.5,116.5,4.8,37.0,708.0,542.98,394.61
2016,7,8,16,0,785.0,115.0,4.8,37.0,664.0,496.31,359.29
2016,7,8,16,15,767.5,112.0,4.8,36.5,616.5,447.3,322.1
2016,7,8,16,30,750.0,109.0,4.8,36.0,569.0,398.09,283.67
2016,7,8,16,45,722.0,106.5,4.8,36.0,517.5,343.12,239.68
2016,7,8,17,0,694.0,104.0,4.8,36.0,466.0,291.87,197.9
2016,7,8,17,15,662.5,98.5,4.7,35.5,413.5,239.06,155.38
2016,7,8,17,30,631.0,93.0,4.6,35.0,361.0,188.75,115.72
2016,7,8,17,45,583.5,87.5,4.5,34.5,308.0,139.31,80.11
2016,7,8,18,0,536.0,82.0,4.4,34.0,255.0,94.81,53.75
2016,7,8,18,15,472.5,73.5,4.15,33.0,204.5,56.62,41.53
2016,7,8,18,30,409.0,65.0,3.9,32.0,154.0,49.21,35.37
2016,7,8,18,45,313.0,52.5,3.7,31.0,109.5,40.02,27.47
2016,7,8,19,0,217.0,40.0,3.5,30.0,65.0,30.71,19.06
2016,7,8,19,15,108.5,20.0,3.55,29.5,32.5,15.5,1.97
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,8.11,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,15.58,1.04
2016,7,9,6,15,36.0,39.5,3.75,25.0,45.5,31.28,19.92
2016,7,9,6,30,72.0,60.0,3.9,25.0,72.0,46.01,33.26
2016,7,9,6,45,102.5,82.0,4.05,25.5,106.0,61.8,47.1
2016,7,9,7,0,133.0,104.0,4.2,26.0,140.0,77.26,60.39
2016,7,9,7,15,155.5,125.0,4.2,26.5,176.5,103.16,73.9
2016,7,9,7,30,178.0,146.0,4.2,27.0,213.0,133.54,95.06
2016,7,9,7,45,213.5,168.0,4.2,28.0,260.0,169.22,121.01
2016,7,9,8,0,249.0,190.0,4.2,29.0,307.0,209.86,151.56
2016,7,9,8,15,251.5,215.0,4.2,29.5,345.5,247.08,181.04
2016,7,9,8,30,254.0,240.0,4.2,30.0,384.0,284.36,210.19
2016,7,9,8,45,158.5,260.5,4.2,30.5,353.5,277.4,206.81
2016,7,9,9,0,63.0,281.0,4.2,31.0,323.0,259.25,193.68
2016,7,9,9,15,35.0,240.0,4.15,31.5,264.0,217.18,161.59
2016,7,9,9,30,7.0,199.0,4.1,32.0,205.0,168.9,124.52
2016,7,9,9,45,8.0,206.0,4.1,32.5,212.5,175.94,129.38
2016,7,9,10,0,9.0,213.0,4.1,33.0,220.0,183.04,134.2
2016,7,9,10,15,81.0,321.0,4.05,33.5,391.5,325.18,239.51
2016,7,9,10,30,153.0,429.0,4.0,34.0,563.0,475.29,346.28
2016,7,9,10,45,500.0,281.5,4.0,34.5,738.0,619.16,451.66
2016,7,9,11,0,847.0,134.0,4.0,35.0,913.0,756.71,549.95
2016,7,9,11,15,851.5,135.0,3.95,35.0,933.5,780.01,564.21
2016,7,9,11,30,856.0,136.0,3.9,35.0,954.0,800.26,576.91
2016,7,9,11,45,848.5,143.5,3.85,35.5,964.5,812.93,583.4
2016,7,9,12,0,841.0,151.0,3.8,36.0,975.0,821.98,587.57
2016,7,9,12,15,842.0,151.5,3.75,36.0,980.5,829.15,591.81
2016,7,9,12,30,843.0,152.0,3.7,36.0,986.0,833.31,594.16
2016,7,9,12,45,838.0,154.5,3.65,36.0,982.5,831.19,592.52
2016,7,9,13,0,833.0,157.0,3.6,36.0,979.0,826.26,589.17
2016,7,9,13,15,830.5,156.5,3.55,36.0,968.5,818.16,583.85
2016,7,9,13,30,828.0,156.0,3.5,36.0,958.0,806.96,576.61
2016,7,9,13,45,818.5,158.0,3.5,36.5,939.0,798.79,570.5
2016,7,9,14,0,809.0,160.0,3.5,37.0,920.0,777.5,555.45
2016,7,9,14,15,802.5,158.5,3.45,36.5,895.0,752.68,539.89
2016,7,9,14,30,796.0,157.0,3.4,36.0,870.0,725.15,522.27
2016,7,9,14,45,792.5,151.5,3.35,36.0,839.5,693.65,500.72
2016,7,9,15,0,789.0,146.0,3.3,36.0,809.0,659.57,477.06
2016,7,9,15,15,777.5,143.0,3.2,36.0,771.5,620.27,449.15
2016,7,9,15,30,766.0,140.0,3.1,36.0,734.0,579.32,419.59
2016,7,9,15,45,747.0,139.0,3.05,36.0,690.5,534.64,386.89
2016,7,9,16,0,728.0,138.0,3.0,36.0,647.0,488.19,352.23
2016,7,9,16,15,708.5,134.0,3.0,35.5,600.0,439.47,315.9
2016,7,9,16,30,689.0,130.0,3.0,35.0,553.0,390.89,278.61
2016,7,9,16,45,480.0,171.5,3.0,35.0,453.5,311.88,221.09
2016,7,9,17,0,271.0,213.0,3.0,35.0,354.0,252.34,179.8
2016,7,9,17,15,194.5,193.5,2.85,34.5,289.0,200.37,142.43
2016,7,9,17,30,118.0,174.0,2.7,34.0,224.0,157.65,112.7
2016,7,9,17,45,104.5,150.5,2.55,33.5,190.5,128.56,91.37
2016,7,9,18,0,91.0,127.0,2.4,33.0,157.0,101.25,71.99
2016,7,9,18,15,74.0,104.0,2.35,32.0,125.0,78.67,59.96
2016,7,9,18,30,57.0,81.0,2.3,31.0,93.0,62.17,46.28
2016,7,9,18,45,34.0,59.0,2.25,30.5,65.5,46.0,32.45
2016,7,9,19,0,11.0,37.0,2.2,30.0,38.0,29.59,18.15
2016,7,9,19,15,5.5,18.5,2.5,29.5,19.0,15.31,1.63
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.0,4.5,3.84,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,7.4,0.0
2016,7,10,6,15,0.0,24.5,2.75,24.5,24.5,20.23,10.9
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,32.89,22.19
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,48.49,35.8
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,63.91,49.05
2016,7,10,7,15,2.0,101.0,3.7,26.5,101.5,80.77,60.32
2016,7,10,7,30,4.0,122.0,3.8,27.0,123.0,98.24,74.02
2016,7,10,7,45,6.0,139.0,3.9,27.5,141.5,113.13,85.43
2016,7,10,8,0,8.0,156.0,4.0,28.0,160.0,128.29,96.9
2016,7,10,8,15,19.5,186.0,4.0,28.5,196.5,156.56,118.23
2016,7,10,8,30,31.0,216.0,4.0,29.0,233.0,186.62,140.74
2016,7,10,8,45,33.5,236.5,4.0,29.5,257.0,207.28,155.98
2016,7,10,9,0,36.0,257.0,4.0,30.0,281.0,228.24,171.27
2016,7,10,9,15,68.5,298.5,3.95,30.5,348.0,281.23,210.37
2016,7,10,9,30,101.0,340.0,3.9,31.0,415.0,337.52,251.33
2016,7,10,9,45,98.5,360.5,3.9,31.5,437.0,359.21,266.27
2016,7,10,10,0,96.0,381.0,3.9,32.0,459.0,380.46,280.76
2016,7,10,10,15,178.0,399.0,3.9,32.0,551.5,459.83,338.56
2016,7,10,10,30,260.0,417.0,3.9,32.0,644.0,544.81,399.24
2016,7,10,10,45,193.5,437.0,3.9,32.5,609.0,518.44,378.3
2016,7,10,11,0,127.0,457.0,3.9,33.0,574.0,492.64,357.95
2016,7,10,11,15,108.0,461.5,3.9,33.5,563.0,480.06,347.92
2016,7,10,11,30,89.0,466.0,3.9,34.0,552.0,472.17,341.08
2016,7,10,11,45,58.0,425.0,3.9,34.5,481.5,413.92,298.89
2016,7,10,12,0,27.0,384.0,3.9,35.0,411.0,354.26,255.48
2016,7,10,12,15,78.0,444.0,3.9,35.0,521.5,449.36,323.76
2016,7,10,12,30,129.0,504.0,3.9,35.0,632.0,551.66,394.96
2016,7,10,12,45,206.0,495.0,3.95,35.0,699.0,607.95,434.89
2016,7,10,13,0,283.0,486.0,4.0,35.0,766.0,668.43,477.27
2016,7,10,13,15,233.5,490.0,4.05,35.0,719.5,622.74,445.35
2016,7,10,13,30,184.0,494.0,4.1,35.0,673.0,582.44,417.24
2016,7,10,13,45,262.5,464.5,4.15,35.5,714.5,621.11,444.95
2016,7,10,14,0,341.0,435.0,4.2,36.0,756.0,650.21,465.5
2016,7,10,14,15,560.5,301.5,4.2,36.0,811.0,698.61,503.0
2016,7,10,14,30,780.0,168.0,4.2,36.0,866.0,724.54,524.63
2016,7,10,14,45,766.0,168.5,4.2,36.0,834.0,691.42,501.48
2016,7,10,15,0,752.0,169.0,4.2,36.0,802.0,656.43,476.99
2016,7,10,15,15,740.0,165.5,4.2,35.5,764.5,617.67,450.48
2016,7,10,15,30,728.0,162.0,4.2,35.0,727.0,577.62,422.39
2016,7,10,15,45,702.5,163.5,4.25,35.0,682.5,532.49,389.17
2016,7,10,16,0,677.0,165.0,4.3,35.0,638.0,487.45,355.32
2016,7,10,16,15,655.5,160.0,4.3,34.5,591.0,439.15,319.02
2016,7,10,16,30,634.0,155.0,4.3,34.0,544.0,391.3,282.11
2016,7,10,16,45,589.5,154.5,4.3,34.0,491.5,339.94,241.66
2016,7,10,17,0,545.0,154.0,4.3,34.0,439.0,288.92,201.27
2016,7,10,17,15,507.5,145.5,4.1,33.5,387.5,239.85,162.61
2016,7,10,17,30,470.0,137.0,3.9,33.0,336.0,194.14,127.29
2016,7,10,17,45,401.5,130.0,3.75,32.5,283.0,149.34,95.89
2016,7,10,18,0,333.0,123.0,3.6,32.0,230.0,112.74,74.05
2016,7,10,18,15,268.5,106.5,3.4,31.5,182.5,78.02,59.57
2016,7,10,18,30,204.0,90.0,3.2,31.0,135.0,66.34,49.74
2016,7,10,18,45,125.0,68.0,3.0,30.5,93.0,51.34,36.84
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,35.19,22.6
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,18.51,2.79
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.11,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,15.57,0.0
2016,7,11,6,15,69.0,44.0,4.75,25.0,54.5,33.81,21.83
2016,7,11,6,30,129.0,69.0,4.9,25.0,90.0,51.76,38.04
2016,7,11,6,45,216.0,85.5,5.1,25.5,136.0,63.44,48.46
2016,7,11,7,0,303.0,102.0,5.3,26.0,182.0,75.37,58.79
2016,7,11,7,15,361.0,115.0,5.45,26.5,232.5,106.02,70.19
2016,7,11,7,30,419.0,128.0,5.6,27.0,283.0,147.97,96.72
2016,7,11,7,45,482.5,131.5,5.75,28.0,337.0,190.01,126.56
2016,7,11,8,0,546.0,135.0,5.9,29.0,391.0,238.45,163.75
2016,7,11,8,15,579.0,142.0,6.0,29.5,443.0,289.81,205.6
2016,7,11,8,30,612.0,149.0,6.1,30.0,495.0,340.9,247.26
2016,7,11,8,45,646.0,150.5,6.2,30.5,546.0,390.06,287.05
2016,7,11,9,0,680.0,152.0,6.3,31.0,597.0,441.18,327.65
2016,7,11,9,15,699.5,156.0,6.35,31.5,643.0,488.88,364.91
2016,7,11,9,30,719.0,160.0,6.4,32.0,689.0,536.51,401.2
2016,7,11,9,45,737.5,161.5,6.5,32.5,731.0,581.02,434.5
2016,7,11,10,0,756.0,163.0,6.6,33.0,773.0,624.04,466.01
2016,7,11,10,15,767.5,166.0,6.6,33.5,809.0,662.86,493.6
2016,7,11,10,30,779.0,169.0,6.6,34.0,845.0,699.86,519.32
2016,7,11,10,45,788.5,170.5,6.65,34.5,874.5,732.11,541.37
2016,7,11,11,0,798.0,172.0,6.7,35.0,904.0,761.99,561.42
2016,7,11,11,15,804.0,173.5,6.65,35.0,926.0,786.62,578.4
2016,7,11,11,30,810.0,175.0,6.6,35.0,948.0,808.39,593.25
