Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,45,785.5,91.0,1.9,32.0,561.5,405.49,291.43
2016,7,21,9,0,805.0,94.0,1.7,33.0,612.0,458.3,330.97
2016,7,21,9,15,820.0,96.5,1.7,33.5,658.5,508.16,368.14
2016,7,21,9,30,835.0,99.0,1.7,34.0,705.0,556.79,403.2
2016,7,21,9,45,845.5,101.5,1.75,34.5,746.0,601.67,434.81
2016,7,21,10,0,856.0,104.0,1.8,35.0,787.0,644.85,464.36
2016,7,21,10,15,864.5,105.5,1.95,35.5,823.0,683.87,490.97
2016,7,21,10,30,873.0,107.0,2.1,36.0,859.0,720.58,515.52
2016,7,21,10,45,878.5,109.0,2.25,36.5,887.5,753.02,536.53
2016,7,21,11,0,884.0,111.0,2.4,37.0,916.0,782.6,554.64
2016,7,21,11,15,888.0,112.0,2.45,37.0,938.0,807.11,569.97
2016,7,21,11,30,892.0,113.0,2.5,37.0,960.0,828.42,583.29
2016,7,21,11,45,893.5,115.0,2.65,37.5,974.0,845.24,593.22
2016,7,21,12,0,895.0,117.0,2.8,38.0,988.0,858.61,601.01
2016,7,21,12,15,896.0,117.0,2.9,38.0,994.0,866.44,606.31
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,870.91,609.6
2016,7,21,12,45,896.5,117.0,3.1,38.5,998.5,870.82,608.82
2016,7,21,13,0,896.0,117.0,3.2,39.0,997.0,867.44,606.06
2016,7,21,13,15,894.0,116.5,3.25,39.0,987.0,859.02,601.19
2016,7,21,13,30,892.0,116.0,3.3,39.0,977.0,847.21,594.26
2016,7,21,13,45,891.0,113.5,3.4,39.0,960.0,831.08,584.88
2016,7,21,14,0,890.0,111.0,3.5,39.0,943.0,811.53,573.3
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.5,786.02,557.6
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,757.47,539.88
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,725.24,518.97
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,690.31,495.34
2016,7,21,15,15,857.5,102.0,3.7,38.5,790.5,650.61,468.79
2016,7,21,15,30,848.0,100.0,3.7,38.0,752.0,608.86,440.11
2016,7,21,15,45,835.5,97.5,3.7,38.0,708.5,563.15,406.97
2016,7,21,16,0,823.0,95.0,3.7,38.0,665.0,516.11,372.02
2016,7,21,16,15,806.5,92.0,3.65,37.5,617.0,465.68,334.34
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,413.83,294.46
2016,7,21,16,45,768.5,85.5,3.6,37.0,517.5,360.0,251.55
2016,7,21,17,0,747.0,82.0,3.6,37.0,466.0,306.89,208.31
2016,7,21,17,15,717.5,78.0,3.5,36.5,412.5,252.31,164.17
2016,7,21,17,30,688.0,74.0,3.4,36.0,359.0,199.94,122.21
2016,7,21,17,45,646.5,68.5,3.35,35.5,305.5,143.88,80.18
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,95.0,48.8
2016,7,21,18,15,544.0,56.5,2.9,34.0,200.5,49.43,35.37
2016,7,21,18,30,483.0,50.0,2.5,33.0,149.0,39.67,27.25
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.0,32.17,20.69
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,24.54,13.43
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,12.16,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,117.0,14.0,2.4,25.0,19.0,11.95,0.0
2016,7,22,6,15,245.0,26.5,2.35,25.5,55.5,21.6,10.92
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,31.54,20.71
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.0,37.33,26.0
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,43.08,30.99
2016,7,22,7,15,594.0,61.0,2.15,28.5,242.5,85.7,45.02
2016,7,22,7,30,646.0,67.0,2.0,29.0,295.0,135.36,76.0
2016,7,22,7,45,684.0,71.0,1.9,30.0,349.5,189.22,116.46
2016,7,22,8,0,722.0,75.0,1.8,31.0,404.0,243.35,159.56
2016,7,22,8,15,747.5,79.0,1.85,31.5,456.5,296.96,203.7
2016,7,22,8,30,773.0,83.0,1.9,32.0,509.0,352.09,248.49
2016,7,22,8,45,793.5,85.0,2.0,33.0,559.5,404.56,289.92
2016,7,22,9,0,814.0,87.0,2.1,34.0,610.0,457.99,330.68
2016,7,22,9,15,828.5,89.5,2.2,34.5,656.5,507.65,368.17
2016,7,22,9,30,843.0,92.0,2.3,35.0,703.0,556.45,403.92
2016,7,22,9,45,854.5,94.0,2.4,35.5,744.5,601.89,436.32
2016,7,22,10,0,866.0,96.0,2.5,36.0,786.0,645.7,466.73
2016,7,22,10,15,874.0,97.5,2.55,36.0,822.0,684.82,494.04
2016,7,22,10,30,882.0,99.0,2.6,36.0,858.0,721.59,519.26
2016,7,22,10,45,888.5,100.0,2.65,36.5,887.0,754.24,539.63
2016,7,22,11,0,895.0,101.0,2.7,37.0,916.0,784.06,557.37
2016,7,22,11,15,899.0,102.0,2.75,37.0,938.0,808.93,572.98
2016,7,22,11,30,903.0,103.0,2.8,37.0,960.0,830.55,586.55
2016,7,22,11,45,900.0,108.0,2.85,37.5,972.5,846.55,595.32
2016,7,22,12,0,897.0,113.0,2.9,38.0,985.0,858.89,601.82
2016,7,22,12,15,898.0,113.0,2.95,38.0,991.5,866.78,606.85
2016,7,22,12,30,899.0,113.0,3.0,38.0,998.0,871.29,609.85
2016,7,22,12,45,898.5,113.0,3.05,38.5,996.0,871.21,608.78
2016,7,22,13,0,898.0,113.0,3.1,39.0,994.0,867.8,605.73
2016,7,22,13,15,896.0,112.5,3.15,39.0,984.5,859.33,600.85
2016,7,22,13,30,894.0,112.0,3.2,39.0,975.0,847.46,593.9
2016,7,22,13,45,890.5,111.5,3.25,39.0,957.5,830.95,584.06
2016,7,22,14,0,887.0,111.0,3.3,39.0,940.0,811.12,572.11
2016,7,22,14,15,882.0,110.0,3.3,39.0,915.0,786.47,556.81
2016,7,22,14,30,877.0,109.0,3.3,39.0,890.0,758.76,539.51
2016,7,22,14,45,862.5,111.5,3.35,39.0,856.5,724.42,517.23
2016,7,22,15,0,848.0,114.0,3.4,39.0,823.0,687.96,492.58
2016,7,22,15,15,838.0,112.0,3.4,39.0,784.5,648.59,465.42
2016,7,22,15,30,828.0,110.0,3.4,39.0,746.0,607.25,436.31
2016,7,22,15,45,814.5,107.5,3.4,39.0,702.5,561.75,403.63
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,515.77,369.74
2016,7,22,16,15,784.0,102.0,3.4,38.5,611.0,465.37,332.56
2016,7,22,16,30,767.0,99.0,3.4,38.0,563.0,414.69,293.96
2016,7,22,16,45,743.0,95.0,3.4,37.5,511.5,360.54,251.8
2016,7,22,17,0,719.0,91.0,3.4,37.0,460.0,307.43,209.41
2016,7,22,17,15,688.0,86.5,3.3,36.5,406.5,250.54,163.84
2016,7,22,17,30,657.0,82.0,3.2,36.0,353.0,198.65,122.46
2016,7,22,17,45,612.5,76.0,3.15,36.0,299.5,146.34,83.27
2016,7,22,18,0,568.0,70.0,3.1,36.0,246.0,98.63,52.49
2016,7,22,18,15,505.0,62.0,2.75,35.0,195.5,53.86,33.27
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,42.77,29.66
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,34.6,22.54
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,24.85,13.51
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.49,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,11.1,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,22.09,11.11
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,33.88,22.63
2016,7,23,6,45,392.0,54.0,2.65,27.0,134.5,42.85,30.63
2016,7,23,7,0,479.0,64.0,2.7,28.0,182.0,49.88,36.73
2016,7,23,7,15,533.5,72.0,2.55,28.5,234.5,91.3,51.27
2016,7,23,7,30,588.0,80.0,2.4,29.0,287.0,139.56,81.77
2016,7,23,7,45,632.5,84.0,2.3,29.5,341.0,188.54,118.43
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,241.85,160.97
2016,7,23,8,15,704.5,92.5,2.2,30.5,447.5,294.5,204.3
2016,7,23,8,30,732.0,97.0,2.2,31.0,500.0,351.29,250.23
2016,7,23,8,45,757.0,99.0,2.2,32.0,551.0,403.64,291.35
2016,7,23,9,0,782.0,101.0,2.2,33.0,602.0,456.87,331.75
2016,7,23,9,15,797.5,104.0,2.25,33.5,648.5,506.73,369.25
2016,7,23,9,30,813.0,107.0,2.3,34.0,695.0,555.93,405.12
2016,7,23,9,45,828.0,107.5,2.35,34.5,737.5,599.65,436.24
2016,7,23,10,0,843.0,108.0,2.4,35.0,780.0,643.38,466.49
2016,7,23,10,15,852.0,110.0,2.45,35.5,815.5,682.81,493.02
2016,7,23,10,30,861.0,112.0,2.5,36.0,851.0,720.02,517.44
2016,7,23,10,45,869.5,112.0,2.65,36.5,880.5,752.66,538.62
2016,7,23,11,0,878.0,112.0,2.8,37.0,910.0,782.64,557.03
2016,7,23,11,15,882.5,113.0,2.9,37.0,932.0,807.5,572.94
2016,7,23,11,30,887.0,114.0,3.0,37.0,954.0,829.19,586.86
2016,7,23,11,45,889.5,114.5,3.1,37.5,968.5,845.53,596.15
2016,7,23,12,0,892.0,115.0,3.2,38.0,983.0,858.48,603.34
2016,7,23,12,15,893.0,115.5,3.25,38.0,989.5,866.78,608.62
2016,7,23,12,30,894.0,116.0,3.3,38.0,996.0,871.7,611.88
2016,7,23,12,45,894.0,115.5,3.4,38.5,994.0,871.62,611.05
2016,7,23,13,0,894.0,115.0,3.5,39.0,992.0,868.22,608.22
2016,7,23,13,15,892.0,114.5,3.55,39.0,982.0,859.78,603.28
2016,7,23,13,30,890.0,114.0,3.6,39.0,972.0,847.93,596.27
2016,7,23,13,45,886.0,113.5,3.65,39.0,954.5,831.05,586.09
2016,7,23,14,0,882.0,113.0,3.7,39.0,937.0,810.89,573.82
2016,7,23,14,15,876.5,112.0,3.7,39.0,911.5,785.93,558.22
2016,7,23,14,30,871.0,111.0,3.7,39.0,886.0,757.95,540.63
2016,7,23,14,45,856.5,113.5,3.7,39.0,852.5,723.73,518.11
2016,7,23,15,0,842.0,116.0,3.7,39.0,819.0,687.4,493.26
2016,7,23,15,15,831.5,114.0,3.7,38.5,780.5,647.86,466.87
2016,7,23,15,30,821.0,112.0,3.7,38.0,742.0,606.41,438.45
2016,7,23,15,45,807.0,109.5,3.75,38.0,698.5,562.42,406.67
2016,7,23,16,0,793.0,107.0,3.8,38.0,655.0,515.02,371.68
2016,7,23,16,15,775.5,103.5,3.8,37.5,606.5,464.23,333.96
2016,7,23,16,30,758.0,100.0,3.8,37.0,558.0,413.22,294.9
2016,7,23,16,45,734.0,96.5,3.8,37.0,507.0,359.89,252.55
2016,7,23,17,0,710.0,93.0,3.8,37.0,456.0,307.61,210.18
2016,7,23,17,15,678.5,88.0,3.75,36.5,402.5,250.54,164.47
2016,7,23,17,30,647.0,83.0,3.7,36.0,349.0,198.55,122.98
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.0,146.71,84.0
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,99.47,53.35
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,54.75,33.69
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,42.76,29.63
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,34.17,22.17
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,24.08,12.8
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.1,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,11.1,0.0
2016,7,24,6,15,168.5,29.0,2.65,25.5,49.5,22.42,11.16
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,34.54,23.14
2016,7,24,6,45,371.0,55.5,2.75,26.5,131.5,42.34,30.26
2016,7,24,7,0,461.0,66.0,2.8,27.0,179.0,51.45,38.21
2016,7,24,7,15,517.0,74.5,2.75,27.5,231.0,92.97,53.19
2016,7,24,7,30,573.0,83.0,2.7,28.0,283.0,140.98,83.88
2016,7,24,7,45,621.5,86.5,2.65,29.0,338.0,189.54,120.07
2016,7,24,8,0,670.0,90.0,2.6,30.0,393.0,242.92,162.37
2016,7,24,8,15,698.0,94.5,2.55,30.5,445.5,295.46,205.64
2016,7,24,8,30,726.0,99.0,2.5,31.0,498.0,352.17,251.55
2016,7,24,8,45,752.5,100.5,2.45,32.0,549.0,404.5,292.63
2016,7,24,9,0,779.0,102.0,2.4,33.0,600.0,457.84,333.08
2016,7,24,9,15,794.5,105.0,2.35,33.5,646.5,507.65,370.34
2016,7,24,9,30,810.0,108.0,2.3,34.0,693.0,556.8,405.86
2016,7,24,9,45,824.0,109.0,2.3,34.5,735.0,600.2,436.53
2016,7,24,10,0,838.0,110.0,2.3,35.0,777.0,643.65,466.31
2016,7,24,10,15,847.0,112.0,2.3,35.5,812.5,682.97,492.44
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,720.06,516.43
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,752.36,536.78
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,781.94,554.28
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,806.63,569.73
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,828.19,583.2
2016,7,24,11,45,877.5,121.0,2.6,37.5,963.0,843.23,591.67
2016,7,24,12,0,876.0,124.0,2.7,38.0,976.0,854.79,598.02
2016,7,24,12,15,877.0,124.5,2.7,38.0,982.0,862.94,602.89
2016,7,24,12,30,878.0,125.0,2.7,38.0,988.0,867.79,605.78
2016,7,24,12,45,876.0,126.0,2.75,38.0,985.5,867.25,605.73
2016,7,24,13,0,874.0,127.0,2.8,38.0,983.0,863.49,603.77
2016,7,24,13,15,871.5,126.5,2.8,38.0,973.0,854.79,598.46
2016,7,24,13,30,869.0,126.0,2.8,38.0,963.0,842.8,591.17
2016,7,24,13,45,864.0,126.0,2.85,38.0,945.0,825.87,581.11
2016,7,24,14,0,859.0,126.0,2.9,38.0,927.0,805.77,569.05
2016,7,24,14,15,853.5,124.5,2.9,38.0,902.0,780.91,553.64
2016,7,24,14,30,848.0,123.0,2.9,38.0,877.0,753.11,536.3
2016,7,24,14,45,828.5,128.0,2.9,38.0,842.5,718.02,512.98
2016,7,24,15,0,809.0,133.0,2.9,38.0,808.0,686.11,491.1
2016,7,24,15,15,798.0,130.5,2.9,38.0,769.5,646.13,463.69
2016,7,24,15,30,787.0,128.0,2.9,38.0,731.0,604.37,434.51
2016,7,24,15,45,519.0,219.5,2.9,38.0,607.5,494.4,355.89
2016,7,24,16,0,251.0,311.0,2.9,38.0,484.0,399.75,287.86
2016,7,24,16,15,481.5,214.0,2.9,37.5,515.5,417.81,300.88
2016,7,24,16,30,712.0,117.0,2.9,37.0,547.0,408.54,291.12
2016,7,24,16,45,681.5,114.0,2.95,37.0,495.0,355.05,249.23
2016,7,24,17,0,651.0,111.0,3.0,37.0,443.0,303.37,208.08
2016,7,24,17,15,616.5,105.0,3.0,36.5,390.5,250.26,166.02
2016,7,24,17,30,582.0,99.0,3.0,36.0,338.0,200.1,126.55
2016,7,24,17,45,529.0,92.0,3.0,36.0,285.0,149.79,89.31
2016,7,24,18,0,476.0,85.0,3.0,36.0,232.0,105.26,60.49
2016,7,24,18,15,410.5,74.0,2.85,35.5,182.5,61.18,39.0
2016,7,24,18,30,345.0,63.0,2.7,35.0,133.0,47.56,33.4
2016,7,24,18,45,249.0,48.5,2.55,34.5,90.5,36.94,24.26
2016,7,24,19,0,153.0,34.0,2.4,34.0,48.0,26.12,14.15
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.0,13.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.12,0.0
2016,7,25,6,15,11.0,27.0,2.05,26.0,28.5,21.84,10.48
2016,7,25,6,30,22.0,48.0,2.0,26.0,51.0,37.69,25.73
2016,7,25,6,45,46.5,72.5,2.0,26.5,83.0,55.54,41.36
2016,7,25,7,0,71.0,97.0,2.0,27.0,115.0,73.21,56.57
2016,7,25,7,15,107.0,117.0,2.0,27.0,151.0,96.65,69.48
2016,7,25,7,30,143.0,137.0,2.0,27.0,187.0,125.86,90.19
2016,7,25,7,45,234.0,152.0,2.0,27.5,250.5,166.29,118.14
2016,7,25,8,0,325.0,167.0,2.0,28.0,314.0,217.26,155.39
2016,7,25,8,15,394.0,175.5,1.9,28.0,376.0,268.77,194.83
2016,7,25,8,30,463.0,184.0,1.8,28.0,438.0,325.51,238.46
2016,7,25,8,45,508.0,191.0,1.75,28.5,494.5,377.61,278.26
2016,7,25,9,0,553.0,198.0,1.7,29.0,551.0,433.19,319.78
2016,7,25,9,15,574.0,205.0,1.6,29.5,596.0,479.58,353.6
2016,7,25,9,30,595.0,212.0,1.5,30.0,641.0,529.47,388.74
2016,7,25,9,45,632.0,205.5,1.4,30.5,686.0,574.52,419.68
2016,7,25,10,0,669.0,199.0,1.3,31.0,731.0,620.42,450.28
2016,7,25,10,15,681.0,203.0,1.35,31.5,766.0,659.0,475.86
2016,7,25,10,30,693.0,207.0,1.4,32.0,801.0,696.06,499.95
2016,7,25,10,45,721.5,197.0,1.45,32.5,834.5,731.22,522.76
2016,7,25,11,0,750.0,187.0,1.5,33.0,868.0,760.83,541.75
2016,7,25,11,15,756.5,189.0,1.65,33.5,890.0,785.93,557.97
2016,7,25,11,30,763.0,191.0,1.8,34.0,912.0,808.32,572.3
2016,7,25,11,45,789.5,175.5,1.95,35.0,932.5,829.4,584.31
2016,7,25,12,0,816.0,160.0,2.1,36.0,953.0,847.77,594.29
2016,7,25,12,15,818.0,160.5,2.2,36.0,959.5,856.67,600.37
2016,7,25,12,30,820.0,161.0,2.3,36.0,966.0,862.36,604.57
2016,7,25,12,45,824.5,157.5,2.45,36.5,966.0,863.42,605.07
2016,7,25,13,0,829.0,154.0,2.6,37.0,966.0,849.37,596.03
2016,7,25,13,15,827.0,153.5,2.7,37.0,956.5,841.51,591.97
2016,7,25,13,30,825.0,153.0,2.8,37.0,947.0,830.52,585.89
2016,7,25,13,45,545.5,305.0,2.9,37.5,826.5,738.5,521.11
2016,7,25,14,0,266.0,457.0,3.0,38.0,706.0,627.0,441.16
2016,7,25,14,15,292.5,420.0,3.1,38.0,686.5,607.56,430.22
2016,7,25,14,30,319.0,383.0,3.2,38.0,667.0,585.62,416.91
2016,7,25,14,45,224.5,394.0,3.35,38.0,590.5,508.51,363.45
2016,7,25,15,0,130.0,405.0,3.5,38.0,514.0,443.26,317.46
2016,7,25,15,15,224.5,373.0,3.6,37.5,549.5,470.48,339.27
2016,7,25,15,30,319.0,341.0,3.7,37.0,585.0,495.31,358.45
2016,7,25,15,45,497.5,249.5,3.8,37.0,604.5,508.9,369.36
2016,7,25,16,0,676.0,158.0,3.9,37.0,624.0,501.87,364.22
2016,7,25,16,15,629.5,162.0,4.0,36.5,570.5,448.47,324.97
2016,7,25,16,30,583.0,166.0,4.1,36.0,517.0,397.83,287.03
2016,7,25,16,45,387.0,191.0,4.2,35.5,415.0,308.94,222.64
2016,7,25,17,0,191.0,216.0,4.3,35.0,313.0,237.72,172.43
2016,7,25,17,15,178.0,193.0,4.25,34.5,275.0,202.61,145.82
2016,7,25,17,30,165.0,170.0,4.2,34.0,237.0,168.9,120.13
2016,7,25,17,45,143.5,146.5,4.2,33.5,199.0,135.16,95.04
2016,7,25,18,0,122.0,123.0,4.2,33.0,161.0,104.11,72.78
2016,7,25,18,15,97.5,99.5,4.05,32.0,125.5,75.85,54.0
2016,7,25,18,30,73.0,76.0,3.9,31.0,90.0,57.29,42.07
2016,7,25,18,45,40.0,53.0,3.8,30.5,60.0,41.35,28.32
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,24.22,12.85
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,12.8,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,24.0,7.0,5.97,0.0
2016,7,26,6,15,59.5,30.0,2.25,24.0,37.5,23.69,11.7
2016,7,26,6,30,111.0,53.0,2.3,24.0,68.0,40.14,27.97
2016,7,26,6,45,79.5,73.0,2.4,24.5,86.5,55.06,41.3
2016,7,26,7,0,48.0,93.0,2.5,25.0,105.0,70.65,54.88
2016,7,26,7,15,73.0,114.5,2.5,25.0,137.5,93.59,68.7
2016,7,26,7,30,98.0,136.0,2.5,25.0,170.0,119.59,87.87
2016,7,26,7,45,65.5,152.5,2.55,25.5,177.0,134.41,100.77
2016,7,26,8,0,33.0,169.0,2.6,26.0,184.0,145.09,110.21
2016,7,26,8,15,90.5,204.0,2.6,26.5,252.0,193.73,146.49
2016,7,26,8,30,148.0,239.0,2.6,27.0,320.0,251.61,189.89
2016,7,26,8,45,178.0,262.5,2.65,27.5,369.5,293.6,221.39
2016,7,26,9,0,208.0,286.0,2.7,28.0,419.0,338.5,254.77
2016,7,26,9,15,154.5,309.0,2.7,28.0,412.0,342.77,258.02
2016,7,26,9,30,101.0,332.0,2.7,28.0,405.0,336.75,253.12
2016,7,26,9,45,378.5,268.5,2.75,28.5,565.0,473.84,355.66
2016,7,26,10,0,656.0,205.0,2.8,29.0,725.0,618.98,460.85
2016,7,26,10,15,432.0,312.0,2.8,29.0,661.5,582.1,431.14
2016,7,26,10,30,208.0,419.0,2.8,29.0,598.0,517.07,381.39
2016,7,26,10,45,461.0,313.5,2.8,29.5,727.0,638.19,470.45
2016,7,26,11,0,714.0,208.0,2.8,30.0,856.0,758.18,555.35
2016,7,26,11,15,491.5,336.5,2.8,30.0,787.5,709.81,516.78
2016,7,26,11,30,269.0,465.0,2.8,30.0,719.0,643.18,466.18
2016,7,26,11,45,310.0,435.0,2.8,30.0,732.5,656.97,477.08
2016,7,26,12,0,351.0,405.0,2.8,30.0,746.0,670.06,487.05
2016,7,26,12,15,556.0,302.0,2.8,30.0,846.0,765.39,556.15
2016,7,26,12,30,761.0,199.0,2.8,30.0,946.0,846.94,613.79
2016,7,26,12,45,763.0,197.0,2.8,30.0,945.0,847.27,613.35
2016,7,26,13,0,765.0,195.0,2.8,30.0,944.0,844.61,611.68
2016,7,26,13,15,763.0,194.5,2.8,30.0,934.5,836.78,606.73
2016,7,26,13,30,761.0,194.0,2.8,30.0,925.0,825.93,599.9
2016,7,26,13,45,760.5,189.5,2.85,30.0,909.0,809.85,589.92
2016,7,26,14,0,760.0,185.0,2.9,30.0,893.0,790.71,577.64
2016,7,26,14,15,459.0,313.5,2.9,30.0,738.0,654.08,479.12
2016,7,26,14,30,158.0,442.0,2.9,30.0,583.0,509.42,373.0
2016,7,26,14,45,337.5,375.0,2.9,30.0,660.5,581.55,428.1
2016,7,26,15,0,517.0,308.0,2.9,30.0,738.0,641.03,471.86
2016,7,26,15,15,350.0,336.5,2.85,29.5,621.5,528.15,391.1
2016,7,26,15,30,183.0,365.0,2.8,29.0,505.0,427.74,318.36
2016,7,26,15,45,368.0,289.5,2.8,29.0,549.5,464.39,347.08
2016,7,26,16,0,553.0,214.0,2.8,29.0,594.0,483.7,360.84
2016,7,26,16,15,566.5,190.0,2.75,29.0,554.5,440.33,327.43
2016,7,26,16,30,580.0,166.0,2.7,29.0,515.0,397.81,293.82
2016,7,26,16,45,498.5,171.0,2.7,29.0,451.5,334.82,245.28
2016,7,26,17,0,417.0,176.0,2.7,29.0,388.0,282.53,204.84
2016,7,26,17,15,477.0,142.0,2.6,28.5,357.5,243.85,171.19
2016,7,26,17,30,537.0,108.0,2.5,28.0,327.0,200.53,132.94
2016,7,26,17,45,492.5,98.5,2.4,28.0,276.0,149.21,93.35
2016,7,26,18,0,448.0,89.0,2.3,28.0,225.0,105.23,63.3
2016,7,26,18,15,381.5,77.0,2.1,27.5,176.0,63.83,42.25
2016,7,26,18,30,315.0,65.0,1.9,27.0,127.0,48.87,35.72
2016,7,26,18,45,228.5,48.5,1.7,26.5,86.0,36.88,25.12
2016,7,26,19,0,142.0,32.0,1.5,26.0,45.0,24.6,13.29
2016,7,26,19,15,71.0,16.0,1.5,25.5,22.5,13.66,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,23.5,0.5,0.41,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.82,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.64,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.46,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.29,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,4.11,0.0
2016,7,27,7,45,0.0,58.0,1.55,26.5,58.0,48.02,33.67
2016,7,27,8,0,0.0,111.0,1.6,27.0,111.0,91.37,68.27
2016,7,27,8,15,9.5,152.5,1.6,27.5,158.0,128.0,96.5
2016,7,27,8,30,19.0,194.0,1.6,28.0,205.0,166.02,125.33
2016,7,27,8,45,14.5,198.5,1.65,28.5,207.5,169.7,127.57
2016,7,27,9,0,10.0,203.0,1.7,29.0,210.0,172.71,129.31
2016,7,27,9,15,99.5,269.5,1.75,29.0,341.5,282.57,212.0
2016,7,27,9,30,189.0,336.0,1.8,29.0,473.0,394.96,294.18
2016,7,27,9,45,156.5,357.5,1.85,29.5,475.5,404.09,299.26
2016,7,27,10,0,124.0,379.0,1.9,30.0,478.0,410.06,302.27
2016,7,27,10,15,140.0,400.0,2.0,30.0,516.5,445.87,327.8
2016,7,27,10,30,156.0,421.0,2.1,30.0,555.0,482.38,353.49
2016,7,27,10,45,204.5,432.0,2.25,30.5,614.0,535.15,390.37
2016,7,27,11,0,253.0,443.0,2.4,31.0,673.0,597.39,433.07
2016,7,27,11,15,264.0,452.5,2.5,31.0,698.0,622.47,450.07
2016,7,27,11,30,275.0,462.0,2.6,31.0,723.0,646.83,466.75
2016,7,27,11,45,354.5,443.0,2.75,31.0,784.0,702.66,506.45
2016,7,27,12,0,434.0,424.0,2.9,31.0,845.0,765.03,549.84
2016,7,27,12,15,544.0,352.0,2.95,31.0,882.5,802.69,577.52
2016,7,27,12,30,654.0,280.0,3.0,31.0,920.0,836.02,602.44
2016,7,27,12,45,658.5,275.5,3.15,31.0,920.0,836.35,603.4
2016,7,27,13,0,663.0,271.0,3.3,31.0,920.0,833.86,602.74
2016,7,27,13,15,660.5,270.0,3.35,31.0,910.5,825.53,597.53
2016,7,27,13,30,658.0,269.0,3.4,31.0,901.0,814.43,590.5
2016,7,27,13,45,657.5,263.0,3.45,31.0,884.5,797.96,580.0
2016,7,27,14,0,657.0,257.0,3.5,31.0,868.0,778.74,567.59
2016,7,27,14,15,648.5,254.0,3.5,31.0,843.5,753.15,550.42
2016,7,27,14,30,640.0,251.0,3.5,31.0,819.0,725.37,531.61
2016,7,27,14,45,649.5,234.5,3.5,31.0,792.0,697.1,512.68
2016,7,27,15,0,659.0,218.0,3.5,31.0,765.0,665.77,491.28
2016,7,27,15,15,644.5,213.5,3.45,31.0,727.5,626.09,463.12
2016,7,27,15,30,630.0,209.0,3.4,31.0,690.0,585.34,433.76
2016,7,27,15,45,613.5,202.5,3.35,31.0,648.0,540.92,401.26
2016,7,27,16,0,597.0,196.0,3.3,31.0,606.0,496.14,367.82
2016,7,27,16,15,573.0,189.5,3.15,30.5,559.0,444.27,329.09
2016,7,27,16,30,549.0,183.0,3.0,30.0,512.0,396.68,292.59
2016,7,27,16,45,522.5,173.0,2.85,30.0,463.0,346.45,252.85
2016,7,27,17,0,496.0,163.0,2.7,30.0,414.0,298.0,213.92
2016,7,27,17,15,456.5,152.5,2.3,29.5,362.5,247.79,174.04
2016,7,27,17,30,417.0,142.0,1.9,29.0,311.0,201.35,137.49
2016,7,27,17,45,371.5,127.5,1.55,29.0,261.5,155.01,102.39
2016,7,27,18,0,326.0,113.0,1.2,29.0,212.0,113.92,74.08
2016,7,27,18,15,259.0,96.0,1.1,28.5,164.5,76.16,52.98
2016,7,27,18,30,192.0,79.0,1.0,28.0,117.0,58.78,43.81
2016,7,27,18,45,121.5,56.5,0.9,27.5,77.5,42.66,29.73
2016,7,27,19,0,51.0,34.0,0.8,27.0,38.0,26.54,14.49
2016,7,27,19,15,25.5,17.0,0.8,26.5,19.0,14.51,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,10.0,7.68,0.0
2016,7,28,6,15,102.0,28.5,2.4,24.0,41.5,22.27,10.02
2016,7,28,6,30,190.0,48.0,2.5,24.0,73.0,36.48,24.84
2016,7,28,6,45,187.5,68.5,2.7,24.5,103.0,51.66,38.37
2016,7,28,7,0,185.0,89.0,2.9,25.0,133.0,67.01,51.77
2016,7,28,7,15,223.5,107.0,2.95,25.5,174.5,98.1,67.04
2016,7,28,7,30,262.0,125.0,3.0,26.0,216.0,133.75,91.93
2016,7,28,7,45,185.5,155.0,3.15,26.5,225.0,160.31,116.18
2016,7,28,8,0,109.0,185.0,3.3,27.0,234.0,177.88,133.17
2016,7,28,8,15,224.0,198.5,3.25,27.5,315.0,234.98,174.76
2016,7,28,8,30,339.0,212.0,3.2,28.0,396.0,303.12,225.55
2016,7,28,8,45,358.5,231.0,3.2,28.5,443.5,347.8,260.0
2016,7,28,9,0,378.0,250.0,3.2,29.0,491.0,393.84,294.82
2016,7,28,9,15,569.5,189.0,3.1,29.0,583.0,471.36,352.99
2016,7,28,9,30,761.0,128.0,3.0,29.0,675.0,554.44,415.08
2016,7,28,9,45,449.0,254.0,2.9,29.5,582.0,506.88,378.02
2016,7,28,10,0,137.0,380.0,2.8,30.0,489.0,420.06,310.95
2016,7,28,10,15,97.5,381.5,2.75,30.0,461.0,394.81,292.19
2016,7,28,10,30,58.0,383.0,2.7,30.0,433.0,372.39,274.95
2016,7,28,10,45,145.5,415.0,2.7,30.5,545.5,477.1,350.55
2016,7,28,11,0,233.0,447.0,2.7,31.0,658.0,578.92,421.47
2016,7,28,11,15,538.0,293.0,2.75,31.0,796.0,712.67,519.22
2016,7,28,11,30,843.0,139.0,2.8,31.0,934.0,825.15,598.46
2016,7,28,11,45,466.5,307.5,2.85,31.5,748.5,687.59,498.73
2016,7,28,12,0,90.0,476.0,2.9,32.0,563.0,495.71,357.66
2016,7,28,12,15,192.5,477.5,2.95,32.0,666.0,596.17,430.31
2016,7,28,12,30,295.0,479.0,3.0,32.0,769.0,695.77,499.31
2016,7,28,12,45,284.5,481.5,3.1,32.0,760.5,689.05,494.33
2016,7,28,13,0,274.0,484.0,3.2,32.0,752.0,680.81,488.98
2016,7,28,13,15,341.5,450.0,3.25,32.0,780.5,705.64,507.82
2016,7,28,13,30,409.0,416.0,3.3,32.0,809.0,733.96,528.59
2016,7,28,13,45,625.5,275.5,3.4,32.0,863.5,784.22,568.25
2016,7,28,14,0,842.0,135.0,3.5,32.0,918.0,808.0,588.23
2016,7,28,14,15,836.0,133.5,3.55,32.0,893.0,782.97,572.08
2016,7,28,14,30,830.0,132.0,3.6,32.0,868.0,755.07,554.26
2016,7,28,14,45,566.0,257.5,3.7,32.0,751.5,657.79,483.0
2016,7,28,15,0,302.0,383.0,3.8,32.0,635.0,552.57,405.5
2016,7,28,15,15,546.0,253.5,3.8,31.5,681.0,594.9,440.65
2016,7,28,15,30,790.0,124.0,3.8,31.0,727.0,609.45,454.23
2016,7,28,15,45,605.5,193.5,3.85,31.0,639.5,530.17,394.77
2016,7,28,16,0,421.0,263.0,3.9,31.0,552.0,457.78,340.59
2016,7,28,16,15,305.0,264.5,3.85,30.5,465.5,375.28,280.12
2016,7,28,16,30,189.0,266.0,3.8,30.0,379.0,304.78,228.16
2016,7,28,16,45,212.0,237.5,3.8,30.0,353.5,277.59,206.9
2016,7,28,17,0,235.0,209.0,3.8,30.0,328.0,249.94,184.42
2016,7,28,17,15,227.5,184.5,3.65,29.5,288.5,211.87,154.45
2016,7,28,17,30,220.0,160.0,3.5,29.0,249.0,174.57,124.92
2016,7,28,17,45,203.0,137.0,3.35,28.5,209.5,137.9,96.63
2016,7,28,18,0,186.0,114.0,3.2,28.0,170.0,103.35,71.24
2016,7,28,18,15,158.0,92.0,3.0,27.5,133.0,71.5,50.57
2016,7,28,18,30,130.0,70.0,2.8,27.0,96.0,53.64,39.68
2016,7,28,18,45,86.0,49.5,2.6,26.5,64.5,38.48,26.36
2016,7,28,19,0,42.0,29.0,2.4,26.0,33.0,23.08,11.69
2016,7,28,19,15,21.0,14.5,2.4,25.5,16.5,12.38,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,7.68,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,41.0,21.55,9.13
2016,7,29,6,30,205.0,46.0,2.1,24.0,73.0,35.06,23.62
2016,7,29,6,45,289.0,60.5,2.25,24.5,118.0,45.62,33.23
2016,7,29,7,0,373.0,75.0,2.4,25.0,163.0,58.66,44.66
2016,7,29,7,15,433.5,85.0,2.45,25.0,214.0,97.29,59.17
2016,7,29,7,30,494.0,95.0,2.5,25.0,265.0,142.79,89.6
2016,7,29,7,45,417.5,128.5,2.6,25.5,289.0,187.08,128.47
2016,7,29,8,0,341.0,162.0,2.7,26.0,313.0,220.33,159.12
2016,7,29,8,15,494.0,142.5,2.7,26.0,393.5,276.75,201.18
2016,7,29,8,30,647.0,123.0,2.7,26.0,474.0,349.3,257.08
2016,7,29,8,45,379.0,204.0,2.75,26.5,414.5,339.34,255.15
2016,7,29,9,0,111.0,285.0,2.8,27.0,355.0,290.36,220.0
2016,7,29,9,15,155.5,309.5,2.75,27.0,416.5,345.7,261.63
2016,7,29,9,30,200.0,334.0,2.7,27.0,478.0,401.1,302.55
2016,7,29,9,45,189.5,357.5,2.7,27.5,500.5,425.73,319.48
2016,7,29,10,0,179.0,381.0,2.7,28.0,523.0,449.0,335.17
2016,7,29,10,15,201.5,398.0,2.65,28.0,565.0,488.09,363.03
2016,7,29,10,30,224.0,415.0,2.6,28.0,607.0,528.13,391.16
2016,7,29,10,45,126.5,385.5,2.55,28.5,494.5,438.0,324.31
2016,7,29,11,0,29.0,356.0,2.5,29.0,382.0,332.12,245.27
2016,7,29,11,15,91.5,416.5,2.35,29.5,502.5,437.51,321.76
2016,7,29,11,30,154.0,477.0,2.2,30.0,623.0,554.7,402.72
2016,7,29,11,45,182.0,484.0,2.1,30.5,659.0,588.31,424.16
2016,7,29,12,0,210.0,491.0,2.0,31.0,695.0,621.77,445.64
2016,7,29,12,15,294.0,464.5,1.85,31.0,751.5,681.85,486.56
2016,7,29,12,30,378.0,438.0,1.7,31.0,808.0,732.89,520.51
2016,7,29,12,45,296.0,467.0,1.6,31.5,757.0,687.69,486.81
2016,7,29,13,0,214.0,496.0,1.5,32.0,706.0,632.58,447.42
2016,7,29,13,15,536.5,314.0,1.45,32.0,831.0,762.74,540.82
2016,7,29,13,30,859.0,132.0,1.4,32.0,956.0,850.33,599.94
2016,7,29,13,45,860.0,128.0,1.4,32.5,939.5,834.91,588.45
2016,7,29,14,0,861.0,124.0,1.4,33.0,923.0,816.05,575.97
2016,7,29,14,15,855.5,122.5,1.5,33.0,898.0,790.87,561.68
2016,7,29,14,30,850.0,121.0,1.6,33.0,873.0,762.73,545.34
2016,7,29,14,45,815.0,136.0,1.7,33.0,835.0,730.66,525.04
2016,7,29,15,0,780.0,151.0,1.8,33.0,797.0,691.65,499.2
2016,7,29,15,15,768.5,148.0,1.9,33.0,759.0,651.54,472.54
2016,7,29,15,30,757.0,145.0,2.0,33.0,721.0,609.76,443.95
2016,7,29,15,45,748.5,138.0,2.1,33.0,678.5,564.73,412.32
2016,7,29,16,0,740.0,131.0,2.2,33.0,636.0,518.26,378.65
2016,7,29,16,15,720.5,126.5,2.25,32.5,588.0,466.31,340.55
2016,7,29,16,30,701.0,122.0,2.3,32.0,540.0,415.21,301.77
2016,7,29,16,45,680.0,115.0,2.35,32.0,489.5,361.76,259.5
2016,7,29,17,0,659.0,108.0,2.4,32.0,439.0,309.19,216.9
2016,7,29,17,15,625.0,102.0,2.15,31.5,386.0,255.24,173.19
2016,7,29,17,30,591.0,96.0,1.9,31.0,333.0,204.19,132.05
2016,7,29,17,45,547.0,87.0,1.7,30.5,280.5,152.39,92.45
2016,7,29,18,0,503.0,78.0,1.5,30.0,228.0,105.32,60.43
2016,7,29,18,15,436.0,68.0,1.4,29.0,178.0,61.87,38.86
2016,7,29,18,30,369.0,58.0,1.3,28.0,128.0,44.15,31.55
2016,7,29,18,45,272.0,43.5,1.25,27.5,86.0,33.39,22.02
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.44,10.9
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,12.38,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,9.0,2.1,24.0,9.0,7.68,0.0
2016,7,30,6,15,118.5,27.0,2.25,24.0,41.0,20.84,8.21
2016,7,30,6,30,218.0,45.0,2.4,24.0,73.0,34.38,23.0
2016,7,30,6,45,317.0,57.0,2.6,24.5,120.0,43.23,31.19
2016,7,30,7,0,416.0,69.0,2.8,25.0,167.0,55.61,42.05
2016,7,30,7,15,476.0,78.5,2.8,25.5,218.5,98.39,58.31
2016,7,30,7,30,536.0,88.0,2.8,26.0,270.0,146.12,90.14
2016,7,30,7,45,587.5,92.5,2.85,26.5,325.0,194.7,127.31
2016,7,30,8,0,639.0,97.0,2.9,27.0,380.0,248.57,170.85
2016,7,30,8,15,669.5,102.0,2.85,27.5,433.0,301.27,214.66
2016,7,30,8,30,700.0,107.0,2.8,28.0,486.0,356.19,259.63
2016,7,30,8,45,727.0,109.5,2.75,28.5,537.5,411.08,303.58
2016,7,30,9,0,754.0,112.0,2.7,29.0,589.0,464.97,345.54
2016,7,30,9,15,771.0,115.5,2.65,29.5,635.5,515.36,383.7
2016,7,30,9,30,788.0,119.0,2.6,30.0,682.0,565.3,420.27
2016,7,30,9,45,804.5,119.5,2.55,30.5,725.0,611.43,453.06
2016,7,30,10,0,821.0,120.0,2.5,31.0,768.0,652.76,481.64
2016,7,30,10,15,830.5,122.0,2.5,31.5,804.0,692.16,508.21
2016,7,30,10,30,840.0,124.0,2.5,32.0,840.0,729.39,532.65
2016,7,30,10,45,850.0,123.5,2.5,32.5,870.0,762.47,553.37
2016,7,30,11,0,860.0,123.0,2.5,33.0,900.0,793.0,571.48
2016,7,30,11,15,865.0,124.0,2.55,33.0,922.0,818.09,587.4
2016,7,30,11,30,870.0,125.0,2.6,33.0,944.0,840.06,601.34
2016,7,30,11,45,882.5,119.0,2.65,33.5,961.0,859.11,612.19
2016,7,30,12,0,895.0,113.0,2.7,34.0,978.0,875.05,621.06
2016,7,30,12,15,896.0,113.0,2.8,34.0,984.5,883.07,626.56
2016,7,30,12,30,897.0,113.0,2.9,34.0,991.0,887.66,630.0
2016,7,30,12,45,897.5,112.5,3.0,34.5,989.0,887.97,629.51
2016,7,30,13,0,898.0,112.0,3.1,35.0,987.0,884.87,626.95
2016,7,30,13,15,896.0,111.5,3.15,35.0,977.0,876.17,621.88
2016,7,30,13,30,894.0,111.0,3.2,35.0,967.0,864.02,614.69
2016,7,30,13,45,889.5,110.5,3.3,35.0,949.0,846.35,604.26
2016,7,30,14,0,885.0,110.0,3.4,35.0,931.0,825.37,591.68
2016,7,30,14,15,880.0,109.0,3.45,35.0,906.0,800.35,576.16
2016,7,30,14,30,875.0,108.0,3.5,35.0,881.0,772.27,558.57
2016,7,30,14,45,866.5,106.5,3.55,35.0,848.0,738.25,536.91
2016,7,30,15,0,858.0,105.0,3.6,35.0,815.0,701.7,512.04
2016,7,30,15,15,848.0,103.0,3.65,34.5,776.5,661.37,485.0
2016,7,30,15,30,838.0,101.0,3.7,34.0,738.0,619.04,455.79
2016,7,30,15,45,823.5,99.5,3.75,34.0,693.5,572.79,422.03
2016,7,30,16,0,809.0,98.0,3.8,34.0,649.0,525.41,386.55
2016,7,30,16,15,791.0,95.0,3.75,33.5,600.5,474.31,347.99
2016,7,30,16,30,773.0,92.0,3.7,33.0,552.0,422.16,307.45
2016,7,30,16,45,747.5,89.0,3.7,33.0,500.0,367.28,263.28
2016,7,30,17,0,722.0,86.0,3.7,33.0,448.0,313.58,219.1
2016,7,30,17,15,690.0,81.5,3.45,32.5,394.0,258.33,173.72
2016,7,30,17,30,658.0,77.0,3.2,32.0,340.0,202.75,128.42
2016,7,30,17,45,610.5,71.5,3.0,31.5,286.5,149.5,87.43
2016,7,30,18,0,563.0,66.0,2.8,31.0,233.0,101.24,54.75
2016,7,30,18,15,495.5,58.0,2.55,30.5,182.0,55.7,32.62
2016,7,30,18,30,428.0,50.0,2.3,30.0,131.0,39.83,27.65
2016,7,30,18,45,322.5,38.5,2.1,29.5,88.0,31.11,19.89
2016,7,30,19,0,217.0,27.0,1.9,29.0,45.0,22.2,10.27
2016,7,30,19,15,108.5,13.5,1.9,28.5,22.5,11.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,31.0,9.0,3.3,24.0,10.0,7.68,0.0
