Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,15,151.5,25.0,3.4,24.5,42.5,19.39,6.75
2016,7,31,6,30,272.0,41.0,3.5,25.0,75.0,31.6,20.54
2016,7,31,6,45,383.0,49.0,3.65,25.5,123.5,39.05,27.49
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,49.76,36.89
2016,7,31,7,15,551.5,64.0,3.8,26.0,224.5,93.09,51.06
2016,7,31,7,30,609.0,71.0,3.8,26.0,277.0,142.98,84.58
2016,7,31,7,45,658.5,73.5,3.85,26.5,332.5,193.74,124.05
2016,7,31,8,0,708.0,76.0,3.9,27.0,388.0,251.91,171.78
2016,7,31,8,15,735.0,79.5,3.9,27.5,441.5,305.68,217.34
2016,7,31,8,30,762.0,83.0,3.9,28.0,495.0,361.16,263.66
2016,7,31,8,45,781.0,87.0,3.95,28.5,545.5,415.1,307.9
2016,7,31,9,0,800.0,91.0,4.0,29.0,596.0,469.29,351.02
2016,7,31,9,15,815.5,93.5,4.0,29.5,643.0,519.55,389.94
2016,7,31,9,30,831.0,96.0,4.0,30.0,690.0,569.07,427.1
2016,7,31,9,45,843.5,97.5,4.05,30.5,732.0,614.82,460.6
2016,7,31,10,0,856.0,99.0,4.1,31.0,774.0,659.03,492.1
2016,7,31,10,15,864.5,100.5,4.1,31.5,810.0,698.68,519.48
2016,7,31,10,30,873.0,102.0,4.1,32.0,846.0,736.0,544.54
2016,7,31,10,45,880.5,103.0,4.15,32.5,875.5,769.6,565.56
2016,7,31,11,0,888.0,104.0,4.2,33.0,905.0,800.42,584.55
2016,7,31,11,15,892.0,105.0,4.2,33.0,927.0,825.47,600.57
2016,7,31,11,30,896.0,106.0,4.2,33.0,949.0,847.27,614.44
2016,7,31,11,45,900.5,105.0,4.25,33.5,963.5,864.37,624.18
2016,7,31,12,0,905.0,104.0,4.3,34.0,978.0,878.09,631.74
2016,7,31,12,15,906.0,104.0,4.35,34.0,984.5,886.23,637.0
2016,7,31,12,30,907.0,104.0,4.4,34.0,991.0,890.87,640.1
2016,7,31,12,45,905.5,105.0,4.45,34.5,989.0,890.75,638.89
2016,7,31,13,0,904.0,106.0,4.5,35.0,987.0,887.18,635.55
2016,7,31,13,15,656.0,260.5,4.55,35.0,896.5,822.12,590.81
2016,7,31,13,30,408.0,415.0,4.6,35.0,806.0,737.52,528.41
2016,7,31,13,45,648.5,261.0,4.65,35.0,868.0,797.07,575.32
2016,7,31,14,0,889.0,107.0,4.7,35.0,930.0,828.13,599.23
2016,7,31,14,15,883.5,105.5,4.7,35.0,904.5,802.1,582.23
2016,7,31,14,30,878.0,104.0,4.7,35.0,879.0,773.01,563.45
2016,7,31,14,45,855.5,111.5,4.7,35.0,843.5,736.65,539.59
2016,7,31,15,0,833.0,119.0,4.7,35.0,808.0,698.59,512.87
2016,7,31,15,15,822.5,117.0,4.7,35.0,769.5,658.8,484.76
2016,7,31,15,30,812.0,115.0,4.7,35.0,731.0,620.03,456.7
2016,7,31,15,45,795.0,113.5,4.75,35.0,686.0,572.61,422.06
2016,7,31,16,0,778.0,112.0,4.8,35.0,641.0,524.37,385.97
2016,7,31,16,15,759.0,108.5,4.8,34.5,592.5,472.79,347.16
2016,7,31,16,30,740.0,105.0,4.8,34.0,544.0,421.19,307.14
2016,7,31,16,45,712.5,102.0,4.8,33.5,492.0,365.04,262.7
2016,7,31,17,0,685.0,99.0,4.8,33.0,440.0,312.04,219.61
2016,7,31,17,15,651.0,93.5,4.65,32.5,386.5,256.91,174.46
2016,7,31,17,30,617.0,88.0,4.5,32.0,333.0,204.66,131.85
2016,7,31,17,45,566.0,81.5,4.35,32.0,279.5,152.22,91.39
2016,7,31,18,0,515.0,75.0,4.2,32.0,226.0,105.29,59.42
2016,7,31,18,15,445.0,65.0,4.05,31.0,176.0,60.79,37.02
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,43.86,30.98
2016,7,31,18,45,266.5,41.5,3.75,29.5,83.5,31.91,20.49
2016,7,31,19,0,158.0,28.0,3.6,29.0,41.0,21.66,9.5
2016,7,31,19,15,79.0,14.0,3.7,28.5,20.5,11.95,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.5,3.45,23.5,33.5,19.95,6.62
2016,8,1,6,30,128.0,51.0,3.6,24.0,67.0,38.65,26.43
2016,8,1,6,45,255.5,63.5,3.75,24.5,115.5,47.71,34.93
2016,8,1,7,0,383.0,76.0,3.9,25.0,164.0,61.66,41.94
2016,8,1,7,15,447.5,86.5,3.95,25.5,216.5,102.06,61.94
2016,8,1,7,30,512.0,97.0,4.0,26.0,269.0,152.59,96.43
2016,8,1,7,45,582.0,97.0,4.1,27.0,327.0,199.94,131.87
2016,8,1,8,0,652.0,97.0,4.2,28.0,385.0,254.72,175.34
2016,8,1,8,15,683.0,102.5,4.25,28.5,439.0,309.0,220.6
2016,8,1,8,30,714.0,108.0,4.3,29.0,493.0,365.54,267.1
2016,8,1,8,45,745.5,108.5,4.35,29.5,546.0,421.45,312.18
2016,8,1,9,0,777.0,109.0,4.4,30.0,599.0,476.82,355.76
2016,8,1,9,15,794.0,112.5,4.4,30.5,646.5,528.51,395.41
2016,8,1,9,30,811.0,116.0,4.4,31.0,694.0,579.69,433.48
2016,8,1,9,45,826.5,117.0,4.4,32.0,737.5,626.81,466.68
2016,8,1,10,0,842.0,118.0,4.4,33.0,781.0,668.98,495.44
2016,8,1,10,15,852.0,120.0,4.4,33.5,818.0,709.64,523.25
2016,8,1,10,30,862.0,122.0,4.4,34.0,855.0,748.1,548.9
2016,8,1,10,45,870.5,122.5,4.4,34.5,885.5,781.7,569.96
2016,8,1,11,0,879.0,123.0,4.4,35.0,916.0,812.59,588.61
2016,8,1,11,15,884.0,124.0,4.4,35.0,938.5,838.2,604.86
2016,8,1,11,30,889.0,125.0,4.4,35.0,961.0,860.63,619.02
2016,8,1,11,45,893.5,124.5,4.45,35.5,976.0,878.04,628.83
2016,8,1,12,0,898.0,124.0,4.5,36.0,991.0,892.09,636.49
2016,8,1,12,15,899.0,124.5,4.5,36.0,997.5,900.55,641.69
2016,8,1,12,30,900.0,125.0,4.5,36.0,1004.0,905.56,644.79
2016,8,1,12,45,901.0,124.0,4.5,36.5,1002.5,905.86,643.61
2016,8,1,13,0,902.0,123.0,4.5,37.0,1001.0,902.73,640.34
2016,8,1,13,15,900.0,122.5,4.5,37.0,990.5,893.95,634.87
2016,8,1,13,30,898.0,122.0,4.5,37.0,980.0,881.7,627.27
2016,8,1,13,45,895.0,120.0,4.5,37.0,962.0,863.84,616.09
2016,8,1,14,0,892.0,118.0,4.5,37.0,944.0,842.58,602.76
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.5,816.05,585.98
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,786.48,567.16
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,752.83,545.53
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,716.51,520.7
2016,8,1,15,15,855.5,109.0,4.45,36.5,786.5,675.39,492.92
2016,8,1,15,30,845.0,107.0,4.4,36.0,747.0,632.27,463.04
2016,8,1,15,45,832.0,104.0,4.4,36.0,702.0,585.04,428.68
2016,8,1,16,0,819.0,101.0,4.4,36.0,657.0,537.61,393.27
2016,8,1,16,15,800.5,98.0,4.35,35.5,607.5,484.7,353.67
2016,8,1,16,30,782.0,95.0,4.3,35.0,558.0,431.62,312.71
2016,8,1,16,45,758.0,91.0,4.3,35.0,505.0,375.66,267.96
2016,8,1,17,0,734.0,87.0,4.3,35.0,452.0,320.73,223.04
2016,8,1,17,15,701.0,82.5,4.0,34.5,397.0,264.29,176.97
2016,8,1,17,30,668.0,78.0,3.7,34.0,342.0,207.66,131.06
2016,8,1,17,45,620.0,72.0,3.4,33.5,287.5,153.05,89.13
2016,8,1,18,0,572.0,66.0,3.1,33.0,233.0,103.52,55.52
2016,8,1,18,15,501.5,58.0,2.9,32.0,181.0,57.1,32.84
2016,8,1,18,30,431.0,50.0,2.7,31.0,129.0,39.99,27.61
2016,8,1,18,45,315.5,38.0,2.5,30.0,85.5,30.79,19.49
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,20.24,8.1
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,11.1,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.5,2.55,23.5,35.5,16.65,4.06
2016,8,2,6,30,228.0,43.0,2.8,24.0,71.0,32.96,21.68
2016,8,2,6,45,345.0,53.0,3.1,25.0,120.0,40.49,28.74
2016,8,2,7,0,462.0,63.0,3.4,26.0,169.0,56.04,36.05
2016,8,2,7,15,522.0,71.0,3.45,26.5,221.5,98.74,56.13
2016,8,2,7,30,582.0,79.0,3.5,27.0,274.0,148.42,89.69
2016,8,2,7,45,639.0,80.5,3.55,27.5,331.0,198.61,128.35
2016,8,2,8,0,696.0,82.0,3.6,28.0,388.0,254.59,173.85
2016,8,2,8,15,724.5,86.5,3.55,28.5,441.5,311.93,221.76
2016,8,2,8,30,753.0,91.0,3.5,29.0,495.0,368.58,268.44
2016,8,2,8,45,778.5,92.5,3.5,30.0,547.0,422.78,311.67
2016,8,2,9,0,804.0,94.0,3.5,31.0,599.0,477.85,354.1
2016,8,2,9,15,819.5,96.5,3.45,31.5,646.5,528.27,392.42
2016,8,2,9,30,835.0,99.0,3.4,32.0,694.0,578.15,429.08
2016,8,2,9,45,848.5,100.0,3.35,32.5,736.5,624.4,462.06
2016,8,2,10,0,862.0,101.0,3.3,33.0,779.0,669.16,493.01
2016,8,2,10,15,870.5,103.0,3.25,33.5,815.5,709.6,520.1
2016,8,2,10,30,879.0,105.0,3.2,34.0,852.0,747.69,544.68
2016,8,2,10,45,886.5,105.5,3.2,34.5,881.5,781.11,564.83
2016,8,2,11,0,894.0,106.0,3.2,35.0,911.0,811.73,582.95
2016,8,2,11,15,898.5,107.0,3.2,35.0,933.0,837.38,598.92
2016,8,2,11,30,903.0,108.0,3.2,35.0,955.0,859.78,612.79
2016,8,2,11,45,904.5,109.0,3.25,35.5,969.0,876.26,621.88
2016,8,2,12,0,906.0,110.0,3.3,36.0,983.0,889.24,628.78
2016,8,2,12,15,907.0,110.0,3.35,36.0,989.5,897.38,633.97
2016,8,2,12,30,908.0,110.0,3.4,36.0,996.0,902.01,637.06
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.5,901.84,635.87
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,898.18,632.59
2016,8,2,13,15,905.5,108.5,3.55,37.0,981.0,888.83,627.11
2016,8,2,13,30,903.0,108.0,3.6,37.0,971.0,875.98,619.49
2016,8,2,13,45,899.5,107.5,3.7,37.0,952.5,858.83,609.4
2016,8,2,14,0,896.0,107.0,3.8,37.0,934.0,838.28,597.12
2016,8,2,14,15,890.5,105.5,3.85,37.0,908.5,811.95,580.82
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,782.52,562.43
2016,8,2,14,45,877.0,102.5,3.95,37.0,850.0,748.32,540.76
2016,8,2,15,0,869.0,101.0,4.0,37.0,817.0,711.52,516.26
2016,8,2,15,15,859.5,99.0,4.0,36.5,778.0,670.85,489.03
2016,8,2,15,30,850.0,97.0,4.0,36.0,739.0,628.11,459.63
2016,8,2,15,45,836.5,95.0,4.05,36.0,694.5,581.19,425.65
2016,8,2,16,0,823.0,93.0,4.1,36.0,650.0,533.02,389.87
2016,8,2,16,15,806.0,90.0,4.05,35.5,601.0,481.42,351.21
2016,8,2,16,30,789.0,87.0,4.0,35.0,552.0,428.67,310.48
2016,8,2,16,45,765.5,83.5,4.0,35.0,499.5,372.94,265.88
2016,8,2,17,0,742.0,80.0,4.0,35.0,447.0,318.18,221.01
2016,8,2,17,15,710.0,76.0,3.8,34.5,393.0,261.94,175.02
2016,8,2,17,30,678.0,72.0,3.6,34.0,339.0,208.25,131.23
2016,8,2,17,45,631.5,66.5,3.45,33.5,285.0,150.98,87.06
2016,8,2,18,0,585.0,61.0,3.3,33.0,231.0,101.27,53.16
2016,8,2,18,15,516.5,53.5,3.0,32.0,179.5,54.44,30.23
2016,8,2,18,30,448.0,46.0,2.7,31.0,128.0,36.79,24.94
2016,8,2,18,45,333.0,35.0,2.4,30.5,84.5,28.33,17.39
2016,8,2,19,0,218.0,24.0,2.1,30.0,41.0,19.72,7.18
2016,8,2,19,15,109.0,12.0,2.2,29.5,20.5,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,24.5,36.5,14.42,2.2
2016,8,3,6,30,294.0,37.0,2.5,25.0,73.0,30.18,19.24
2016,8,3,6,45,397.5,46.0,2.65,25.5,121.0,36.75,25.5
2016,8,3,7,0,501.0,55.0,2.8,26.0,169.0,51.16,31.13
2016,8,3,7,15,559.5,62.5,2.75,26.5,222.5,95.84,52.18
2016,8,3,7,30,618.0,70.0,2.7,27.0,276.0,147.23,87.12
2016,8,3,7,45,664.0,73.5,2.7,28.0,331.5,199.09,127.42
2016,8,3,8,0,710.0,77.0,2.7,29.0,387.0,257.93,175.11
2016,8,3,8,15,738.0,81.0,2.7,29.5,441.0,312.94,220.97
2016,8,3,8,30,766.0,85.0,2.7,30.0,495.0,369.76,267.5
2016,8,3,8,45,787.5,87.5,2.7,31.0,546.5,423.92,310.33
2016,8,3,9,0,809.0,90.0,2.7,32.0,598.0,478.53,351.96
2016,8,3,9,15,824.5,93.0,2.65,32.5,645.5,529.79,390.33
2016,8,3,9,30,840.0,96.0,2.6,33.0,693.0,580.43,426.93
2016,8,3,9,45,851.5,98.0,2.6,33.5,735.5,626.63,459.45
2016,8,3,10,0,863.0,100.0,2.6,34.0,778.0,671.17,489.87
2016,8,3,10,15,872.0,101.5,2.6,34.0,814.0,711.6,517.74
2016,8,3,10,30,881.0,103.0,2.6,34.0,850.0,749.72,543.14
2016,8,3,10,45,887.5,104.0,2.65,34.5,880.0,782.93,563.19
2016,8,3,11,0,894.0,105.0,2.7,35.0,910.0,813.28,581.23
2016,8,3,11,15,898.5,106.0,2.75,35.5,932.5,838.96,596.13
2016,8,3,11,30,903.0,107.0,2.8,36.0,955.0,861.39,608.92
2016,8,3,11,45,904.5,108.5,2.85,36.5,969.0,878.34,618.21
2016,8,3,12,0,906.0,110.0,2.9,37.0,983.0,891.78,625.33
2016,8,3,12,15,907.0,110.5,2.95,37.0,989.0,900.36,630.77
2016,8,3,12,30,908.0,111.0,3.0,37.0,995.0,905.42,634.13
2016,8,3,12,45,908.0,110.5,3.1,37.0,993.0,905.23,634.61
2016,8,3,13,0,908.0,110.0,3.2,37.0,991.0,901.54,632.99
2016,8,3,13,15,906.0,109.5,3.25,37.0,981.0,892.58,627.82
2016,8,3,13,30,904.0,109.0,3.3,37.0,971.0,880.11,620.52
2016,8,3,13,45,901.0,108.0,3.4,37.5,953.0,862.85,609.21
2016,8,3,14,0,898.0,107.0,3.5,38.0,935.0,842.17,595.76
2016,8,3,14,15,892.5,105.5,3.55,37.5,909.0,815.71,580.77
2016,8,3,14,30,887.0,104.0,3.6,37.0,883.0,786.16,563.64
2016,8,3,14,45,876.0,104.5,3.65,37.0,849.5,751.42,541.75
2016,8,3,15,0,865.0,105.0,3.7,37.0,816.0,714.27,517.13
2016,8,3,15,15,855.0,103.0,3.75,37.0,777.0,673.34,489.01
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,630.37,458.83
2016,8,3,15,45,832.5,98.0,3.9,37.0,693.5,583.24,425.1
2016,8,3,16,0,820.0,95.0,4.0,37.0,649.0,534.77,389.47
2016,8,3,16,15,802.5,92.0,4.0,36.5,600.0,483.1,351.06
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,430.19,310.51
2016,8,3,16,45,761.5,85.5,4.0,35.5,498.5,374.55,266.74
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,319.87,222.54
2016,8,3,17,15,706.5,77.5,3.9,34.5,392.0,263.41,176.43
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,206.76,130.35
2016,8,3,17,45,628.5,67.5,3.7,33.5,283.5,152.22,88.2
2016,8,3,18,0,582.0,62.0,3.6,33.0,229.0,102.56,54.2
2016,8,3,18,15,513.0,54.0,3.3,32.0,177.5,55.36,30.73
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,36.84,24.95
2016,8,3,18,45,331.0,35.0,2.7,30.5,82.5,28.39,17.39
2016,8,3,19,0,218.0,24.0,2.4,30.0,39.0,19.8,6.6
2016,8,3,19,15,109.0,12.0,2.3,29.5,19.5,10.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.0,17.5,2.65,24.5,36.5,14.09,1.41
2016,8,4,6,30,322.0,35.0,2.8,25.0,73.0,28.57,17.86
2016,8,4,6,45,422.5,43.5,3.0,25.5,121.5,34.83,23.85
2016,8,4,7,0,523.0,52.0,3.2,26.0,170.0,50.22,29.5
2016,8,4,7,15,580.0,58.5,3.2,26.5,223.5,95.42,50.88
2016,8,4,7,30,637.0,65.0,3.2,27.0,277.0,147.1,86.26
2016,8,4,7,45,679.5,69.0,3.25,28.0,332.0,202.49,129.78
2016,8,4,8,0,722.0,73.0,3.3,29.0,387.0,259.11,176.15
2016,8,4,8,15,749.0,77.0,3.3,29.5,441.0,314.56,222.67
2016,8,4,8,30,776.0,81.0,3.3,30.0,495.0,371.71,269.74
2016,8,4,8,45,795.0,84.0,3.3,31.0,546.0,425.85,312.85
2016,8,4,9,0,814.0,87.0,3.3,32.0,597.0,480.07,354.47
2016,8,4,9,15,829.5,89.5,3.3,32.5,644.5,531.34,393.26
2016,8,4,9,30,845.0,92.0,3.3,33.0,692.0,581.84,430.23
2016,8,4,9,45,854.5,95.0,3.3,33.5,734.0,627.99,463.01
2016,8,4,10,0,864.0,98.0,3.3,34.0,776.0,672.31,493.56
2016,8,4,10,15,872.5,100.0,3.3,34.0,812.5,712.94,521.86
2016,8,4,10,30,881.0,102.0,3.3,34.0,849.0,751.22,547.52
2016,8,4,10,45,884.0,105.5,3.35,34.5,877.5,784.07,567.53
2016,8,4,11,0,887.0,109.0,3.4,35.0,906.0,813.83,585.36
2016,8,4,11,15,891.5,110.0,3.45,35.0,928.5,839.36,601.56
2016,8,4,11,30,896.0,111.0,3.5,35.0,951.0,861.65,615.68
2016,8,4,11,45,897.0,112.5,3.6,35.5,964.5,878.05,624.99
2016,8,4,12,0,898.0,114.0,3.7,36.0,978.0,890.95,632.11
2016,8,4,12,15,899.0,114.5,3.75,36.0,984.5,899.45,637.55
2016,8,4,12,30,900.0,115.0,3.8,36.0,991.0,904.46,640.87
2016,8,4,12,45,895.5,118.0,3.9,36.5,988.0,903.36,639.3
2016,8,4,13,0,891.0,121.0,4.0,37.0,985.0,898.8,635.64
2016,8,4,13,15,604.0,288.5,4.05,37.0,872.0,810.08,575.14
2016,8,4,13,30,317.0,456.0,4.1,37.0,759.0,695.99,493.1
2016,8,4,13,45,594.0,289.5,4.15,37.0,842.5,784.16,559.67
2016,8,4,14,0,871.0,123.0,4.2,37.0,926.0,836.5,598.19
2016,8,4,14,15,865.0,121.5,4.2,37.0,900.0,810.27,581.2
2016,8,4,14,30,859.0,120.0,4.2,37.0,874.0,781.06,562.66
2016,8,4,14,45,850.5,118.5,4.25,37.0,841.0,747.15,541.08
2016,8,4,15,0,842.0,117.0,4.3,37.0,808.0,710.75,516.41
2016,8,4,15,15,831.0,115.0,4.3,36.5,769.0,669.92,489.03
2016,8,4,15,30,820.0,113.0,4.3,36.0,730.0,627.2,459.62
2016,8,4,15,45,808.5,109.0,4.3,36.0,686.0,582.99,427.44
2016,8,4,16,0,797.0,105.0,4.3,36.0,642.0,534.38,391.35
2016,8,4,16,15,778.5,101.5,4.2,35.5,593.0,481.74,352.0
2016,8,4,16,30,760.0,98.0,4.1,35.0,544.0,428.98,311.37
2016,8,4,16,45,739.5,92.5,4.1,35.0,492.0,373.81,267.32
2016,8,4,17,0,719.0,87.0,4.1,35.0,440.0,319.35,222.8
2016,8,4,17,15,686.0,82.0,3.95,34.5,386.0,260.48,175.01
2016,8,4,17,30,653.0,77.0,3.8,34.0,332.0,206.54,131.1
2016,8,4,17,45,611.5,70.0,3.7,33.5,278.5,152.61,89.23
2016,8,4,18,0,570.0,63.0,3.6,33.0,225.0,103.03,54.91
2016,8,4,18,15,500.0,54.5,3.25,32.5,174.0,55.98,31.09
2016,8,4,18,30,430.0,46.0,2.9,32.0,123.0,36.83,24.81
2016,8,4,18,45,321.0,34.5,2.6,31.5,80.0,27.99,16.92
2016,8,4,19,0,212.0,23.0,2.3,31.0,37.0,18.96,5.28
2016,8,4,19,15,106.0,11.5,2.4,30.5,18.5,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,24.5,35.5,14.55,0.92
2016,8,5,6,30,306.0,36.0,2.5,25.0,71.0,29.46,18.54
2016,8,5,6,45,402.0,46.0,2.65,25.5,119.0,36.89,25.58
2016,8,5,7,0,498.0,56.0,2.8,26.0,167.0,54.04,32.25
2016,8,5,7,15,558.0,63.0,2.8,26.5,221.0,98.58,54.0
2016,8,5,7,30,618.0,70.0,2.8,27.0,275.0,150.02,89.36
2016,8,5,7,45,661.0,75.0,2.8,27.5,330.5,202.85,131.07
2016,8,5,8,0,704.0,80.0,2.8,28.0,386.0,262.36,179.93
2016,8,5,8,15,732.5,84.5,2.75,28.5,440.0,317.9,226.3
2016,8,5,8,30,761.0,89.0,2.7,29.0,494.0,375.34,273.32
2016,8,5,8,45,782.5,92.5,2.65,30.0,546.0,430.4,316.75
2016,8,5,9,0,804.0,96.0,2.6,31.0,598.0,485.94,358.9
2016,8,5,9,15,819.5,98.5,2.55,31.0,645.5,537.5,398.22
2016,8,5,9,30,835.0,101.0,2.5,31.0,693.0,586.47,434.57
2016,8,5,9,45,846.5,103.5,2.45,31.5,735.5,633.05,467.24
2016,8,5,10,0,858.0,106.0,2.4,32.0,778.0,677.98,497.73
2016,8,5,10,15,867.0,108.0,2.4,32.5,814.5,718.78,524.79
2016,8,5,10,30,876.0,110.0,2.4,33.0,851.0,757.27,549.28
2016,8,5,10,45,881.5,111.5,2.4,33.5,880.0,790.08,568.7
2016,8,5,11,0,887.0,113.0,2.4,34.0,909.0,819.96,586.06
2016,8,5,11,15,891.0,114.0,2.45,34.0,931.0,845.09,601.8
2016,8,5,11,30,895.0,115.0,2.5,34.0,953.0,866.96,615.49
2016,8,5,11,45,892.0,119.5,2.55,34.5,965.5,882.56,623.96
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,894.51,630.19
2016,8,5,12,15,889.5,124.5,2.65,35.0,984.0,902.46,635.29
2016,8,5,12,30,890.0,125.0,2.7,35.0,990.0,906.96,638.34
2016,8,5,12,45,887.5,125.5,2.8,35.0,987.0,905.38,638.01
2016,8,5,13,0,885.0,126.0,2.9,35.0,984.0,900.39,635.65
2016,8,5,13,15,583.0,296.5,2.95,35.0,859.0,800.78,568.3
2016,8,5,13,30,281.0,467.0,3.0,35.0,734.0,676.44,479.66
2016,8,5,13,45,574.0,296.0,3.1,35.0,829.0,774.84,553.71
2016,8,5,14,0,867.0,125.0,3.2,35.0,924.0,837.21,599.12
2016,8,5,14,15,861.0,124.0,3.25,35.0,897.5,811.45,582.67
2016,8,5,14,30,855.0,123.0,3.3,35.0,871.0,782.71,564.8
2016,8,5,14,45,834.5,128.0,3.35,35.0,835.0,745.65,541.1
2016,8,5,15,0,814.0,133.0,3.4,35.0,799.0,712.56,518.42
2016,8,5,15,15,802.0,130.5,3.45,34.5,759.5,670.71,490.67
2016,8,5,15,30,790.0,128.0,3.5,34.0,720.0,627.14,460.98
2016,8,5,15,45,536.5,211.5,3.55,34.0,603.0,513.71,378.32
2016,8,5,16,0,283.0,295.0,3.6,34.0,486.0,414.36,305.22
2016,8,5,16,15,500.0,204.0,3.65,33.5,509.0,432.51,319.09
2016,8,5,16,30,717.0,113.0,3.7,33.0,532.0,423.66,310.18
2016,8,5,16,45,691.5,108.0,3.75,33.0,480.0,368.73,266.29
2016,8,5,17,0,666.0,103.0,3.8,33.0,428.0,315.16,222.61
2016,8,5,17,15,629.5,97.0,3.7,32.5,374.5,259.37,177.33
2016,8,5,17,30,593.0,91.0,3.6,32.0,321.0,206.81,134.7
2016,8,5,17,45,547.5,82.0,3.5,32.0,268.0,153.87,93.45
2016,8,5,18,0,502.0,73.0,3.4,32.0,215.0,105.9,59.87
2016,8,5,18,15,428.0,63.0,3.15,31.5,165.0,61.48,36.53
2016,8,5,18,30,354.0,53.0,2.9,31.0,115.0,40.55,27.97
2016,8,5,18,45,250.0,38.5,2.65,30.5,74.0,29.68,18.3
2016,8,5,19,0,146.0,24.0,2.4,30.0,33.0,18.63,4.2
2016,8,5,19,15,73.0,12.0,2.35,29.5,16.5,10.24,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.5,14.76,0.14
2016,8,6,6,30,233.0,38.0,2.6,25.0,65.0,29.27,18.32
2016,8,6,6,45,328.0,50.5,2.8,25.5,110.5,38.63,27.02
2016,8,6,7,0,423.0,63.0,3.0,26.0,156.0,59.15,36.84
2016,8,6,7,15,485.5,71.5,3.05,26.5,208.0,100.71,58.23
2016,8,6,7,30,548.0,80.0,3.1,27.0,260.0,149.64,92.08
2016,8,6,7,45,596.5,85.0,3.15,27.5,314.5,199.69,131.32
2016,8,6,8,0,645.0,90.0,3.2,28.0,369.0,254.7,176.26
2016,8,6,8,15,675.5,95.5,3.15,28.5,422.5,308.93,221.36
2016,8,6,8,30,706.0,101.0,3.1,29.0,476.0,365.39,267.44
2016,8,6,8,45,733.0,103.5,3.1,30.0,527.5,421.06,311.27
2016,8,6,9,0,760.0,106.0,3.1,31.0,579.0,475.97,353.11
2016,8,6,9,15,777.0,109.0,3.05,31.5,626.5,526.79,391.26
2016,8,6,9,30,794.0,112.0,3.0,32.0,674.0,577.12,427.81
2016,8,6,9,45,808.0,114.0,3.0,32.5,716.5,623.84,460.87
2016,8,6,10,0,822.0,116.0,3.0,33.0,759.0,665.29,489.46
2016,8,6,10,15,831.5,118.0,3.0,33.5,795.0,705.13,516.13
2016,8,6,10,30,841.0,120.0,3.0,34.0,831.0,742.79,540.64
2016,8,6,10,45,848.0,122.0,3.0,34.5,860.5,776.12,560.71
2016,8,6,11,0,855.0,124.0,3.0,35.0,890.0,806.72,578.79
2016,8,6,11,15,860.0,125.5,3.0,35.0,912.5,832.34,594.7
2016,8,6,11,30,865.0,127.0,3.0,35.0,935.0,854.84,608.6
2016,8,6,11,45,867.5,127.5,3.05,35.5,949.5,871.1,617.54
2016,8,6,12,0,870.0,128.0,3.1,36.0,964.0,884.01,624.4
2016,8,6,12,15,871.5,128.5,3.1,36.0,970.0,892.67,629.62
2016,8,6,12,30,873.0,129.0,3.1,36.0,976.0,897.96,632.82
2016,8,6,12,45,871.0,130.0,3.15,36.5,974.0,897.21,631.3
2016,8,6,13,0,869.0,131.0,3.2,37.0,972.0,893.12,627.8
2016,8,6,13,15,867.0,130.5,3.2,37.0,961.5,884.37,622.46
2016,8,6,13,30,865.0,130.0,3.2,37.0,951.0,872.26,615.09
2016,8,6,13,45,859.5,130.0,3.25,37.0,932.5,854.27,604.31
2016,8,6,14,0,854.0,130.0,3.3,37.0,914.0,833.1,591.53
2016,8,6,14,15,848.0,128.5,3.25,37.0,888.5,807.13,575.13
2016,8,6,14,30,842.0,127.0,3.2,37.0,863.0,778.24,556.82
2016,8,6,14,45,830.5,126.5,3.2,37.0,829.5,743.34,534.64
2016,8,6,15,0,819.0,126.0,3.2,37.0,796.0,706.2,509.6
2016,8,6,15,15,808.0,123.5,3.15,37.0,757.0,670.07,484.53
2016,8,6,15,30,797.0,121.0,3.1,37.0,718.0,626.82,454.22
2016,8,6,15,45,781.5,118.0,3.1,37.0,673.0,578.89,420.16
2016,8,6,16,0,766.0,115.0,3.1,37.0,628.0,530.05,384.59
2016,8,6,16,15,746.0,111.5,3.05,36.5,579.0,477.9,346.36
2016,8,6,16,30,726.0,108.0,3.0,36.0,530.0,425.87,307.01
2016,8,6,16,45,699.5,103.0,3.0,36.0,478.0,368.55,262.23
2016,8,6,17,0,673.0,98.0,3.0,36.0,426.0,314.15,218.61
2016,8,6,17,15,637.0,92.5,2.9,35.5,372.0,258.47,174.02
2016,8,6,17,30,601.0,87.0,2.8,35.0,318.0,205.95,131.95
2016,8,6,17,45,550.0,79.5,2.7,34.5,265.0,152.89,91.5
2016,8,6,18,0,499.0,72.0,2.6,34.0,212.0,105.43,58.97
2016,8,6,18,15,423.5,62.0,2.3,33.0,162.0,61.04,35.78
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,39.81,27.19
2016,8,6,18,45,235.5,37.5,1.75,31.5,71.5,28.89,17.51
2016,8,6,19,0,123.0,23.0,1.5,31.0,31.0,17.83,2.6
2016,8,6,19,15,61.5,11.5,1.55,30.5,15.5,9.82,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,15.51,0.0
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,30.67,19.3
2016,8,7,6,45,306.0,52.0,3.1,26.5,108.5,39.64,27.72
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,60.83,37.65
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.5,102.56,59.55
2016,8,7,7,30,542.0,82.0,3.3,28.0,260.0,151.83,93.74
2016,8,7,7,45,597.5,86.0,3.35,29.0,315.5,202.3,132.72
2016,8,7,8,0,653.0,90.0,3.4,30.0,371.0,258.55,177.87
2016,8,7,8,15,683.5,95.0,3.3,30.5,424.5,312.92,222.78
2016,8,7,8,30,714.0,100.0,3.2,31.0,478.0,369.5,268.6
2016,8,7,8,45,741.5,102.0,3.15,31.5,530.0,425.42,312.84
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,480.66,355.28
2016,8,7,9,15,785.5,107.0,2.95,32.5,629.0,531.73,393.17
2016,8,7,9,30,802.0,110.0,2.8,33.0,676.0,582.23,429.3
2016,8,7,9,45,817.0,111.5,2.7,34.0,719.0,629.53,461.17
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,671.69,488.44
2016,8,7,10,15,841.0,115.0,2.55,35.0,798.0,711.61,515.5
2016,8,7,10,30,850.0,117.0,2.5,35.0,834.0,749.27,540.21
2016,8,7,10,45,858.0,118.0,2.45,35.5,864.0,782.82,559.76
2016,8,7,11,0,866.0,119.0,2.4,36.0,894.0,813.65,577.31
2016,8,7,11,15,871.0,120.0,2.45,36.5,916.0,839.13,591.93
2016,8,7,11,30,876.0,121.0,2.5,37.0,938.0,861.46,604.54
2016,8,7,11,45,880.0,120.5,2.55,37.5,953.0,878.33,613.7
2016,8,7,12,0,884.0,120.0,2.6,38.0,968.0,891.85,620.82
2016,8,7,12,15,885.5,120.0,2.65,38.0,974.0,900.2,626.1
2016,8,7,12,30,887.0,120.0,2.7,38.0,980.0,905.11,629.36
2016,8,7,12,45,886.5,119.5,2.8,38.0,978.0,904.36,629.56
2016,8,7,13,0,886.0,119.0,2.9,38.0,976.0,900.17,627.72
2016,8,7,13,15,883.5,118.5,2.95,38.0,965.5,890.76,622.36
2016,8,7,13,30,881.0,118.0,3.0,38.0,955.0,877.92,614.93
2016,8,7,13,45,877.5,117.0,3.1,38.5,936.5,860.37,603.59
2016,8,7,14,0,874.0,116.0,3.2,39.0,918.0,839.5,590.19
2016,8,7,14,15,868.0,115.0,3.2,38.5,892.0,813.38,575.34
2016,8,7,14,30,862.0,114.0,3.2,38.0,866.0,784.27,558.46
2016,8,7,14,45,845.0,117.0,3.25,38.0,831.0,747.7,535.6
2016,8,7,15,0,828.0,120.0,3.3,38.0,796.0,709.18,510.15
2016,8,7,15,15,817.0,118.0,3.3,38.0,757.0,668.59,482.44
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,629.57,455.13
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.0,581.16,420.78
2016,8,7,16,0,775.0,110.0,3.3,38.0,628.0,531.83,384.93
2016,8,7,16,15,755.5,106.5,3.3,37.5,579.0,479.41,346.65
2016,8,7,16,30,736.0,103.0,3.3,37.0,530.0,427.03,307.15
2016,8,7,16,45,709.0,99.0,3.3,37.0,477.5,369.82,262.46
2016,8,7,17,0,682.0,95.0,3.3,37.0,425.0,315.55,218.95
2016,8,7,17,15,646.5,89.5,3.2,36.5,371.0,259.42,174.03
2016,8,7,17,30,611.0,84.0,3.1,36.0,317.0,206.37,131.54
2016,8,7,17,45,559.0,77.0,3.05,35.5,263.5,152.89,90.83
2016,8,7,18,0,507.0,70.0,3.0,35.0,210.0,105.13,58.12
2016,8,7,18,15,432.0,60.0,2.7,34.0,160.0,60.14,34.57
2016,8,7,18,30,357.0,50.0,2.4,33.0,110.0,40.15,27.31
2016,8,7,18,45,242.0,36.0,2.1,32.5,69.5,27.8,16.46
2016,8,7,19,0,127.0,22.0,1.8,32.0,29.0,17.08,0.83
2016,8,7,19,15,63.5,11.0,1.85,31.5,14.5,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,70.5,21.0,2.7,25.5,28.5,16.54,0.0
2016,8,8,6,30,141.0,42.0,2.8,26.0,57.0,32.32,20.55
2016,8,8,6,45,244.5,57.0,2.95,26.5,102.5,43.04,30.54
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,63.82,40.65
2016,8,8,7,15,413.5,83.5,3.1,27.5,199.5,104.01,62.99
2016,8,8,7,30,479.0,95.0,3.1,28.0,251.0,151.85,96.42
2016,8,8,7,45,539.0,99.5,3.1,28.5,306.5,203.09,135.92
2016,8,8,8,0,599.0,104.0,3.1,29.0,362.0,257.9,179.8
2016,8,8,8,15,632.5,110.5,3.05,29.5,415.0,311.77,223.97
2016,8,8,8,30,666.0,117.0,3.0,30.0,468.0,368.31,269.46
2016,8,8,8,45,696.0,119.5,2.95,31.0,520.0,422.03,311.21
2016,8,8,9,0,726.0,122.0,2.9,32.0,572.0,477.27,352.67
2016,8,8,9,15,744.0,125.5,2.85,32.5,619.5,528.58,390.67
2016,8,8,9,30,762.0,129.0,2.8,33.0,667.0,578.68,426.61
2016,8,8,9,45,777.5,131.5,2.8,33.5,709.5,625.67,459.45
2016,8,8,10,0,793.0,134.0,2.8,34.0,752.0,671.52,490.61
2016,8,8,10,15,803.0,136.5,2.8,34.5,788.0,712.05,517.34
2016,8,8,10,30,813.0,139.0,2.8,35.0,824.0,750.52,542.06
2016,8,8,10,45,821.0,140.5,2.8,35.5,853.5,784.21,562.72
2016,8,8,11,0,829.0,142.0,2.8,36.0,883.0,806.61,575.24
2016,8,8,11,15,834.0,143.5,2.85,36.5,905.5,831.6,589.75
2016,8,8,11,30,839.0,145.0,2.9,37.0,928.0,853.55,602.22
2016,8,8,11,45,847.0,142.5,2.95,37.5,943.0,871.56,612.19
2016,8,8,12,0,855.0,140.0,3.0,38.0,958.0,886.44,620.21
2016,8,8,12,15,670.5,279.5,3.0,38.0,924.0,875.32,610.72
2016,8,8,12,30,486.0,419.0,3.0,38.0,890.0,837.64,581.45
2016,8,8,12,45,668.5,281.0,3.05,38.0,927.5,878.0,612.99
2016,8,8,13,0,851.0,143.0,3.1,38.0,965.0,892.48,624.39
2016,8,8,13,15,848.5,142.5,3.1,38.0,954.5,883.36,618.71
2016,8,8,13,30,846.0,142.0,3.1,38.0,944.0,870.95,611.2
2016,8,8,13,45,838.5,143.0,3.1,38.0,924.5,852.29,599.78
2016,8,8,14,0,831.0,144.0,3.1,38.0,905.0,830.6,586.49
2016,8,8,14,15,824.0,142.5,3.1,38.0,879.0,804.25,570.21
2016,8,8,14,30,817.0,141.0,3.1,38.0,853.0,783.01,557.26
2016,8,8,14,45,804.5,141.0,3.1,38.0,819.0,747.63,534.34
2016,8,8,15,0,792.0,141.0,3.1,38.0,785.0,710.12,509.29
2016,8,8,15,15,779.5,138.0,3.1,37.5,746.0,667.97,481.73
2016,8,8,15,30,767.0,135.0,3.1,37.0,707.0,624.21,452.36
2016,8,8,15,45,749.0,132.5,3.15,37.0,662.0,576.28,418.51
2016,8,8,16,0,731.0,130.0,3.2,37.0,617.0,527.41,383.13
2016,8,8,16,15,709.5,125.5,3.15,36.5,568.0,474.57,344.54
2016,8,8,16,30,688.0,121.0,3.1,36.0,519.0,422.11,305.05
2016,8,8,16,45,658.5,116.0,3.1,36.0,466.5,366.76,261.9
2016,8,8,17,0,629.0,111.0,3.1,36.0,414.0,313.26,219.25
2016,8,8,17,15,590.5,104.0,3.0,35.5,360.5,257.72,175.13
2016,8,8,17,30,552.0,97.0,2.9,35.0,307.0,205.75,133.8
2016,8,8,17,45,499.5,88.0,2.8,35.0,254.5,153.79,94.14
2016,8,8,18,0,447.0,79.0,2.7,35.0,202.0,105.3,60.4
2016,8,8,18,15,369.0,67.0,2.5,34.5,153.0,62.21,37.0
2016,8,8,18,30,291.0,55.0,2.3,34.0,104.0,41.78,28.47
2016,8,8,18,45,186.0,38.0,2.15,33.5,65.0,29.14,17.33
2016,8,8,19,0,81.0,21.0,2.0,33.0,26.0,16.57,0.0
2016,8,8,19,15,40.5,10.5,2.1,32.5,13.0,8.96,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,25.5,30.0,14.75,0.0
2016,8,9,6,30,201.0,38.0,3.0,26.0,60.0,29.21,17.95
2016,8,9,6,45,307.5,50.0,3.2,26.5,106.0,38.2,26.47
2016,8,9,7,0,414.0,62.0,3.4,27.0,152.0,61.24,37.02
2016,8,9,7,15,478.5,71.5,3.4,27.5,204.5,103.79,60.17
2016,8,9,7,30,543.0,81.0,3.4,28.0,257.0,154.0,95.49
2016,8,9,7,45,598.0,85.0,3.4,29.0,312.5,204.76,134.96
2016,8,9,8,0,653.0,89.0,3.4,30.0,368.0,261.24,180.41
2016,8,9,8,15,684.0,94.0,3.35,30.5,422.0,316.01,225.68
2016,8,9,8,30,715.0,99.0,3.3,31.0,476.0,373.05,271.88
2016,8,9,8,45,744.5,100.0,3.25,31.5,528.5,429.12,316.21
2016,8,9,9,0,774.0,101.0,3.2,32.0,581.0,484.77,358.95
2016,8,9,9,15,790.5,104.5,3.15,32.5,628.5,536.7,397.66
2016,8,9,9,30,807.0,108.0,3.1,33.0,676.0,588.07,434.7
2016,8,9,9,45,822.5,109.0,3.05,33.5,719.0,632.4,465.8
2016,8,9,10,0,838.0,110.0,3.0,34.0,762.0,677.93,496.76
2016,8,9,10,15,847.5,111.5,2.95,34.5,798.5,718.08,523.15
2016,8,9,10,30,857.0,113.0,2.9,35.0,835.0,755.99,546.79
2016,8,9,10,45,865.5,113.5,2.9,35.5,865.0,789.76,566.9
2016,8,9,11,0,874.0,114.0,2.9,36.0,895.0,820.83,585.06
2016,8,9,11,15,879.0,115.5,2.95,36.0,917.5,847.01,601.46
2016,8,9,11,30,884.0,117.0,3.0,36.0,940.0,869.99,615.84
2016,8,9,11,45,892.0,114.0,3.1,36.5,955.5,888.24,626.25
2016,8,9,12,0,900.0,111.0,3.2,37.0,971.0,903.19,634.61
2016,8,9,12,15,901.0,111.0,3.3,37.0,977.5,911.22,640.0
2016,8,9,12,30,902.0,111.0,3.4,37.0,984.0,915.72,643.29
2016,8,9,12,45,902.0,110.5,3.5,37.5,982.0,915.33,642.25
2016,8,9,13,0,902.0,110.0,3.6,38.0,980.0,911.41,639.1
2016,8,9,13,15,900.0,109.5,3.65,38.0,969.5,902.17,633.72
2016,8,9,13,30,898.0,109.0,3.7,38.0,959.0,889.4,626.21
2016,8,9,13,45,894.5,108.0,3.8,38.5,940.5,871.4,614.37
2016,8,9,14,0,891.0,107.0,3.9,39.0,922.0,850.0,600.4
2016,8,9,14,15,885.0,106.0,3.95,38.5,896.0,823.27,585.25
2016,8,9,14,30,879.0,105.0,4.0,38.0,870.0,793.49,567.99
2016,8,9,14,45,871.5,103.0,4.05,38.0,836.5,758.77,546.11
2016,8,9,15,0,864.0,101.0,4.1,38.0,803.0,721.41,521.99
2016,8,9,15,15,853.5,99.0,4.1,38.0,763.5,679.59,493.19
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,635.78,462.42
2016,8,9,15,45,829.5,95.0,4.15,38.0,679.0,588.45,428.56
2016,8,9,16,0,816.0,93.0,4.2,38.0,634.0,539.88,392.91
2016,8,9,16,15,797.5,90.0,4.15,37.5,584.5,487.55,354.17
2016,8,9,16,30,779.0,87.0,4.1,37.0,535.0,433.82,313.2
2016,8,9,16,45,753.5,83.5,4.1,37.0,482.0,377.04,268.29
2016,8,9,17,0,728.0,80.0,4.1,37.0,429.0,321.5,223.28
2016,8,9,17,15,694.0,75.5,4.0,36.5,374.5,264.23,176.92
2016,8,9,17,30,660.0,71.0,3.9,36.0,320.0,207.33,130.89
2016,8,9,17,45,609.0,65.5,3.8,35.5,265.5,152.29,88.46
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,102.75,54.22
2016,8,9,18,15,482.5,51.5,3.35,34.0,160.5,55.69,29.78
2016,8,9,18,30,407.0,43.0,3.0,33.0,110.0,34.58,22.69
2016,8,9,18,45,283.0,31.0,2.65,32.5,69.0,25.2,14.21
2016,8,9,19,0,159.0,19.0,2.3,32.0,28.0,15.64,0.0
2016,8,9,19,15,79.5,9.5,2.25,31.5,14.0,8.11,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,94.5,19.0,2.5,25.5,29.0,14.75,0.0
2016,8,10,6,30,189.0,38.0,2.7,26.0,58.0,29.18,17.85
2016,8,10,6,45,290.0,52.0,2.9,26.5,104.0,39.61,27.62
2016,8,10,7,0,391.0,66.0,3.1,27.0,150.0,62.63,38.07
2016,8,10,7,15,456.0,75.5,3.15,27.5,201.5,106.36,62.92
2016,8,10,7,30,521.0,85.0,3.2,28.0,253.0,155.48,97.6
2016,8,10,7,45,576.5,89.5,3.3,28.5,308.5,205.68,136.9
