Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,0,632.0,94.0,3.4,29.0,364.0,261.71,182.36
2016,8,10,8,15,663.5,99.5,3.4,29.5,417.5,316.07,227.37
2016,8,10,8,30,695.0,105.0,3.4,30.0,471.0,372.81,273.43
2016,8,10,8,45,724.0,107.0,3.45,30.5,523.0,428.61,317.76
2016,8,10,9,0,753.0,109.0,3.5,31.0,575.0,484.07,360.64
2016,8,10,9,15,770.0,112.5,3.45,31.5,622.0,535.37,399.1
2016,8,10,9,30,787.0,116.0,3.4,32.0,669.0,586.2,435.97
2016,8,10,9,45,802.5,117.5,3.35,33.0,712.0,633.41,468.27
2016,8,10,10,0,818.0,119.0,3.3,34.0,755.0,679.41,498.63
2016,8,10,10,15,827.5,121.0,3.25,34.5,791.0,714.86,522.03
2016,8,10,10,30,837.0,123.0,3.2,35.0,827.0,752.56,545.95
2016,8,10,10,45,846.0,124.0,3.2,35.5,857.0,786.58,566.37
2016,8,10,11,0,855.0,125.0,3.2,36.0,887.0,817.98,584.88
2016,8,10,11,15,859.5,126.0,3.2,36.0,909.0,842.82,600.22
2016,8,10,11,30,864.0,127.0,3.2,36.0,931.0,864.5,613.55
2016,8,10,11,45,868.5,126.5,3.2,36.5,945.5,881.62,622.69
2016,8,10,12,0,873.0,126.0,3.2,37.0,960.0,895.43,629.77
2016,8,10,12,15,874.0,126.5,3.25,37.0,966.0,903.64,634.98
2016,8,10,12,30,875.0,127.0,3.3,37.0,972.0,908.42,638.15
2016,8,10,12,45,874.5,127.0,3.4,37.5,970.0,908.0,637.11
2016,8,10,13,0,874.0,127.0,3.5,38.0,968.0,904.17,634.03
2016,8,10,13,15,871.5,126.5,3.55,38.0,957.5,894.69,628.51
2016,8,10,13,30,869.0,126.0,3.6,38.0,947.0,881.82,620.93
2016,8,10,13,45,865.5,124.5,3.65,38.5,928.5,863.82,608.86
2016,8,10,14,0,862.0,123.0,3.7,39.0,910.0,842.54,594.76
2016,8,10,14,15,855.5,121.5,3.7,39.0,884.0,815.61,578.06
2016,8,10,14,30,849.0,120.0,3.7,39.0,858.0,785.75,559.43
2016,8,10,14,45,841.0,118.0,3.75,39.0,825.0,751.52,538.04
2016,8,10,15,0,833.0,116.0,3.8,39.0,792.0,714.79,514.07
2016,8,10,15,15,822.0,114.0,3.8,38.5,752.0,673.71,487.02
2016,8,10,15,30,811.0,112.0,3.8,38.0,712.0,634.17,460.24
2016,8,10,15,45,796.0,109.0,3.85,38.0,667.0,585.52,425.69
2016,8,10,16,0,781.0,106.0,3.9,38.0,622.0,535.9,389.56
2016,8,10,16,15,635.0,147.0,3.9,37.5,545.0,459.82,334.15
2016,8,10,16,30,489.0,188.0,3.9,37.0,468.0,390.74,283.54
2016,8,10,16,45,588.5,139.0,3.9,37.0,443.0,362.02,259.38
2016,8,10,17,0,688.0,90.0,3.9,37.0,418.0,316.31,220.35
2016,8,10,17,15,651.5,85.0,3.8,36.5,364.0,259.71,174.81
2016,8,10,17,30,615.0,80.0,3.7,36.0,310.0,206.32,131.8
2016,8,10,17,45,562.0,73.0,3.65,35.5,256.5,152.13,90.26
2016,8,10,18,0,509.0,66.0,3.6,35.0,203.0,103.79,56.81
2016,8,10,18,15,430.0,56.5,3.35,34.5,153.0,58.63,32.77
2016,8,10,18,30,351.0,47.0,3.1,34.0,103.0,37.85,25.2
2016,8,10,18,45,175.5,35.5,2.9,33.5,63.5,27.26,15.61
2016,8,10,19,0,0.0,24.0,2.7,33.0,24.0,18.79,0.0
2016,8,10,19,15,0.0,12.0,2.75,32.5,12.0,10.24,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,42.0,18.0,2.9,26.5,22.5,14.25,0.0
2016,8,11,6,30,84.0,36.0,3.0,27.0,45.0,27.87,16.62
2016,8,11,6,45,148.0,55.5,3.2,27.5,82.5,42.33,29.73
2016,8,11,7,0,212.0,75.0,3.4,28.0,120.0,64.71,42.59
2016,8,11,7,15,247.5,94.0,3.45,28.5,162.0,99.12,64.85
2016,8,11,7,30,283.0,113.0,3.5,29.0,204.0,137.91,93.35
2016,8,11,7,45,378.0,120.5,3.55,29.5,266.5,186.82,129.2
2016,8,11,8,0,473.0,128.0,3.6,30.0,329.0,245.15,173.84
2016,8,11,8,15,596.0,111.0,3.55,30.5,400.0,305.59,220.31
2016,8,11,8,30,719.0,94.0,3.5,31.0,471.0,375.96,274.83
2016,8,11,8,45,744.0,96.5,3.45,32.0,522.5,430.04,317.11
2016,8,11,9,0,769.0,99.0,3.4,33.0,574.0,485.02,358.59
2016,8,11,9,15,785.5,102.5,3.3,33.5,621.0,536.86,397.01
2016,8,11,9,30,802.0,106.0,3.2,34.0,668.0,588.13,433.71
2016,8,11,9,45,601.5,212.5,3.1,34.5,649.0,594.63,435.15
2016,8,11,10,0,401.0,319.0,3.0,35.0,630.0,566.99,412.07
2016,8,11,10,15,456.0,317.5,2.95,35.5,687.5,631.36,455.82
2016,8,11,10,30,511.0,316.0,2.9,36.0,745.0,690.28,494.59
2016,8,11,10,45,684.5,217.5,2.85,36.5,814.5,759.95,542.84
2016,8,11,11,0,858.0,119.0,2.8,37.0,884.0,817.69,580.33
2016,8,11,11,15,863.0,120.0,2.85,37.0,906.0,843.05,595.92
2016,8,11,11,30,868.0,121.0,2.9,37.0,928.0,865.27,609.75
2016,8,11,11,45,863.0,127.5,2.95,37.5,940.0,880.39,617.83
2016,8,11,12,0,858.0,134.0,3.0,38.0,952.0,891.86,623.69
2016,8,11,12,15,859.0,134.0,3.1,38.0,958.0,899.47,628.83
2016,8,11,12,30,860.0,134.0,3.2,38.0,964.0,903.72,631.98
2016,8,11,12,45,658.0,277.0,3.3,38.5,911.5,872.57,609.44
2016,8,11,13,0,456.0,420.0,3.4,39.0,859.0,815.85,567.0
2016,8,11,13,15,650.0,280.0,3.5,39.0,897.5,859.25,601.3
2016,8,11,13,30,844.0,140.0,3.6,39.0,936.0,874.65,614.04
2016,8,11,13,45,835.0,142.0,3.7,39.0,916.5,855.36,602.48
2016,8,11,14,0,826.0,144.0,3.8,39.0,897.0,833.09,589.21
2016,8,11,14,15,819.5,142.5,3.85,38.5,870.5,815.95,580.26
2016,8,11,14,30,813.0,141.0,3.9,38.0,844.0,786.2,562.93
2016,8,11,14,45,629.5,228.5,3.95,38.0,760.5,704.99,506.06
2016,8,11,15,0,446.0,316.0,4.0,38.0,677.0,622.8,447.51
2016,8,11,15,15,605.5,224.5,4.0,38.0,688.0,634.91,459.0
2016,8,11,15,30,765.0,133.0,4.0,38.0,699.0,626.16,454.98
2016,8,11,15,45,496.5,215.5,4.0,38.0,574.0,501.59,364.98
2016,8,11,16,0,228.0,298.0,4.0,38.0,449.0,386.38,281.09
2016,8,11,16,15,460.5,207.0,3.95,37.5,480.0,422.45,308.01
2016,8,11,16,30,693.0,116.0,3.9,37.0,511.0,423.61,306.63
2016,8,11,16,45,669.5,109.0,3.85,37.0,460.0,368.23,263.04
2016,8,11,17,0,646.0,102.0,3.8,37.0,409.0,314.09,219.61
2016,8,11,17,15,608.0,95.5,3.65,36.5,355.0,257.88,174.75
2016,8,11,17,30,570.0,89.0,3.5,36.0,301.0,205.18,132.6
2016,8,11,17,45,518.5,80.5,3.4,35.5,248.5,152.42,92.27
2016,8,11,18,0,467.0,72.0,3.3,35.0,196.0,105.46,59.62
2016,8,11,18,15,388.0,61.0,2.95,34.5,147.0,59.54,34.07
2016,8,11,18,30,309.0,50.0,2.6,34.0,98.0,38.25,25.49
2016,8,11,18,45,195.5,34.0,2.3,33.5,60.0,26.21,14.64
2016,8,11,19,0,82.0,18.0,2.0,33.0,22.0,13.98,0.0
2016,8,11,19,15,41.0,9.0,2.05,33.0,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,25.5,26.0,15.35,0.0
2016,8,12,6,30,130.0,39.0,3.2,26.0,52.0,30.08,18.36
2016,8,12,6,45,232.5,55.0,3.35,26.5,96.5,41.59,29.23
2016,8,12,7,0,335.0,71.0,3.5,27.0,141.0,66.45,41.39
2016,8,12,7,15,402.5,82.5,3.55,27.5,192.0,106.77,65.05
2016,8,12,7,30,470.0,94.0,3.6,28.0,243.0,155.04,99.52
2016,8,12,7,45,529.0,99.5,3.65,29.0,298.0,207.19,139.98
2016,8,12,8,0,588.0,105.0,3.7,30.0,353.0,262.76,184.3
2016,8,12,8,15,621.5,111.0,3.65,30.5,406.5,316.1,228.02
2016,8,12,8,30,655.0,117.0,3.6,31.0,460.0,372.12,273.02
2016,8,12,8,45,685.0,120.0,3.6,32.0,511.5,426.18,314.97
2016,8,12,9,0,715.0,123.0,3.6,33.0,563.0,481.78,356.71
2016,8,12,9,15,733.5,127.0,3.4,33.5,610.0,533.4,394.6
2016,8,12,9,30,752.0,131.0,3.2,34.0,657.0,584.12,430.52
2016,8,12,9,45,766.5,133.5,3.05,35.0,699.0,630.32,461.29
2016,8,12,10,0,781.0,136.0,2.9,36.0,741.0,675.33,490.07
2016,8,12,10,15,791.5,138.5,2.7,36.5,777.0,715.97,515.68
2016,8,12,10,30,802.0,141.0,2.5,37.0,813.0,754.61,539.08
2016,8,12,10,45,807.0,144.5,2.35,37.5,842.0,787.61,557.75
2016,8,12,11,0,812.0,148.0,2.2,38.0,871.0,817.86,573.96
2016,8,12,11,15,817.5,149.5,2.15,38.0,892.5,843.76,589.11
2016,8,12,11,30,823.0,151.0,2.1,38.0,914.0,866.65,602.33
2016,8,12,11,45,801.5,169.0,2.05,38.5,922.5,878.04,607.11
2016,8,12,12,0,780.0,187.0,2.0,39.0,931.0,885.15,609.37
2016,8,12,12,15,781.5,187.5,2.05,39.0,936.5,893.37,614.62
2016,8,12,12,30,783.0,188.0,2.1,39.0,942.0,898.36,617.97
2016,8,12,12,45,778.0,191.0,2.15,39.5,939.0,896.49,615.92
2016,8,12,13,0,773.0,194.0,2.2,40.0,936.0,891.39,612.03
2016,8,12,13,15,521.5,329.5,2.2,40.0,827.5,791.61,545.23
2016,8,12,13,30,270.0,465.0,2.2,40.0,719.0,676.02,466.16
2016,8,12,13,45,511.0,328.5,2.25,40.0,797.5,764.31,530.08
2016,8,12,14,0,752.0,192.0,2.3,40.0,876.0,826.86,575.14
2016,8,12,14,15,432.0,307.5,2.25,40.0,698.0,654.81,458.18
2016,8,12,14,30,112.0,423.0,2.2,40.0,520.0,462.5,324.56
2016,8,12,14,45,397.0,312.5,2.2,40.0,636.0,602.57,425.62
2016,8,12,15,0,682.0,202.0,2.2,40.0,752.0,697.15,491.66
2016,8,12,15,15,667.5,197.5,2.15,39.5,713.0,655.11,463.82
2016,8,12,15,30,653.0,193.0,2.1,39.0,674.0,611.96,435.56
2016,8,12,15,45,636.5,186.0,2.1,39.0,630.0,564.52,403.08
2016,8,12,16,0,620.0,179.0,2.1,39.0,586.0,516.69,369.54
2016,8,12,16,15,595.5,172.0,2.05,38.5,537.5,464.73,332.83
2016,8,12,16,30,571.0,165.0,2.0,38.0,489.0,409.73,292.99
2016,8,12,16,45,539.0,156.5,1.95,38.0,438.0,355.92,252.43
2016,8,12,17,0,507.0,148.0,1.9,38.0,387.0,304.52,212.86
2016,8,12,17,15,465.0,137.0,1.8,37.5,334.5,250.95,171.84
2016,8,12,17,30,423.0,126.0,1.7,37.0,282.0,201.58,133.97
2016,8,12,17,45,369.0,111.5,1.6,36.5,231.0,151.97,97.24
2016,8,12,18,0,315.0,97.0,1.5,36.0,180.0,108.6,67.3
2016,8,12,18,15,243.0,78.5,1.35,35.0,133.5,68.23,43.29
2016,8,12,18,30,171.0,60.0,1.2,34.0,87.0,45.4,31.21
2016,8,12,18,45,85.5,38.0,1.05,33.5,51.5,29.19,16.74
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,13.06,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,2.5,16.0,1.45,26.0,16.0,13.1,0.0
2016,8,13,6,30,5.0,32.0,1.4,26.0,32.0,25.8,14.87
2016,8,13,6,45,52.5,59.0,1.35,26.0,69.5,45.56,32.6
2016,8,13,7,0,100.0,86.0,1.3,26.0,107.0,69.57,48.81
2016,8,13,7,15,163.0,102.0,1.3,26.0,148.0,97.82,67.58
2016,8,13,7,30,226.0,118.0,1.3,26.0,189.0,134.38,93.85
2016,8,13,7,45,172.0,146.0,1.3,26.5,206.5,159.69,116.59
2016,8,13,8,0,118.0,174.0,1.3,27.0,224.0,179.67,134.47
2016,8,13,8,15,131.0,200.0,1.25,27.0,263.0,214.74,161.76
2016,8,13,8,30,144.0,226.0,1.2,27.0,302.0,251.32,189.79
2016,8,13,8,45,229.0,241.5,1.15,27.0,376.0,313.04,235.86
2016,8,13,9,0,314.0,257.0,1.1,27.0,450.0,388.93,291.77
2016,8,13,9,15,323.0,276.0,1.05,27.0,489.0,428.7,320.41
2016,8,13,9,30,332.0,295.0,1.0,27.0,528.0,468.56,348.63
2016,8,13,9,45,338.0,317.5,0.95,27.5,567.0,509.51,376.1
2016,8,13,10,0,344.0,340.0,0.9,28.0,606.0,550.02,402.48
2016,8,13,10,15,253.5,376.0,0.9,28.0,577.5,531.96,387.91
2016,8,13,10,30,163.0,412.0,0.9,28.0,549.0,497.12,361.95
2016,8,13,10,45,247.0,413.0,0.95,28.5,628.0,581.44,420.56
2016,8,13,11,0,331.0,414.0,1.0,29.0,707.0,660.17,473.08
2016,8,13,11,15,303.5,434.0,1.05,29.0,708.5,664.93,474.86
2016,8,13,11,30,276.0,454.0,1.1,29.0,710.0,667.17,475.69
2016,8,13,11,45,264.0,465.0,1.15,29.0,712.5,672.58,479.07
2016,8,13,12,0,252.0,476.0,1.2,29.0,715.0,676.31,481.34
2016,8,13,12,15,202.0,484.0,1.2,29.0,677.0,630.08,449.61
2016,8,13,12,30,152.0,492.0,1.2,29.0,639.0,593.39,424.2
2016,8,13,12,45,170.0,491.0,1.25,29.0,654.5,608.72,435.58
2016,8,13,13,0,188.0,490.0,1.3,29.0,670.0,622.91,445.77
2016,8,13,13,15,318.5,446.5,1.3,29.0,747.5,708.44,505.62
2016,8,13,13,30,449.0,403.0,1.3,29.0,825.0,787.44,559.11
2016,8,13,13,45,375.0,419.0,1.3,29.0,767.0,720.36,513.65
2016,8,13,14,0,301.0,435.0,1.3,29.0,709.0,663.3,475.34
2016,8,13,14,15,307.0,419.0,1.3,29.0,691.0,644.51,463.94
2016,8,13,14,30,313.0,403.0,1.3,29.0,673.0,624.15,451.05
2016,8,13,14,45,332.0,380.0,1.3,29.0,656.0,605.79,439.7
2016,8,13,15,0,351.0,357.0,1.3,29.0,639.0,585.0,426.48
2016,8,13,15,15,350.5,336.5,1.3,28.5,606.0,550.53,404.14
2016,8,13,15,30,350.0,316.0,1.3,28.0,573.0,515.01,380.67
2016,8,13,15,45,224.5,306.0,1.3,28.0,467.0,405.81,302.3
2016,8,13,16,0,99.0,296.0,1.3,28.0,361.0,308.85,231.38
2016,8,13,16,15,49.5,208.0,1.3,27.5,240.5,202.22,152.51
2016,8,13,16,30,0.0,120.0,1.3,27.0,120.0,99.79,74.0
2016,8,13,16,45,6.5,140.5,1.3,27.0,144.0,119.12,89.65
2016,8,13,17,0,13.0,161.0,1.3,27.0,168.0,137.25,104.06
2016,8,13,17,15,8.0,141.0,1.25,26.5,145.0,118.09,89.46
2016,8,13,17,30,3.0,121.0,1.2,26.0,122.0,99.62,75.3
2016,8,13,17,45,1.5,99.5,1.15,26.0,100.0,81.27,60.72
2016,8,13,18,0,0.0,78.0,1.1,26.0,78.0,63.33,46.21
2016,8,13,18,15,0.0,57.5,1.05,26.0,57.5,46.66,32.41
2016,8,13,18,30,0.0,37.0,1.0,26.0,37.0,30.43,19.88
2016,8,13,18,45,0.0,22.0,1.0,26.0,22.0,18.16,8.57
2016,8,13,19,0,0.0,7.0,1.0,26.0,7.0,5.97,0.0
2016,8,13,19,15,0.0,3.5,0.95,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,6.0,4.6,24.0,6.0,4.92,0.0
2016,8,14,6,30,0.0,12.0,4.7,24.0,12.0,9.86,2.2
2016,8,14,6,45,0.0,23.0,4.85,24.0,23.0,18.95,10.39
2016,8,14,7,0,0.0,34.0,5.0,24.0,34.0,28.07,17.47
2016,8,14,7,15,0.0,46.5,5.15,24.0,46.5,38.45,26.2
2016,8,14,7,30,0.0,59.0,5.3,24.0,59.0,48.86,34.82
2016,8,14,7,45,0.0,32.5,5.45,24.5,32.5,26.82,16.52
2016,8,14,8,0,0.0,6.0,5.6,25.0,6.0,4.94,0.0
2016,8,14,8,15,0.0,61.0,5.75,25.0,61.0,50.55,35.72
2016,8,14,8,30,0.0,116.0,5.9,25.0,116.0,96.33,72.56
2016,8,14,8,45,0.0,128.5,6.05,25.5,128.5,106.88,80.56
2016,8,14,9,0,0.0,141.0,6.2,26.0,141.0,117.49,88.53
2016,8,14,9,15,57.0,232.0,6.15,26.0,272.0,230.93,177.74
2016,8,14,9,30,114.0,323.0,6.1,26.0,403.0,348.51,268.17
2016,8,14,9,45,78.0,323.0,6.1,26.5,379.5,331.46,253.65
2016,8,14,10,0,42.0,323.0,6.1,27.0,356.0,310.92,236.54
2016,8,14,10,15,45.0,343.0,5.95,27.0,379.5,333.59,253.25
2016,8,14,10,30,48.0,363.0,5.8,27.0,403.0,356.42,269.9
2016,8,14,10,45,41.5,365.0,5.7,27.0,400.5,355.5,268.58
2016,8,14,11,0,35.0,367.0,5.6,27.0,398.0,353.97,266.87
2016,8,14,11,15,20.0,262.5,5.45,27.0,280.5,248.25,186.98
2016,8,14,11,30,5.0,158.0,5.3,27.0,163.0,137.56,101.94
2016,8,14,11,45,16.0,264.5,5.15,27.0,280.0,239.23,179.96
2016,8,14,12,0,27.0,371.0,5.0,27.0,397.0,355.54,266.78
2016,8,14,12,15,21.0,329.0,4.8,27.0,349.5,300.75,225.5
2016,8,14,12,30,15.0,287.0,4.6,27.0,302.0,258.67,193.84
2016,8,14,12,45,39.0,368.0,4.45,27.0,406.0,364.49,273.15
2016,8,14,13,0,63.0,449.0,4.3,27.0,510.0,460.71,343.26
2016,8,14,13,15,58.5,438.5,4.1,27.0,494.5,445.97,332.06
2016,8,14,13,30,54.0,428.0,3.9,27.0,479.0,430.97,321.07
2016,8,14,13,45,39.0,384.0,3.7,27.0,420.5,375.92,280.73
2016,8,14,14,0,24.0,340.0,3.5,27.0,362.0,310.76,232.64
2016,8,14,14,15,12.0,225.0,3.35,27.0,236.0,200.17,149.82
2016,8,14,14,30,0.0,110.0,3.2,27.0,110.0,92.14,66.76
2016,8,14,14,45,7.0,181.0,3.1,27.0,186.5,157.59,117.86
2016,8,14,15,0,14.0,252.0,3.0,27.0,263.0,222.98,168.02
2016,8,14,15,15,20.0,265.0,3.0,26.5,280.0,237.41,179.6
2016,8,14,15,30,26.0,278.0,3.0,26.0,297.0,251.21,190.85
2016,8,14,15,45,14.0,222.5,3.0,26.0,232.5,195.09,148.11
2016,8,14,16,0,2.0,167.0,3.0,26.0,168.0,140.6,106.11
2016,8,14,16,15,1.0,162.0,3.0,25.5,162.5,135.56,102.77
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,130.6,99.41
2016,8,14,16,45,0.0,85.5,3.0,25.0,85.5,71.04,52.09
2016,8,14,17,0,0.0,14.0,3.0,25.0,14.0,11.55,3.83
2016,8,14,17,15,0.0,12.0,2.95,24.5,12.0,9.89,2.52
2016,8,14,17,30,0.0,10.0,2.9,24.0,10.0,8.23,1.18
2016,8,14,17,45,0.0,8.0,2.85,24.0,8.0,6.58,0.0
2016,8,14,18,0,0.0,6.0,2.8,24.0,6.0,4.93,0.0
2016,8,14,18,15,0.0,4.5,2.6,23.5,4.5,3.69,0.0
2016,8,14,18,30,0.0,3.0,2.4,23.0,3.0,2.46,0.0
2016,8,14,18,45,0.0,1.5,2.25,23.0,1.5,1.23,0.0
2016,8,14,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,21.0,12.5,10.67,0.0
2016,8,15,6,30,0.0,25.0,2.5,21.0,25.0,20.61,10.86
2016,8,15,6,45,0.0,46.0,2.6,21.5,46.0,36.99,25.91
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,53.7,38.81
2016,8,15,7,15,8.5,88.5,2.75,22.0,91.5,72.29,54.1
2016,8,15,7,30,17.0,110.0,2.8,22.0,116.0,92.19,70.16
2016,8,15,7,45,8.5,105.5,2.85,22.5,108.5,88.7,67.43
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,83.55,63.2
2016,8,15,8,15,0.0,106.5,2.9,23.0,106.5,88.31,66.82
2016,8,15,8,30,0.0,112.0,2.9,23.0,112.0,93.03,70.38
2016,8,15,8,45,1.5,141.5,2.95,23.0,142.5,118.43,90.51
2016,8,15,9,0,3.0,171.0,3.0,23.0,173.0,144.2,110.68
2016,8,15,9,15,5.5,186.0,2.9,23.0,190.0,158.65,121.72
2016,8,15,9,30,8.0,201.0,2.8,23.0,207.0,173.39,132.95
2016,8,15,9,45,8.0,203.0,2.75,23.5,209.0,175.69,134.13
2016,8,15,10,0,8.0,205.0,2.7,24.0,211.0,177.96,135.32
2016,8,15,10,15,8.5,210.5,2.6,24.0,217.5,183.54,139.37
2016,8,15,10,30,9.0,216.0,2.5,24.0,224.0,189.15,143.43
2016,8,15,10,45,9.5,217.5,2.45,24.0,226.0,191.33,144.89
2016,8,15,11,0,10.0,219.0,2.4,24.0,228.0,193.49,146.37
2016,8,15,11,15,12.5,249.5,2.3,24.0,261.0,222.39,168.27
2016,8,15,11,30,15.0,280.0,2.2,24.0,294.0,251.52,190.08
2016,8,15,11,45,13.0,251.0,2.15,24.5,263.5,224.98,169.43
2016,8,15,12,0,11.0,222.0,2.1,25.0,233.0,198.37,148.89
2016,8,15,12,15,5.5,171.5,2.05,25.0,177.0,150.07,111.86
2016,8,15,12,30,0.0,121.0,2.0,25.0,121.0,101.97,74.57
2016,8,15,12,45,2.5,141.0,2.0,25.0,143.5,121.29,89.72
2016,8,15,13,0,5.0,161.0,2.0,25.0,166.0,140.61,104.71
2016,8,15,13,15,8.5,197.5,1.95,25.0,205.5,174.96,131.16
2016,8,15,13,30,12.0,234.0,1.9,25.0,245.0,209.33,157.34
2016,8,15,13,45,10.0,211.0,1.9,25.0,220.5,187.37,140.64
2016,8,15,14,0,8.0,188.0,1.9,25.0,196.0,165.55,124.08
2016,8,15,14,15,4.0,126.0,1.9,25.0,130.0,109.07,80.52
2016,8,15,14,30,0.0,64.0,1.9,25.0,64.0,53.44,36.9
2016,8,15,14,45,2.0,114.0,1.9,25.0,116.0,96.95,71.37
2016,8,15,15,0,4.0,164.0,1.9,25.0,168.0,140.58,105.54
2016,8,15,15,15,10.0,205.5,1.9,24.5,213.5,179.71,136.33
2016,8,15,15,30,16.0,247.0,1.9,24.0,259.0,218.36,166.65
2016,8,15,15,45,8.5,204.0,1.95,24.0,210.5,176.18,134.26
2016,8,15,16,0,1.0,161.0,2.0,24.0,162.0,135.04,102.45
2016,8,15,16,15,0.5,150.0,1.95,24.0,150.5,125.3,95.15
2016,8,15,16,30,0.0,139.0,1.9,24.0,139.0,115.64,87.82
2016,8,15,16,45,0.0,114.0,1.9,24.0,114.0,94.67,71.36
2016,8,15,17,0,0.0,89.0,1.9,24.0,89.0,73.86,54.84
2016,8,15,17,15,0.0,76.5,1.85,23.5,76.5,63.47,46.7
2016,8,15,17,30,0.0,64.0,1.8,23.0,64.0,53.03,38.36
2016,8,15,17,45,0.0,52.0,1.75,23.0,52.0,43.02,30.16
2016,8,15,18,0,0.0,40.0,1.7,23.0,40.0,33.04,21.84
2016,8,15,18,15,0.0,29.5,1.65,23.0,29.5,24.33,14.46
2016,8,15,18,30,0.0,19.0,1.6,23.0,19.0,15.64,7.6
2016,8,15,18,45,0.0,11.0,1.55,23.0,11.0,9.04,1.27
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.56,0.0
2016,8,15,19,15,0.0,1.5,1.55,22.5,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,12.38,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,23.51,13.03
2016,8,16,6,45,20.5,50.5,2.65,21.5,55.0,39.74,28.22
2016,8,16,7,0,41.0,72.0,2.7,22.0,81.0,58.78,41.92
2016,8,16,7,15,54.5,95.5,2.75,22.0,111.0,82.55,60.61
2016,8,16,7,30,68.0,119.0,2.8,22.0,141.0,108.39,81.25
2016,8,16,7,45,61.5,141.5,2.85,22.5,164.0,130.71,99.72
2016,8,16,8,0,55.0,164.0,2.9,23.0,187.0,152.39,117.35
2016,8,16,8,15,39.0,176.5,2.85,23.0,194.0,161.81,125.21
2016,8,16,8,30,23.0,189.0,2.8,23.0,201.0,166.25,128.72
2016,8,16,8,45,23.5,207.5,2.8,23.5,221.0,183.77,141.98
2016,8,16,9,0,24.0,226.0,2.8,24.0,241.0,201.36,155.07
2016,8,16,9,15,52.0,269.0,2.7,24.0,304.0,261.15,201.06
2016,8,16,9,30,80.0,312.0,2.6,24.0,367.0,319.59,245.2
2016,8,16,9,45,137.5,340.0,2.55,24.5,443.0,394.96,301.2
2016,8,16,10,0,195.0,368.0,2.5,25.0,519.0,467.6,353.92
2016,8,16,10,15,116.0,356.5,2.35,25.0,447.5,408.68,308.61
2016,8,16,10,30,37.0,345.0,2.2,25.0,376.0,332.83,250.67
2016,8,16,10,45,41.0,355.0,2.1,25.5,390.5,347.12,260.64
2016,8,16,11,0,45.0,365.0,2.0,26.0,405.0,361.5,270.21
2016,8,16,11,15,171.0,386.5,1.9,26.0,543.5,502.53,374.29
2016,8,16,11,30,297.0,408.0,1.8,26.0,682.0,648.41,476.55
2016,8,16,11,45,269.0,441.5,1.7,26.5,693.0,660.57,480.76
2016,8,16,12,0,241.0,475.0,1.6,27.0,704.0,658.69,476.69
2016,8,16,12,15,133.0,421.0,1.55,27.0,548.0,513.06,374.91
2016,8,16,12,30,25.0,367.0,1.5,27.0,392.0,351.8,258.84
2016,8,16,12,45,36.5,397.5,1.5,27.0,433.0,390.5,287.67
2016,8,16,13,0,48.0,428.0,1.5,27.0,474.0,428.93,315.01
2016,8,16,13,15,26.0,292.0,1.55,27.0,317.5,283.1,209.93
2016,8,16,13,30,4.0,156.0,1.6,27.0,161.0,135.2,99.38
2016,8,16,13,45,2.0,111.0,1.7,27.0,113.5,94.98,68.78
2016,8,16,14,0,0.0,66.0,1.8,27.0,66.0,55.2,37.86
2016,8,16,14,15,0.0,81.0,1.85,26.5,81.0,67.75,47.87
2016,8,16,14,30,0.0,96.0,1.9,26.0,96.0,80.32,57.89
2016,8,16,14,45,4.0,149.5,2.0,26.0,152.5,128.56,95.7
2016,8,16,15,0,8.0,203.0,2.1,26.0,209.0,176.79,133.09
2016,8,16,15,15,51.5,269.5,2.2,26.0,307.5,270.52,205.47
2016,8,16,15,30,95.0,336.0,2.3,26.0,406.0,354.79,269.02
2016,8,16,15,45,54.5,277.5,2.4,26.0,317.0,273.2,207.69
2016,8,16,16,0,14.0,219.0,2.5,26.0,228.0,191.33,145.4
2016,8,16,16,15,9.5,195.0,2.5,25.5,201.0,167.69,127.86
2016,8,16,16,30,5.0,171.0,2.5,25.0,174.0,144.65,110.44
2016,8,16,16,45,6.5,162.0,2.55,25.0,165.5,137.06,104.83
2016,8,16,17,0,8.0,153.0,2.6,25.0,157.0,129.24,98.93
2016,8,16,17,15,4.0,134.0,2.45,24.5,136.0,111.48,85.25
2016,8,16,17,30,0.0,115.0,2.3,24.0,115.0,94.28,71.86
2016,8,16,17,45,0.0,93.5,2.2,24.0,93.5,76.37,57.36
2016,8,16,18,0,0.0,72.0,2.1,24.0,72.0,58.68,42.79
2016,8,16,18,15,0.0,53.0,1.95,23.5,53.0,43.17,29.84
2016,8,16,18,30,0.0,34.0,1.8,23.0,34.0,28.02,18.0
2016,8,16,18,45,0.0,19.5,1.7,23.0,19.5,16.09,6.38
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,4.27,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.55,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,10.69,2.72
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,21.03,12.16
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,31.4,20.2
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,43.46,30.34
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,55.42,40.23
2016,8,17,7,45,26.5,115.0,2.95,24.5,126.0,101.72,76.87
2016,8,17,8,0,53.0,163.0,3.1,25.0,185.0,151.35,115.76
2016,8,17,8,15,32.5,169.5,3.15,25.0,183.5,154.04,118.26
2016,8,17,8,30,12.0,176.0,3.2,25.0,182.0,151.14,115.97
2016,8,17,8,45,95.5,225.0,3.25,25.5,282.5,236.11,181.67
2016,8,17,9,0,179.0,274.0,3.3,26.0,383.0,333.63,255.79
2016,8,17,9,15,237.0,290.0,3.3,26.0,447.0,391.46,299.42
2016,8,17,9,30,295.0,306.0,3.3,26.0,511.0,461.95,351.98
2016,8,17,9,45,292.5,328.5,3.3,26.5,542.5,496.0,375.69
2016,8,17,10,0,290.0,351.0,3.3,27.0,574.0,529.01,398.31
2016,8,17,10,15,196.5,375.5,3.3,27.0,530.0,486.09,365.28
2016,8,17,10,30,103.0,400.0,3.3,27.0,486.0,434.45,325.59
2016,8,17,10,45,123.5,420.0,3.3,27.5,527.0,484.38,361.12
2016,8,17,11,0,144.0,440.0,3.3,28.0,568.0,524.81,389.02
2016,8,17,11,15,118.0,445.0,3.3,28.0,552.0,512.17,378.86
2016,8,17,11,30,92.0,450.0,3.3,28.0,536.0,485.36,358.94
2016,8,17,11,45,151.0,464.5,3.3,28.0,607.0,566.39,417.59
2016,8,17,12,0,210.0,479.0,3.3,28.0,678.0,635.89,466.8
2016,8,17,12,15,249.0,474.0,3.3,28.0,711.0,681.37,498.48
2016,8,17,12,30,288.0,469.0,3.3,28.0,744.0,713.76,521.27
2016,8,17,12,45,284.5,468.5,3.3,28.5,740.0,709.97,517.38
2016,8,17,13,0,281.0,468.0,3.3,29.0,736.0,704.59,512.72
2016,8,17,13,15,204.0,469.0,3.25,29.0,662.0,620.71,453.58
2016,8,17,13,30,127.0,470.0,3.2,29.0,588.0,549.64,402.62
2016,8,17,13,45,63.5,291.5,3.2,29.0,350.5,314.09,233.91
2016,8,17,14,0,0.0,113.0,3.2,29.0,113.0,94.86,68.04
2016,8,17,14,15,15.5,227.5,3.15,29.0,241.0,205.49,153.16
2016,8,17,14,30,31.0,342.0,3.1,29.0,369.0,327.54,244.13
2016,8,17,14,45,98.0,364.0,3.1,29.0,443.5,397.07,296.52
2016,8,17,15,0,165.0,386.0,3.1,29.0,518.0,471.02,351.15
2016,8,17,15,15,131.5,361.0,3.05,28.5,462.5,417.04,312.28
2016,8,17,15,30,98.0,336.0,3.0,28.0,407.0,357.33,269.17
2016,8,17,15,45,70.5,299.5,2.95,28.0,349.0,302.7,228.78
2016,8,17,16,0,43.0,263.0,2.9,28.0,291.0,250.83,189.96
2016,8,17,16,15,21.5,178.0,2.8,27.5,192.0,163.22,123.45
2016,8,17,16,30,0.0,93.0,2.7,27.0,93.0,77.32,56.46
2016,8,17,16,45,0.0,86.0,2.65,27.0,86.0,71.45,52.05
2016,8,17,17,0,0.0,79.0,2.6,27.0,79.0,65.57,47.54
2016,8,17,17,15,0.0,68.0,2.45,26.5,68.0,56.37,40.38
2016,8,17,17,30,0.0,57.0,2.3,26.0,57.0,47.19,33.11
2016,8,17,17,45,0.0,46.5,2.15,25.5,46.5,38.44,26.06
2016,8,17,18,0,0.0,36.0,2.0,25.0,36.0,29.72,18.88
2016,8,17,18,15,0.0,26.0,1.9,24.5,26.0,21.43,11.94
2016,8,17,18,30,0.0,16.0,1.8,24.0,16.0,13.16,5.41
2016,8,17,18,45,0.0,9.0,1.75,24.0,9.0,7.39,0.0
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.71,0.0
2016,8,17,19,15,0.0,1.0,1.8,23.5,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,22.0,8.5,7.26,0.0
2016,8,18,6,30,0.0,17.0,1.4,22.0,17.0,14.01,5.27
2016,8,18,6,45,0.0,33.0,1.55,22.5,33.0,27.28,17.51
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,40.28,27.61
2016,8,18,7,15,0.0,68.0,1.75,23.0,68.0,55.74,40.61
2016,8,18,7,30,0.0,87.0,1.8,23.0,87.0,71.42,53.57
2016,8,18,7,45,31.5,126.0,1.9,23.5,139.0,111.94,85.23
2016,8,18,8,0,63.0,165.0,2.0,24.0,191.0,156.31,119.75
2016,8,18,8,15,62.5,188.0,2.05,24.0,217.5,180.38,138.87
2016,8,18,8,30,62.0,211.0,2.1,24.0,244.0,204.47,157.74
2016,8,18,8,45,31.0,179.5,2.2,24.5,196.0,167.62,128.57
2016,8,18,9,0,0.0,148.0,2.3,25.0,148.0,123.5,93.32
2016,8,18,9,15,11.0,201.0,2.3,25.0,209.0,174.76,133.34
2016,8,18,9,30,22.0,254.0,2.3,25.0,270.0,227.62,173.79
2016,8,18,9,45,108.0,310.5,2.3,25.5,393.0,351.25,267.49
2016,8,18,10,0,194.0,367.0,2.3,26.0,516.0,468.48,353.08
2016,8,18,10,15,227.5,381.5,2.25,26.0,564.5,515.7,386.4
2016,8,18,10,30,261.0,396.0,2.2,26.0,613.0,574.84,427.86
2016,8,18,10,45,212.5,418.5,2.15,26.0,599.0,555.9,412.58
2016,8,18,11,0,164.0,441.0,2.1,26.0,585.0,543.62,402.23
2016,8,18,11,15,167.5,453.0,2.05,26.0,604.0,563.15,415.46
2016,8,18,11,30,171.0,465.0,2.0,26.0,623.0,582.06,427.98
2016,8,18,11,45,225.0,464.5,1.95,26.5,675.5,633.79,463.47
2016,8,18,12,0,279.0,464.0,1.9,27.0,728.0,698.24,506.37
2016,8,18,12,15,238.0,475.0,1.85,27.0,701.5,661.48,479.8
2016,8,18,12,30,197.0,486.0,1.8,27.0,675.0,635.34,460.91
2016,8,18,12,45,249.5,473.5,1.8,27.0,711.5,684.25,495.38
2016,8,18,13,0,302.0,461.0,1.8,27.0,748.0,718.95,519.59
2016,8,18,13,15,297.5,456.5,1.75,27.0,736.5,707.25,511.23
2016,8,18,13,30,293.0,452.0,1.7,27.0,725.0,694.09,502.33
2016,8,18,13,45,153.5,361.0,1.7,27.0,504.0,469.62,346.65
2016,8,18,14,0,14.0,270.0,1.7,27.0,283.0,241.78,179.57
2016,8,18,14,15,199.0,319.5,1.7,27.0,489.5,470.58,352.03
2016,8,18,14,30,384.0,369.0,1.7,27.0,696.0,657.04,483.29
2016,8,18,14,45,599.5,243.5,1.75,27.0,730.0,708.06,521.85
2016,8,18,15,0,815.0,118.0,1.8,27.0,764.0,718.03,533.39
2016,8,18,15,15,454.0,225.5,1.85,26.5,582.0,538.16,403.86
2016,8,18,15,30,93.0,333.0,1.9,26.0,400.0,351.98,265.21
2016,8,18,15,45,119.0,313.5,1.95,26.0,393.5,352.51,267.29
2016,8,18,16,0,145.0,294.0,2.0,26.0,387.0,342.08,260.13
2016,8,18,16,15,429.5,197.0,2.0,26.0,440.5,405.58,308.42
2016,8,18,16,30,714.0,100.0,2.0,26.0,494.0,427.73,321.92
2016,8,18,16,45,357.0,120.5,2.05,26.0,318.0,257.22,193.54
2016,8,18,17,0,0.0,141.0,2.1,26.0,142.0,116.77,88.55
2016,8,18,17,15,0.0,121.5,2.0,25.5,122.0,100.28,76.03
2016,8,18,17,30,0.0,102.0,1.9,25.0,102.0,83.92,63.18
2016,8,18,17,45,0.0,83.0,1.85,25.0,83.0,68.1,50.39
2016,8,18,18,0,0.0,64.0,1.8,25.0,64.0,52.46,37.5
2016,8,18,18,15,0.0,46.5,1.85,24.5,46.5,38.18,25.59
2016,8,18,18,30,0.0,29.0,1.9,24.0,29.0,23.96,14.4
2016,8,18,18,45,0.0,16.5,1.95,24.0,16.5,13.6,3.75
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.41,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,15.0,15.0,2.0,23.0,16.5,12.8,0.0
2016,8,19,6,30,30.0,30.0,2.2,23.0,33.0,24.07,12.82
2016,8,19,6,45,79.0,52.0,2.4,23.5,66.5,40.18,28.23
2016,8,19,7,0,128.0,74.0,2.6,24.0,100.0,65.19,44.12
2016,8,19,7,15,168.0,94.5,2.8,24.5,139.5,97.03,66.93
2016,8,19,7,30,208.0,115.0,3.0,25.0,179.0,134.08,95.22
2016,8,19,7,45,181.0,142.0,3.2,25.5,206.0,162.98,120.26
2016,8,19,8,0,154.0,169.0,3.4,26.0,233.0,190.23,143.5
2016,8,19,8,15,206.0,190.5,3.5,26.0,288.5,238.04,180.9
2016,8,19,8,30,258.0,212.0,3.6,26.0,344.0,296.43,226.5
2016,8,19,8,45,491.0,163.5,3.7,26.5,448.5,386.34,294.92
2016,8,19,9,0,724.0,115.0,3.8,27.0,553.0,496.02,378.35
2016,8,19,9,15,513.0,209.0,3.8,27.0,532.5,495.08,377.48
2016,8,19,9,30,302.0,303.0,3.8,27.0,512.0,466.74,354.77
2016,8,19,9,45,553.5,211.0,3.8,27.5,623.5,580.17,440.59
2016,8,19,10,0,805.0,119.0,3.8,28.0,735.0,694.71,525.1
2016,8,19,10,15,569.0,248.0,3.75,28.0,694.0,669.92,502.26
2016,8,19,10,30,333.0,377.0,3.7,28.0,653.0,615.21,458.24
2016,8,19,10,45,316.5,397.5,3.7,28.5,668.0,633.18,469.38
2016,8,19,11,0,300.0,418.0,3.7,29.0,683.0,648.97,478.46
2016,8,19,11,15,239.5,441.5,3.65,29.0,656.5,615.8,453.45
2016,8,19,11,30,179.0,465.0,3.6,29.0,630.0,590.44,433.81
2016,8,19,11,45,185.5,472.5,3.6,29.0,646.0,607.28,445.56
2016,8,19,12,0,192.0,480.0,3.6,29.0,662.0,623.34,456.54
2016,8,19,12,15,195.0,483.0,3.55,29.0,668.0,631.04,461.59
2016,8,19,12,30,198.0,486.0,3.5,29.0,674.0,637.64,465.95
2016,8,19,12,45,323.5,447.5,3.45,29.0,754.5,729.72,532.13
2016,8,19,13,0,449.0,409.0,3.4,29.0,835.0,816.87,593.03
2016,8,19,13,15,422.0,407.5,3.35,29.0,804.0,786.13,571.3
2016,8,19,13,30,395.0,406.0,3.3,29.0,773.0,744.04,542.8
2016,8,19,13,45,211.0,377.5,3.25,29.0,573.5,548.22,404.6
2016,8,19,14,0,27.0,349.0,3.2,29.0,374.0,334.5,247.62
2016,8,19,14,15,179.5,370.0,3.1,29.0,523.5,491.12,365.68
2016,8,19,14,30,332.0,391.0,3.0,29.0,673.0,637.01,470.18
2016,8,19,14,45,550.0,268.0,2.95,29.0,712.5,690.67,511.6
2016,8,19,15,0,768.0,145.0,2.9,29.0,752.0,716.79,533.74
2016,8,19,15,15,754.5,141.5,2.7,29.0,712.0,673.16,502.07
2016,8,19,15,30,741.0,138.0,2.5,29.0,672.0,628.09,469.36
2016,8,19,15,45,571.0,193.5,2.4,29.0,589.0,541.56,405.33
2016,8,19,16,0,401.0,249.0,2.3,29.0,506.0,453.42,339.96
2016,8,19,16,15,531.0,184.5,2.15,28.5,494.0,447.23,335.76
2016,8,19,16,30,661.0,120.0,2.0,28.0,482.0,422.35,315.54
2016,8,19,16,45,634.5,112.5,1.9,28.0,430.5,366.1,270.59
2016,8,19,17,0,608.0,105.0,1.8,28.0,379.0,311.54,226.06
2016,8,19,17,15,565.0,98.0,1.7,27.5,325.5,254.71,179.89
2016,8,19,17,30,522.0,91.0,1.6,27.0,272.0,202.11,136.9
2016,8,19,17,45,465.0,80.5,1.55,26.5,220.0,148.74,94.93
2016,8,19,18,0,408.0,70.0,1.5,26.0,168.0,99.57,58.95
2016,8,19,18,15,318.0,57.0,1.55,26.0,121.0,56.61,33.33
2016,8,19,18,30,228.0,44.0,1.6,26.0,74.0,33.66,22.2
2016,8,19,18,45,114.0,26.5,1.7,26.0,41.5,20.45,7.56
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,23.0,2.5,2.13,0.0
2016,8,20,6,30,0.0,5.0,1.9,23.0,5.0,4.1,0.0
2016,8,20,6,45,0.0,11.5,2.0,23.5,11.5,9.45,2.33
2016,8,20,7,0,0.0,18.0,2.1,24.0,18.0,14.81,6.55
2016,8,20,7,15,0.0,25.0,2.15,24.0,25.0,20.6,11.44
2016,8,20,7,30,0.0,32.0,2.2,24.0,32.0,26.4,16.28
2016,8,20,7,45,0.0,38.5,2.3,24.5,38.5,31.8,20.67
2016,8,20,8,0,0.0,45.0,2.4,25.0,45.0,37.21,24.98
2016,8,20,8,15,0.0,68.5,2.5,25.0,68.5,56.8,40.84
