Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,30,0.0,92.0,2.6,25.0,92.0,76.45,56.53
2016,8,20,8,45,0.0,121.5,2.75,25.0,121.5,101.17,76.09
2016,8,20,9,0,0.0,151.0,2.9,25.0,151.0,126.1,95.57
2016,8,20,9,15,0.0,151.0,2.9,25.0,151.5,126.26,95.35
2016,8,20,9,30,0.0,151.0,2.9,25.0,152.0,126.39,95.17
2016,8,20,9,45,4.0,178.5,2.95,25.5,182.5,152.58,115.25
2016,8,20,10,0,8.0,206.0,3.0,26.0,213.0,179.28,135.45
2016,8,20,10,15,10.5,227.5,2.95,26.0,236.5,200.15,151.2
2016,8,20,10,30,13.0,249.0,2.9,26.0,260.0,221.29,167.05
2016,8,20,10,45,12.5,248.0,2.9,26.5,259.5,220.65,165.94
2016,8,20,11,0,12.0,247.0,2.9,27.0,259.0,219.92,164.84
2016,8,20,11,15,12.5,252.5,2.85,27.0,265.0,225.62,168.97
2016,8,20,11,30,13.0,258.0,2.8,27.0,271.0,231.3,173.07
2016,8,20,11,45,12.0,239.0,2.8,27.0,251.0,214.22,160.09
2016,8,20,12,0,11.0,220.0,2.8,27.0,231.0,197.06,147.09
2016,8,20,12,15,13.5,257.0,2.7,27.0,270.5,231.77,173.22
2016,8,20,12,30,16.0,294.0,2.6,27.0,310.0,266.63,199.11
2016,8,20,12,45,14.0,263.5,2.55,27.0,277.5,238.0,177.62
2016,8,20,13,0,12.0,233.0,2.5,27.0,245.0,209.41,156.23
2016,8,20,13,15,13.0,253.0,2.45,27.0,266.0,227.55,169.97
2016,8,20,13,30,14.0,273.0,2.4,27.0,287.0,245.61,183.5
2016,8,20,13,45,7.0,189.5,2.35,27.0,196.5,166.53,123.78
2016,8,20,14,0,0.0,106.0,2.3,27.0,106.0,88.92,64.11
2016,8,20,14,15,0.0,67.5,2.15,26.5,67.5,56.4,38.96
2016,8,20,14,30,0.0,29.0,2.0,26.0,29.0,24.16,13.6
2016,8,20,14,45,12.5,163.5,1.95,26.0,173.5,147.16,110.52
2016,8,20,15,0,25.0,298.0,1.9,26.0,318.0,271.88,205.45
2016,8,20,15,15,14.0,233.0,1.75,26.0,244.0,206.55,155.78
2016,8,20,15,30,3.0,168.0,1.6,26.0,170.0,142.9,107.13
2016,8,20,15,45,1.5,91.5,1.45,26.0,92.5,77.12,55.97
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,12.42,4.39
2016,8,20,16,15,109.0,125.5,1.15,25.5,185.0,167.88,128.81
2016,8,20,16,30,218.0,236.0,1.0,25.0,355.0,307.03,234.07
2016,8,20,16,45,128.0,204.0,0.85,25.0,272.0,229.32,174.24
2016,8,20,17,0,38.0,172.0,0.7,25.0,189.0,158.14,120.44
2016,8,20,17,15,31.5,149.0,0.6,25.0,162.0,133.62,101.54
2016,8,20,17,30,25.0,126.0,0.5,25.0,135.0,110.04,83.02
2016,8,20,17,45,14.5,103.0,0.4,25.0,108.0,86.2,64.26
2016,8,20,18,0,4.0,80.0,0.3,25.0,81.0,65.08,47.5
2016,8,20,18,15,2.0,57.0,0.35,24.5,57.5,45.96,31.79
2016,8,20,18,30,0.0,34.0,0.4,24.0,34.0,27.76,17.48
2016,8,20,18,45,0.0,17.0,0.45,24.0,17.0,14.03,2.77
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.27,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,8.22,0.54
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,16.89,8.72
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,25.58,15.63
2016,8,21,7,15,0.0,44.0,2.55,21.0,44.0,36.37,24.82
2016,8,21,7,30,0.0,57.0,2.5,21.0,57.0,47.2,33.91
2016,8,21,7,45,0.0,72.0,2.5,21.5,72.0,59.67,44.13
2016,8,21,8,0,0.0,87.0,2.5,22.0,87.0,72.13,54.15
2016,8,21,8,15,9.0,134.0,2.55,22.0,138.5,114.5,88.31
2016,8,21,8,30,18.0,181.0,2.6,22.0,190.0,158.4,123.18
2016,8,21,8,45,20.5,201.5,2.65,22.5,213.0,178.29,138.32
2016,8,21,9,0,23.0,222.0,2.7,23.0,236.0,198.51,153.56
2016,8,21,9,15,30.5,250.5,2.6,23.0,270.5,234.92,181.5
2016,8,21,9,30,38.0,279.0,2.5,23.0,305.0,267.23,205.88
2016,8,21,9,45,32.5,286.5,2.45,23.5,310.0,272.79,209.07
2016,8,21,10,0,27.0,294.0,2.4,24.0,315.0,277.76,211.85
2016,8,21,10,15,56.0,342.0,2.1,24.0,388.0,344.92,262.07
2016,8,21,10,30,85.0,390.0,1.8,24.0,461.0,414.61,312.55
2016,8,21,10,45,102.5,412.0,1.5,24.5,500.5,452.86,338.17
2016,8,21,11,0,120.0,434.0,1.2,25.0,540.0,503.94,371.92
2016,8,21,11,15,145.5,448.5,0.95,25.0,580.0,543.85,397.89
2016,8,21,11,30,171.0,463.0,0.7,25.0,620.0,584.21,423.2
2016,8,21,11,45,155.5,470.0,0.45,25.5,614.5,580.65,416.4
2016,8,21,12,0,140.0,477.0,0.2,26.0,609.0,575.79,409.14
2016,8,21,12,15,188.5,477.5,0.5,26.0,656.0,622.67,444.53
2016,8,21,12,30,237.0,478.0,0.8,26.0,703.0,668.98,478.93
2016,8,21,12,45,147.0,457.0,1.1,26.0,597.0,565.8,410.15
2016,8,21,13,0,57.0,436.0,1.4,26.0,491.0,448.04,328.73
2016,8,21,13,15,55.5,428.5,1.55,26.0,481.5,438.7,323.51
2016,8,21,13,30,54.0,421.0,1.7,26.0,472.0,429.05,317.31
2016,8,21,13,45,55.5,413.5,1.9,26.0,464.0,421.78,312.99
2016,8,21,14,0,57.0,406.0,2.1,26.0,456.0,414.17,308.35
2016,8,21,14,15,35.5,335.5,2.2,26.0,366.5,328.73,246.29
2016,8,21,14,30,14.0,265.0,2.3,26.0,277.0,236.63,177.88
2016,8,21,14,45,31.5,302.5,2.45,26.0,327.5,291.92,220.48
2016,8,21,15,0,49.0,340.0,2.6,26.0,378.0,337.12,254.76
2016,8,21,15,15,29.5,280.0,2.6,25.5,303.0,266.4,202.2
2016,8,21,15,30,10.0,220.0,2.6,25.0,228.0,192.04,145.96
2016,8,21,15,45,29.0,241.0,2.65,25.0,260.0,227.22,173.95
2016,8,21,16,0,48.0,262.0,2.7,25.0,292.0,254.27,195.21
2016,8,21,16,15,71.0,248.0,2.65,25.0,288.5,250.26,192.52
2016,8,21,16,30,94.0,234.0,2.6,25.0,285.0,243.68,187.58
2016,8,21,16,45,141.0,209.0,2.55,25.0,276.5,239.26,183.66
2016,8,21,17,0,188.0,184.0,2.5,25.0,268.0,224.04,170.37
2016,8,21,17,15,180.0,158.5,2.35,24.5,229.5,187.11,140.64
2016,8,21,17,30,172.0,133.0,2.2,24.0,191.0,151.18,111.37
2016,8,21,17,45,152.5,109.5,2.1,24.0,154.0,116.03,83.02
2016,8,21,18,0,133.0,86.0,2.0,24.0,117.0,83.49,57.49
2016,8,21,18,15,100.5,64.0,1.9,23.5,83.5,54.31,36.46
2016,8,21,18,30,68.0,42.0,1.8,23.0,50.0,32.86,21.67
2016,8,21,18,45,34.0,21.0,1.7,23.0,25.0,16.99,3.36
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.82,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.46,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.29,0.0
2016,8,22,7,45,0.0,22.0,2.45,24.5,22.0,18.13,9.38
2016,8,22,8,0,0.0,40.0,2.5,25.0,40.0,33.06,21.58
2016,8,22,8,15,0.0,75.5,2.6,25.0,75.5,62.65,45.6
2016,8,22,8,30,0.0,111.0,2.7,25.0,111.0,92.31,69.31
2016,8,22,8,45,3.5,148.5,2.85,25.5,150.5,125.59,95.35
2016,8,22,9,0,7.0,186.0,3.0,26.0,190.0,159.57,121.52
2016,8,22,9,15,31.5,240.5,3.05,26.0,262.0,227.06,173.68
2016,8,22,9,30,56.0,295.0,3.1,26.0,334.0,293.35,223.97
2016,8,22,9,45,188.0,317.5,3.2,26.5,459.0,414.88,315.96
2016,8,22,10,0,320.0,340.0,3.3,27.0,584.0,548.73,413.95
2016,8,22,10,15,383.0,333.0,3.35,27.0,638.5,604.14,453.88
2016,8,22,10,30,446.0,326.0,3.4,27.0,693.0,673.16,503.09
2016,8,22,10,45,449.0,340.0,3.45,27.5,721.5,704.66,523.35
2016,8,22,11,0,452.0,354.0,3.5,28.0,750.0,734.51,542.4
2016,8,22,11,15,363.0,400.0,3.5,28.0,723.5,701.35,516.96
2016,8,22,11,30,274.0,446.0,3.5,28.0,697.0,673.94,495.42
2016,8,22,11,45,162.5,434.5,3.55,28.0,584.0,554.94,410.1
2016,8,22,12,0,51.0,423.0,3.6,28.0,471.0,430.39,318.64
2016,8,22,12,15,190.5,438.0,3.6,28.0,618.0,588.64,435.6
2016,8,22,12,30,330.0,453.0,3.6,28.0,765.0,746.6,546.85
2016,8,22,12,45,598.5,289.5,3.6,28.5,853.5,856.12,626.51
2016,8,22,13,0,867.0,126.0,3.6,29.0,942.0,927.48,674.82
2016,8,22,13,15,864.5,125.5,3.6,29.0,931.0,917.14,667.73
2016,8,22,13,30,862.0,125.0,3.6,29.0,920.0,903.36,659.08
2016,8,22,13,45,497.0,284.5,3.6,29.0,741.0,730.57,538.58
2016,8,22,14,0,132.0,444.0,3.6,29.0,562.0,527.76,388.77
2016,8,22,14,15,486.5,282.0,3.6,29.0,695.0,693.25,515.37
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,803.37,596.07
2016,8,22,14,45,554.5,243.0,3.6,29.0,702.5,679.69,506.27
2016,8,22,15,0,268.0,366.0,3.6,29.0,577.0,543.86,405.32
2016,8,22,15,15,269.5,344.5,3.6,29.0,546.5,512.37,383.91
2016,8,22,15,30,271.0,323.0,3.6,29.0,516.0,479.96,361.02
2016,8,22,15,45,512.5,217.0,3.6,29.0,551.0,526.46,398.11
2016,8,22,16,0,754.0,111.0,3.6,29.0,586.0,542.35,410.59
2016,8,22,16,15,731.5,107.0,3.4,28.5,535.5,487.21,368.35
2016,8,22,16,30,709.0,103.0,3.2,28.0,485.0,431.68,324.95
2016,8,22,16,45,674.0,99.5,3.05,28.0,431.5,372.92,277.5
2016,8,22,17,0,639.0,96.0,2.9,28.0,378.0,316.66,231.04
2016,8,22,17,15,596.0,89.5,2.7,27.5,323.5,258.23,182.86
2016,8,22,17,30,553.0,83.0,2.5,27.0,269.0,204.0,137.91
2016,8,22,17,45,487.0,74.5,2.35,27.0,215.5,148.75,94.04
2016,8,22,18,0,421.0,66.0,2.2,27.0,162.0,101.23,59.41
2016,8,22,18,15,325.5,53.5,2.25,26.5,115.0,55.03,31.47
2016,8,22,18,30,230.0,41.0,2.3,26.0,68.0,31.5,20.12
2016,8,22,18,45,115.0,20.5,2.35,25.5,34.0,15.91,1.17
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.5,3.7,24.0,20.0,13.23,0.0
2016,8,23,6,30,118.0,31.0,3.8,24.0,40.0,24.11,11.69
2016,8,23,6,45,224.5,47.5,3.9,24.0,83.5,36.2,24.68
2016,8,23,7,0,331.0,64.0,4.0,24.0,127.0,73.07,43.46
2016,8,23,7,15,405.0,75.0,4.2,24.5,178.5,115.75,71.92
2016,8,23,7,30,479.0,86.0,4.4,25.0,230.0,167.25,111.19
2016,8,23,7,45,538.5,92.0,4.6,25.5,285.5,222.68,156.42
2016,8,23,8,0,598.0,98.0,4.8,26.0,341.0,281.56,205.26
2016,8,23,8,15,634.0,104.5,4.9,26.0,395.0,338.28,253.22
2016,8,23,8,30,670.0,111.0,5.0,26.0,449.0,397.94,302.77
2016,8,23,8,45,706.5,111.0,5.1,26.5,503.0,454.29,348.24
2016,8,23,9,0,743.0,111.0,5.2,27.0,557.0,513.05,394.4
2016,8,23,9,15,535.5,202.0,5.2,27.0,537.5,510.48,392.32
2016,8,23,9,30,328.0,293.0,5.2,27.0,518.0,480.6,368.11
2016,8,23,9,45,577.0,204.0,5.2,27.5,630.0,599.1,458.58
2016,8,23,10,0,826.0,115.0,5.2,28.0,742.0,711.82,543.04
2016,8,23,10,15,836.5,117.5,5.2,28.0,779.0,753.68,572.03
2016,8,23,10,30,847.0,120.0,5.2,28.0,816.0,793.33,598.77
2016,8,23,10,45,859.0,118.5,5.25,28.5,847.0,828.07,620.92
2016,8,23,11,0,871.0,117.0,5.3,29.0,878.0,860.26,641.15
2016,8,23,11,15,876.5,118.5,5.25,29.0,900.5,886.83,658.21
2016,8,23,11,30,882.0,120.0,5.2,29.0,923.0,910.17,673.06
2016,8,23,11,45,884.5,121.0,5.2,29.5,937.0,926.98,682.43
2016,8,23,12,0,887.0,122.0,5.2,30.0,951.0,940.28,689.52
2016,8,23,12,15,888.0,122.5,5.2,30.0,957.0,948.19,694.51
2016,8,23,12,30,889.0,123.0,5.2,30.0,963.0,952.5,697.25
2016,8,23,12,45,889.0,122.5,5.2,30.5,960.0,951.37,695.06
2016,8,23,13,0,889.0,122.0,5.2,31.0,957.0,946.63,690.62
2016,8,23,13,15,887.0,121.5,5.15,31.0,946.0,936.45,683.81
2016,8,23,13,30,885.0,121.0,5.1,31.0,935.0,922.73,674.77
2016,8,23,13,45,880.0,120.0,5.1,31.0,915.0,902.39,661.72
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,878.72,646.5
2016,8,23,14,15,869.0,117.5,5.05,31.0,868.0,850.54,627.97
2016,8,23,14,30,863.0,116.0,5.0,31.0,841.0,819.35,607.38
2016,8,23,14,45,846.0,119.0,4.95,31.0,804.5,780.96,581.79
2016,8,23,15,0,829.0,122.0,4.9,31.0,768.0,746.79,558.85
2016,8,23,15,15,816.5,119.0,4.8,30.5,727.0,701.56,527.58
2016,8,23,15,30,804.0,116.0,4.7,30.0,686.0,654.65,494.47
2016,8,23,15,45,783.0,115.0,4.65,30.0,638.5,603.01,456.28
2016,8,23,16,0,762.0,114.0,4.6,30.0,591.0,550.99,416.95
2016,8,23,16,15,739.5,109.5,4.35,29.5,540.0,494.82,374.1
2016,8,23,16,30,717.0,105.0,4.1,29.0,489.0,438.35,329.9
2016,8,23,16,45,682.0,101.0,3.9,29.0,434.5,378.52,281.54
2016,8,23,17,0,647.0,97.0,3.7,29.0,380.0,321.21,234.17
2016,8,23,17,15,603.0,90.5,3.4,28.5,325.0,261.89,185.24
2016,8,23,17,30,559.0,84.0,3.1,28.0,270.0,206.89,139.67
2016,8,23,17,45,493.0,75.5,2.85,27.5,216.0,151.14,95.59
2016,8,23,18,0,427.0,67.0,2.6,27.0,162.0,100.68,58.69
2016,8,23,18,15,327.5,54.0,2.55,26.5,114.5,55.76,31.89
2016,8,23,18,30,228.0,41.0,2.5,26.0,67.0,31.52,20.0
2016,8,23,18,45,114.0,20.5,2.5,25.5,33.5,15.92,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,22.5,22.0,11.52,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,22.33,10.14
2016,8,24,6,45,344.0,38.0,3.3,23.5,90.5,30.81,20.2
2016,8,24,7,0,466.0,49.0,3.6,24.0,137.0,72.93,38.59
2016,8,24,7,15,535.5,56.5,3.75,24.0,191.0,120.67,70.42
2016,8,24,7,30,605.0,64.0,3.9,24.0,245.0,176.65,114.17
2016,8,24,7,45,660.0,67.5,4.1,24.5,302.0,233.21,161.49
2016,8,24,8,0,715.0,71.0,4.3,25.0,359.0,297.07,215.43
2016,8,24,8,15,745.5,75.0,4.3,25.5,414.5,355.75,265.32
2016,8,24,8,30,776.0,79.0,4.3,26.0,470.0,416.51,315.58
2016,8,24,8,45,801.5,80.5,4.35,26.5,523.5,474.12,362.11
2016,8,24,9,0,827.0,82.0,4.4,27.0,577.0,531.04,406.71
2016,8,24,9,15,843.0,84.5,4.4,27.0,625.0,584.69,448.28
2016,8,24,9,30,859.0,87.0,4.4,27.0,673.0,637.5,488.13
2016,8,24,9,45,871.5,89.0,4.4,27.5,716.5,686.33,523.11
2016,8,24,10,0,884.0,91.0,4.4,28.0,760.0,733.45,555.63
2016,8,24,10,15,892.5,92.5,4.4,28.5,796.5,775.07,582.29
2016,8,24,10,30,901.0,94.0,4.4,29.0,833.0,814.18,606.9
2016,8,24,10,45,907.0,95.0,4.4,29.5,862.5,848.02,627.64
2016,8,24,11,0,913.0,96.0,4.4,30.0,892.0,878.8,646.16
2016,8,24,11,15,916.5,97.0,4.35,30.0,913.5,904.17,662.05
2016,8,24,11,30,920.0,98.0,4.3,30.0,935.0,926.08,675.65
2016,8,24,11,45,914.5,104.0,4.3,30.0,946.5,941.04,684.94
2016,8,24,12,0,909.0,110.0,4.3,30.0,958.0,952.09,691.79
2016,8,24,12,15,909.5,110.5,4.25,30.0,963.0,959.66,696.21
2016,8,24,12,30,910.0,111.0,4.2,30.0,968.0,963.54,698.35
2016,8,24,12,45,907.0,111.5,4.2,30.5,964.0,960.46,694.92
2016,8,24,13,0,904.0,112.0,4.2,31.0,960.0,953.7,689.27
2016,8,24,13,15,593.0,280.0,4.15,31.0,833.5,837.77,609.72
2016,8,24,13,30,282.0,448.0,4.1,31.0,707.0,690.22,501.91
2016,8,24,13,45,583.5,280.0,4.1,31.0,801.0,808.89,591.97
2016,8,24,14,0,885.0,112.0,4.1,31.0,895.0,882.91,644.84
2016,8,24,14,15,878.5,111.0,4.05,30.5,867.5,854.41,627.06
2016,8,24,14,30,872.0,110.0,4.0,30.0,840.0,822.89,607.81
2016,8,24,14,45,617.0,224.0,3.95,30.0,730.0,714.62,530.87
2016,8,24,15,0,362.0,338.0,3.9,30.0,620.0,590.35,439.23
2016,8,24,15,15,255.5,335.0,3.85,30.0,529.0,496.14,371.07
2016,8,24,15,30,149.0,332.0,3.8,30.0,438.0,400.57,300.61
2016,8,24,15,45,457.5,221.0,3.75,30.0,513.0,498.7,376.9
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,550.7,415.72
2016,8,24,16,15,743.5,106.0,3.5,29.5,537.0,494.72,372.88
2016,8,24,16,30,721.0,102.0,3.3,29.0,486.0,438.4,329.05
2016,8,24,16,45,689.5,97.0,3.1,29.0,432.0,378.76,280.98
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,321.26,233.54
2016,8,24,17,15,615.0,85.5,2.6,28.5,322.5,261.54,184.32
2016,8,24,17,30,572.0,79.0,2.3,28.0,267.0,206.01,138.3
2016,8,24,17,45,502.5,71.0,2.05,27.5,213.0,149.28,93.58
2016,8,24,18,0,433.0,63.0,1.8,27.0,159.0,100.72,58.36
2016,8,24,18,15,336.5,50.5,1.75,26.5,111.5,53.66,29.88
2016,8,24,18,30,240.0,38.0,1.7,26.0,64.0,29.32,18.08
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.0,14.79,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,11.1,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,21.46,9.16
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.5,32.91,21.94
2016,8,25,7,0,428.0,53.0,2.0,24.0,133.0,75.4,41.46
2016,8,25,7,15,499.5,62.0,2.1,24.0,186.5,122.62,73.38
2016,8,25,7,30,571.0,71.0,2.2,24.0,240.0,178.42,116.82
2016,8,25,7,45,386.0,116.0,2.3,24.5,241.0,204.92,147.69
2016,8,25,8,0,201.0,161.0,2.4,25.0,242.0,203.21,153.4
2016,8,25,8,15,465.5,127.5,2.4,25.0,351.5,296.35,223.38
2016,8,25,8,30,730.0,94.0,2.4,25.0,461.0,413.73,313.15
2016,8,25,8,45,756.0,97.0,2.4,25.5,513.5,470.83,358.04
2016,8,25,9,0,782.0,100.0,2.4,26.0,566.0,528.88,402.38
2016,8,25,9,15,799.0,103.0,2.35,26.0,614.0,582.22,442.52
2016,8,25,9,30,816.0,106.0,2.3,26.0,662.0,634.94,481.03
2016,8,25,9,45,832.5,107.0,2.25,26.5,705.5,680.02,512.24
2016,8,25,10,0,849.0,108.0,2.2,27.0,749.0,727.52,544.1
2016,8,25,10,15,858.0,109.5,2.15,27.0,785.5,768.21,570.27
2016,8,25,10,30,867.0,111.0,2.1,27.0,822.0,806.52,594.33
2016,8,25,10,45,875.0,112.0,2.05,27.5,851.5,840.93,614.34
2016,8,25,11,0,883.0,113.0,2.0,28.0,881.0,872.5,632.22
2016,8,25,11,15,887.5,114.0,1.95,28.0,902.5,897.98,647.25
2016,8,25,11,30,892.0,115.0,1.9,28.0,924.0,920.14,660.13
2016,8,25,11,45,896.0,114.0,1.9,28.5,938.0,936.54,668.58
2016,8,25,12,0,900.0,113.0,1.9,29.0,952.0,949.41,674.88
2016,8,25,12,15,900.5,113.5,1.9,29.0,956.5,956.86,679.23
2016,8,25,12,30,901.0,114.0,1.9,29.0,961.0,960.64,681.44
2016,8,25,12,45,900.0,113.5,1.9,29.5,957.5,958.41,678.67
2016,8,25,13,0,899.0,113.0,1.9,30.0,954.0,952.52,673.79
2016,8,25,13,15,896.5,112.5,1.9,30.0,942.0,941.59,667.25
2016,8,25,13,30,894.0,112.0,1.9,30.0,930.0,927.09,658.59
2016,8,25,13,45,889.5,111.0,1.9,30.0,910.0,906.79,646.36
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,883.12,632.06
2016,8,25,14,15,878.5,108.5,1.9,30.0,862.0,854.03,614.28
2016,8,25,14,30,872.0,107.0,1.9,30.0,834.0,821.92,594.5
2016,8,25,14,45,495.0,239.0,1.95,30.0,648.0,630.48,462.96
2016,8,25,15,0,118.0,371.0,2.0,30.0,462.0,429.86,316.62
2016,8,25,15,15,160.0,350.0,2.0,29.5,466.5,433.73,322.42
2016,8,25,15,30,202.0,329.0,2.0,29.0,471.0,433.72,324.15
2016,8,25,15,45,180.5,306.0,2.0,29.0,426.0,388.56,291.5
2016,8,25,16,0,159.0,283.0,2.0,29.0,381.0,345.07,259.83
2016,8,25,16,15,170.5,256.5,1.9,28.5,353.5,317.38,239.98
2016,8,25,16,30,182.0,230.0,1.8,28.0,326.0,288.3,218.41
2016,8,25,16,45,380.0,168.5,1.75,28.0,341.0,313.98,235.43
2016,8,25,17,0,578.0,107.0,1.7,28.0,356.0,307.97,224.87
2016,8,25,17,15,573.5,92.0,1.55,27.5,309.0,256.17,181.33
2016,8,25,17,30,569.0,77.0,1.4,27.0,262.0,204.15,137.1
2016,8,25,17,45,504.0,68.5,1.3,26.5,208.5,147.83,92.54
2016,8,25,18,0,439.0,60.0,1.2,26.0,155.0,99.13,56.97
2016,8,25,18,15,341.5,47.5,1.2,25.5,108.0,53.57,29.71
2016,8,25,18,30,244.0,35.0,1.2,25.0,61.0,27.09,16.2
2016,8,25,18,45,122.0,17.5,1.2,25.0,30.5,13.64,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,18.0,11.52,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,36.0,21.18,8.57
2016,8,26,6,45,215.5,44.5,0.9,23.5,78.0,35.44,24.03
2016,8,26,7,0,318.0,62.0,1.0,24.0,120.0,74.27,43.97
2016,8,26,7,15,390.5,74.0,1.0,24.0,171.0,117.44,73.68
2016,8,26,7,30,463.0,86.0,1.0,24.0,222.0,169.32,113.6
2016,8,26,7,45,514.5,94.5,1.05,24.5,276.0,224.64,158.53
2016,8,26,8,0,566.0,103.0,1.1,25.0,330.0,282.46,205.66
2016,8,26,8,15,421.5,153.0,1.0,25.0,336.5,304.08,227.8
2016,8,26,8,30,277.0,203.0,0.9,25.0,343.0,305.97,232.15
2016,8,26,8,45,487.5,164.5,0.85,25.5,442.0,399.45,301.83
2016,8,26,9,0,698.0,126.0,0.8,26.0,541.0,510.99,382.75
2016,8,26,9,15,510.5,209.5,0.7,26.0,526.5,509.23,379.53
2016,8,26,9,30,323.0,293.0,0.6,26.0,512.0,482.55,358.11
2016,8,26,9,45,545.0,217.0,0.5,26.5,616.0,591.71,435.54
2016,8,26,10,0,767.0,141.0,0.4,27.0,720.0,708.36,513.47
2016,8,26,10,15,778.5,144.0,0.45,27.0,756.0,750.25,540.07
2016,8,26,10,30,790.0,147.0,0.5,27.0,792.0,790.16,565.33
2016,8,26,10,45,562.5,274.5,0.6,27.5,742.5,747.82,533.27
2016,8,26,11,0,335.0,402.0,0.7,28.0,693.0,676.82,482.14
2016,8,26,11,15,404.5,388.0,0.8,28.0,748.0,734.4,522.78
2016,8,26,11,30,474.0,374.0,0.9,28.0,803.0,805.07,569.63
2016,8,26,11,45,453.5,384.5,1.0,28.5,800.5,804.78,568.07
2016,8,26,12,0,433.0,395.0,1.1,29.0,798.0,801.69,565.55
2016,8,26,12,15,449.5,398.5,1.2,29.0,818.5,824.29,581.27
2016,8,26,12,30,466.0,402.0,1.3,29.0,839.0,844.71,595.33
2016,8,26,12,45,482.5,396.0,1.4,29.0,847.5,854.19,602.71
2016,8,26,13,0,499.0,390.0,1.5,29.0,856.0,861.05,608.58
2016,8,26,13,15,665.5,268.0,1.55,29.0,881.0,898.21,637.9
2016,8,26,13,30,832.0,146.0,1.6,29.0,906.0,904.5,644.03
2016,8,26,13,45,827.5,144.5,1.7,29.0,886.5,896.19,640.33
2016,8,26,14,0,823.0,143.0,1.8,29.0,867.0,872.6,626.99
2016,8,26,14,15,815.5,141.5,1.9,29.0,839.5,843.38,609.99
2016,8,26,14,30,808.0,140.0,2.0,29.0,812.0,811.38,590.99
2016,8,26,14,45,802.5,135.0,2.1,29.0,778.5,774.93,568.76
2016,8,26,15,0,797.0,130.0,2.2,29.0,745.0,735.94,544.08
2016,8,26,15,15,692.0,171.5,2.25,28.5,684.5,671.18,499.26
2016,8,26,15,30,587.0,213.0,2.3,28.0,624.0,603.1,451.47
2016,8,26,15,45,415.0,243.0,2.35,28.0,524.0,494.43,372.41
2016,8,26,16,0,243.0,273.0,2.4,28.0,424.0,384.55,291.08
2016,8,26,16,15,270.5,243.0,2.35,27.5,397.0,364.67,277.17
2016,8,26,16,30,298.0,213.0,2.3,27.0,370.0,333.72,253.82
2016,8,26,16,45,255.5,193.0,2.25,27.0,317.0,279.67,212.03
2016,8,26,17,0,213.0,173.0,2.2,27.0,264.0,225.73,169.98
2016,8,26,17,15,198.5,149.0,2.1,26.5,224.5,186.48,138.7
2016,8,26,17,30,184.0,125.0,2.0,26.0,185.0,148.94,108.36
2016,8,26,17,45,161.0,102.0,1.9,26.0,147.0,112.64,79.22
2016,8,26,18,0,138.0,79.0,1.8,26.0,109.0,79.37,53.27
2016,8,26,18,15,100.0,57.0,1.8,25.5,75.0,49.45,31.86
2016,8,26,18,30,62.0,35.0,1.8,25.0,41.0,27.58,16.37
2016,8,26,18,45,31.0,17.5,1.85,24.5,20.5,14.09,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,13.0,0.6,22.0,18.0,11.1,0.0
2016,8,27,6,30,139.0,26.0,0.7,22.0,36.0,20.12,7.45
2016,8,27,6,45,242.0,42.0,0.8,22.5,78.5,34.74,23.52
2016,8,27,7,0,345.0,58.0,0.9,23.0,121.0,74.32,42.98
2016,8,27,7,15,417.0,69.0,0.9,23.5,172.0,118.41,73.43
2016,8,27,7,30,489.0,80.0,0.9,24.0,223.0,174.09,116.46
2016,8,27,7,45,537.5,88.5,0.9,24.5,277.0,227.27,159.93
2016,8,27,8,0,586.0,97.0,0.9,25.0,331.0,285.63,207.57
2016,8,27,8,15,621.0,103.5,0.75,25.0,384.5,341.81,253.06
2016,8,27,8,30,656.0,110.0,0.6,25.0,438.0,400.85,299.12
2016,8,27,8,45,684.0,114.5,0.45,25.5,489.5,457.03,340.61
2016,8,27,9,0,712.0,119.0,0.3,26.0,541.0,514.56,380.99
2016,8,27,9,15,731.5,123.0,0.4,26.5,588.5,567.52,418.89
2016,8,27,9,30,751.0,127.0,0.5,27.0,636.0,619.35,455.03
2016,8,27,9,45,763.0,132.0,0.6,27.5,678.0,667.01,487.38
2016,8,27,10,0,775.0,137.0,0.7,28.0,720.0,713.21,518.06
2016,8,27,10,15,786.0,139.5,0.8,28.0,756.0,754.53,546.06
2016,8,27,10,30,797.0,142.0,0.9,28.0,792.0,793.83,571.51
2016,8,27,10,45,802.5,145.5,1.05,28.0,820.5,827.25,593.72
2016,8,27,11,0,808.0,149.0,1.2,28.0,849.0,857.9,614.17
2016,8,27,11,15,526.5,299.0,1.3,28.0,760.0,773.73,555.72
2016,8,27,11,30,245.0,449.0,1.4,28.0,671.0,645.96,465.38
2016,8,27,11,45,223.0,460.0,1.5,28.5,664.5,641.06,462.11
2016,8,27,12,0,201.0,471.0,1.6,29.0,658.0,634.47,456.61
2016,8,27,12,15,518.0,310.5,1.65,29.0,794.5,809.27,581.24
2016,8,27,12,30,835.0,150.0,1.7,29.0,931.0,937.04,665.98
2016,8,27,12,45,832.5,150.5,1.8,29.0,927.5,934.24,664.04
2016,8,27,13,0,830.0,151.0,1.9,29.0,924.0,941.45,669.9
2016,8,27,13,15,827.0,150.5,1.95,29.0,912.5,930.19,663.51
2016,8,27,13,30,824.0,150.0,2.0,29.0,901.0,915.51,655.18
2016,8,27,13,45,565.0,283.5,2.05,29.0,793.0,801.46,578.77
2016,8,27,14,0,306.0,417.0,2.1,29.0,685.0,672.4,487.61
2016,8,27,14,15,550.0,281.5,2.1,29.0,745.0,754.75,550.67
2016,8,27,14,30,794.0,146.0,2.1,29.0,805.0,807.64,590.2
2016,8,27,14,45,780.0,145.5,2.15,29.0,769.5,769.21,565.41
2016,8,27,15,0,766.0,145.0,2.2,29.0,734.0,728.85,538.85
2016,8,27,15,15,752.0,141.5,2.15,28.5,693.0,683.99,508.94
2016,8,27,15,30,738.0,138.0,2.1,28.0,652.0,639.33,478.42
2016,8,27,15,45,715.5,135.5,2.1,28.0,605.5,587.27,441.17
2016,8,27,16,0,693.0,133.0,2.1,28.0,559.0,535.19,402.98
2016,8,27,16,15,376.0,174.0,2.0,28.0,402.5,365.91,277.13
2016,8,27,16,30,59.0,215.0,1.9,28.0,246.0,213.28,161.77
2016,8,27,16,45,318.5,161.5,1.85,28.0,299.5,278.14,209.66
2016,8,27,17,0,578.0,108.0,1.8,28.0,353.0,310.41,227.27
2016,8,27,17,15,532.0,99.5,1.65,27.5,299.0,252.21,179.7
2016,8,27,17,30,486.0,91.0,1.5,27.0,245.0,195.49,133.48
2016,8,27,17,45,422.5,79.0,1.4,26.5,193.5,141.52,90.98
2016,8,27,18,0,359.0,67.0,1.3,26.0,142.0,95.07,56.83
2016,8,27,18,15,266.0,51.0,1.3,25.5,97.0,51.9,29.87
2016,8,27,18,30,173.0,35.0,1.3,25.0,52.0,26.93,15.59
2016,8,27,18,45,86.5,17.5,1.3,25.0,26.0,14.94,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,10.67,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.34,6.4
2016,8,28,6,45,222.5,42.5,2.1,22.5,76.0,35.8,21.34
2016,8,28,7,0,320.0,60.0,2.3,23.0,118.0,75.31,44.42
2016,8,28,7,15,392.0,72.0,2.35,23.5,168.5,118.97,75.1
2016,8,28,7,30,464.0,84.0,2.4,24.0,219.0,171.31,115.89
2016,8,28,7,45,515.0,93.0,2.45,24.5,273.0,227.37,162.08
2016,8,28,8,0,566.0,102.0,2.5,25.0,327.0,285.88,210.44
2016,8,28,8,15,602.0,109.0,2.6,25.0,380.5,341.95,257.22
2016,8,28,8,30,638.0,116.0,2.7,25.0,434.0,401.03,305.44
2016,8,28,8,45,669.0,119.5,2.8,25.5,485.5,456.96,349.61
2016,8,28,9,0,700.0,123.0,2.9,26.0,537.0,514.54,393.77
2016,8,28,9,15,719.5,127.5,2.95,26.0,584.5,567.52,434.01
2016,8,28,9,30,739.0,132.0,3.0,26.0,632.0,619.11,472.32
2016,8,28,9,45,760.0,132.0,3.15,26.5,675.5,667.74,507.15
2016,8,28,10,0,781.0,132.0,3.3,27.0,719.0,715.62,540.71
2016,8,28,10,15,792.0,134.5,3.35,27.0,755.0,757.17,569.57
2016,8,28,10,30,803.0,137.0,3.4,27.0,791.0,796.66,595.79
2016,8,28,10,45,814.5,136.5,3.45,27.5,821.0,831.34,617.35
2016,8,28,11,0,826.0,136.0,3.5,28.0,851.0,853.61,630.39
2016,8,28,11,15,831.5,137.5,3.5,28.0,872.5,878.99,646.6
2016,8,28,11,30,837.0,139.0,3.5,28.0,894.0,901.3,660.73
2016,8,28,11,45,832.0,145.5,3.55,28.5,905.0,915.27,668.35
2016,8,28,12,0,827.0,152.0,3.6,29.0,916.0,939.04,682.54
2016,8,28,12,15,828.0,152.0,3.65,29.0,921.0,946.04,687.04
2016,8,28,12,30,829.0,152.0,3.7,29.0,926.0,949.51,689.48
2016,8,28,12,45,830.0,150.5,3.75,29.0,923.5,934.39,679.84
2016,8,28,13,0,831.0,149.0,3.8,29.0,921.0,929.63,677.26
2016,8,28,13,15,828.0,148.0,3.8,29.0,909.0,918.22,670.03
2016,8,28,13,30,825.0,147.0,3.8,29.0,897.0,915.75,668.88
2016,8,28,13,45,823.0,144.0,3.85,29.0,877.5,896.05,656.59
2016,8,28,14,0,821.0,141.0,3.9,29.0,858.0,873.05,642.22
2016,8,28,14,15,549.0,267.0,3.9,29.0,740.0,741.92,549.86
2016,8,28,14,30,277.0,393.0,3.9,29.0,622.0,606.82,450.04
2016,8,28,14,45,516.0,271.5,3.95,29.0,675.0,681.75,509.61
2016,8,28,15,0,755.0,150.0,4.0,29.0,728.0,726.94,546.24
2016,8,28,15,15,565.5,218.5,3.95,28.5,638.0,623.28,470.33
2016,8,28,15,30,376.0,287.0,3.9,28.0,548.0,523.13,396.3
2016,8,28,15,45,230.0,278.0,3.85,28.0,434.0,396.12,301.74
2016,8,28,16,0,84.0,269.0,3.8,28.0,320.0,284.04,216.43
2016,8,28,16,15,368.0,193.5,3.65,27.5,388.0,380.15,291.5
2016,8,28,16,30,652.0,118.0,3.5,27.0,456.0,425.7,323.85
2016,8,28,16,45,623.0,110.0,3.4,27.0,403.5,367.47,276.41
2016,8,28,17,0,594.0,102.0,3.3,27.0,351.0,311.31,229.9
2016,8,28,17,15,548.0,93.5,2.9,26.5,297.0,252.12,180.95
2016,8,28,17,30,502.0,85.0,2.5,26.0,243.0,197.68,135.7
2016,8,28,17,45,438.5,74.0,2.15,26.0,191.5,140.39,89.77
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,93.8,55.15
2016,8,28,18,15,279.5,48.0,1.65,25.5,95.0,50.33,28.19
2016,8,28,18,30,184.0,33.0,1.5,25.0,50.0,25.47,14.11
2016,8,28,18,45,92.0,16.5,1.4,24.5,25.0,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.5,10.24,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,33.0,18.58,5.35
2016,8,29,6,45,230.0,40.0,3.3,22.5,75.0,34.94,20.06
2016,8,29,7,0,338.0,56.0,3.5,23.0,117.0,74.79,43.1
2016,8,29,7,15,169.0,61.5,3.65,23.0,92.0,77.84,51.34
2016,8,29,7,30,0.0,67.0,3.8,23.0,67.0,55.44,40.4
2016,8,29,7,45,24.5,110.5,3.95,23.5,120.0,99.96,76.05
2016,8,29,8,0,49.0,154.0,4.1,24.0,173.0,147.25,113.61
2016,8,29,8,15,361.0,127.5,4.2,24.5,304.0,263.45,201.71
2016,8,29,8,30,673.0,101.0,4.3,25.0,435.0,404.84,310.65
2016,8,29,8,45,707.5,102.0,4.4,25.5,487.5,461.85,356.11
2016,8,29,9,0,742.0,103.0,4.5,26.0,540.0,520.97,402.21
2016,8,29,9,15,482.5,206.5,4.55,26.0,500.0,496.33,382.76
2016,8,29,9,30,223.0,310.0,4.6,26.0,460.0,429.05,329.43
2016,8,29,9,45,137.0,317.0,4.65,26.5,411.0,387.39,296.26
2016,8,29,10,0,51.0,324.0,4.7,27.0,362.0,326.92,248.27
2016,8,29,10,15,189.5,347.5,4.7,27.0,499.5,470.21,357.69
2016,8,29,10,30,328.0,371.0,4.7,27.0,637.0,624.29,470.92
2016,8,29,10,45,270.0,399.5,4.75,27.5,624.5,614.68,460.68
2016,8,29,11,0,212.0,428.0,4.8,28.0,612.0,587.47,438.71
2016,8,29,11,15,239.0,435.0,4.8,28.0,647.0,624.43,465.34
2016,8,29,11,30,266.0,442.0,4.8,28.0,682.0,675.55,501.25
2016,8,29,11,45,133.0,270.5,4.8,28.5,390.5,379.69,286.45
2016,8,29,12,0,0.0,99.0,4.8,29.0,99.0,83.18,59.03
2016,8,29,12,15,443.0,104.5,4.8,29.0,517.5,537.21,411.67
2016,8,29,12,30,886.0,110.0,4.8,29.0,936.0,953.16,700.86
2016,8,29,12,45,883.5,111.0,4.85,29.0,932.0,950.65,696.9
2016,8,29,13,0,881.0,112.0,4.9,29.0,928.0,944.53,693.36
2016,8,29,13,15,878.5,111.5,4.9,29.0,916.0,933.4,686.23
2016,8,29,13,30,876.0,111.0,4.9,29.0,904.0,918.75,676.87
2016,8,29,13,45,869.5,111.0,4.9,29.0,884.0,897.51,663.17
2016,8,29,14,0,863.0,111.0,4.9,29.0,864.0,873.06,647.35
2016,8,29,14,15,856.5,109.5,4.9,28.5,836.0,844.08,629.73
2016,8,29,14,30,850.0,108.0,4.9,28.0,808.0,812.17,609.97
2016,8,29,14,45,542.0,235.0,4.9,28.0,674.5,669.38,506.19
2016,8,29,15,0,234.0,362.0,4.9,28.0,541.0,511.95,386.85
2016,8,29,15,15,205.5,343.0,4.8,27.5,493.5,463.05,352.07
2016,8,29,15,30,177.0,324.0,4.7,27.0,446.0,415.94,317.76
2016,8,29,15,45,469.5,211.5,4.65,27.0,504.0,503.03,386.97
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,543.71,418.5
2016,8,29,16,15,462.5,161.5,4.4,26.5,435.0,401.06,308.92
2016,8,29,16,30,163.0,224.0,4.2,26.0,308.0,276.51,213.09
2016,8,29,16,45,409.0,153.0,4.05,26.0,331.0,315.16,240.57
2016,8,29,17,0,655.0,82.0,3.9,26.0,354.0,314.78,233.13
2016,8,29,17,15,611.0,75.5,3.55,25.5,299.5,254.57,182.31
2016,8,29,17,30,567.0,69.0,3.2,25.0,245.0,198.74,135.04
2016,8,29,17,45,498.5,61.0,2.85,25.0,192.5,142.13,89.12
2016,8,29,18,0,430.0,53.0,2.5,25.0,140.0,93.61,52.98
2016,8,29,18,15,327.5,41.0,2.35,24.5,94.5,48.54,25.65
2016,8,29,18,30,225.0,29.0,2.2,24.0,49.0,22.56,11.54
2016,8,29,18,45,112.5,14.5,2.05,24.0,24.5,12.38,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.5,9.82,0.0
2016,8,30,6,30,145.0,23.0,2.4,22.0,33.0,17.86,4.3
2016,8,30,6,45,252.5,38.0,2.65,22.5,75.0,34.79,19.16
2016,8,30,7,0,360.0,53.0,2.9,23.0,117.0,75.49,42.6
2016,8,30,7,15,433.0,63.5,2.95,23.5,168.0,123.29,76.87
2016,8,30,7,30,506.0,74.0,3.0,24.0,219.0,177.89,119.99
