Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,45,389.0,112.0,3.05,24.5,238.0,210.36,153.14
2016,8,30,8,0,272.0,150.0,3.1,25.0,257.0,226.36,171.03
2016,8,30,8,15,160.5,174.0,3.15,25.0,240.0,217.17,166.97
2016,8,30,8,30,49.0,198.0,3.2,25.0,223.0,193.35,149.36
2016,8,30,8,45,174.0,222.5,3.25,25.5,323.0,288.04,222.77
2016,8,30,9,0,299.0,247.0,3.3,26.0,423.0,397.97,306.34
2016,8,30,9,15,334.0,262.5,3.35,26.0,474.5,450.53,345.76
2016,8,30,9,30,369.0,278.0,3.4,26.0,526.0,505.63,386.68
2016,8,30,9,45,365.0,300.5,3.5,26.5,559.0,542.25,412.23
2016,8,30,10,0,361.0,323.0,3.6,27.0,592.0,577.48,436.34
2016,8,30,10,15,311.0,355.0,3.65,27.0,595.0,584.51,439.76
2016,8,30,10,30,261.0,387.0,3.7,27.0,598.0,586.93,439.82
2016,8,30,10,45,342.5,372.0,3.75,27.5,660.5,651.42,486.17
2016,8,30,11,0,424.0,357.0,3.8,28.0,723.0,730.96,541.58
2016,8,30,11,15,327.5,402.5,3.8,28.0,689.5,687.82,508.51
2016,8,30,11,30,231.0,448.0,3.8,28.0,656.0,636.92,470.39
2016,8,30,11,45,268.5,446.5,3.85,28.0,691.5,689.35,507.72
2016,8,30,12,0,306.0,445.0,3.9,28.0,727.0,727.09,534.3
2016,8,30,12,15,288.0,453.0,3.9,28.0,719.5,720.56,528.95
2016,8,30,12,30,270.0,461.0,3.9,28.0,712.0,712.28,522.7
2016,8,30,12,45,344.0,429.0,3.95,28.5,747.5,751.03,550.66
2016,8,30,13,0,418.0,397.0,4.0,29.0,783.0,799.68,584.52
2016,8,30,13,15,629.0,266.0,3.95,29.0,838.5,871.53,638.84
2016,8,30,13,30,840.0,135.0,3.9,29.0,894.0,910.62,666.52
2016,8,30,13,45,642.0,245.0,3.9,29.0,817.0,841.66,618.94
2016,8,30,14,0,444.0,355.0,3.9,29.0,740.0,751.22,552.84
2016,8,30,14,15,629.0,242.5,3.8,28.5,769.0,794.46,589.14
2016,8,30,14,30,814.0,130.0,3.7,28.0,798.0,813.77,606.1
2016,8,30,14,45,408.5,145.5,3.65,28.0,481.0,484.39,370.02
2016,8,30,15,0,3.0,161.0,3.6,28.0,164.0,137.79,102.1
2016,8,30,15,15,1.5,156.5,3.45,28.0,158.5,132.64,98.72
2016,8,30,15,30,0.0,152.0,3.3,28.0,153.0,127.63,95.03
2016,8,30,15,45,40.0,208.0,3.2,28.0,233.0,207.09,157.48
2016,8,30,16,0,80.0,264.0,3.1,28.0,313.0,278.21,212.22
2016,8,30,16,15,166.5,238.5,2.85,27.5,328.0,302.39,231.42
2016,8,30,16,30,253.0,213.0,2.6,27.0,343.0,315.7,241.33
2016,8,30,16,45,290.0,182.0,2.4,27.0,314.0,286.61,217.62
2016,8,30,17,0,327.0,151.0,2.2,27.0,285.0,253.06,189.43
2016,8,30,17,15,296.5,132.5,1.95,26.5,240.0,206.18,151.61
2016,8,30,17,30,266.0,114.0,1.7,26.0,195.0,162.69,116.32
2016,8,30,17,45,224.5,93.5,1.45,26.0,152.0,119.26,81.71
2016,8,30,18,0,183.0,73.0,1.2,26.0,109.0,81.02,52.51
2016,8,30,18,15,124.0,51.5,1.15,25.5,72.0,46.67,28.7
2016,8,30,18,30,65.0,30.0,1.1,25.0,35.0,23.74,11.86
2016,8,30,18,45,32.5,15.0,1.05,24.5,17.5,12.8,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,22.0,9.0,7.68,0.0
2016,8,31,6,30,0.0,18.0,2.1,22.0,18.0,14.87,2.02
2016,8,31,6,45,23.0,41.0,2.3,22.5,45.5,33.4,20.68
2016,8,31,7,0,46.0,64.0,2.5,23.0,73.0,56.19,38.61
2016,8,31,7,15,74.5,87.0,2.45,23.5,106.0,84.83,60.99
2016,8,31,7,30,103.0,110.0,2.4,24.0,139.0,116.61,86.17
2016,8,31,7,45,187.5,129.5,2.35,24.5,197.5,164.46,122.7
2016,8,31,8,0,272.0,149.0,2.3,25.0,256.0,226.78,171.29
2016,8,31,8,15,285.0,172.5,2.35,25.5,299.5,270.92,206.73
2016,8,31,8,30,298.0,196.0,2.4,26.0,343.0,316.25,242.29
2016,8,31,8,45,283.5,224.0,2.5,26.5,376.5,352.81,270.32
2016,8,31,9,0,269.0,252.0,2.6,27.0,410.0,387.39,295.98
2016,8,31,9,15,494.0,195.5,2.65,27.0,516.0,497.49,379.81
2016,8,31,9,30,719.0,139.0,2.7,27.0,622.0,622.62,472.71
2016,8,31,9,45,740.0,140.0,2.75,27.5,665.0,669.81,505.27
2016,8,31,10,0,761.0,141.0,2.8,28.0,708.0,718.07,538.24
2016,8,31,10,15,772.5,144.0,2.8,28.0,744.5,759.83,566.69
2016,8,31,10,30,784.0,147.0,2.8,28.0,781.0,799.62,592.49
2016,8,31,10,45,417.5,264.5,2.85,28.5,603.5,628.1,467.09
2016,8,31,11,0,51.0,382.0,2.9,29.0,426.0,392.08,289.92
2016,8,31,11,15,45.0,382.0,2.9,29.0,421.5,388.45,287.76
2016,8,31,11,30,39.0,382.0,2.9,29.0,417.0,384.34,284.38
2016,8,31,11,45,60.5,414.0,2.9,29.5,469.5,436.13,321.34
2016,8,31,12,0,82.0,446.0,2.9,30.0,522.0,488.43,357.82
2016,8,31,12,15,440.5,309.0,2.9,30.0,717.5,743.1,543.48
2016,8,31,12,30,799.0,172.0,2.9,30.0,913.0,948.27,682.48
2016,8,31,12,45,799.0,171.0,2.95,30.0,910.0,946.11,679.76
2016,8,31,13,0,799.0,170.0,3.0,30.0,907.0,940.51,676.7
2016,8,31,13,15,405.0,200.5,3.0,30.0,574.5,602.06,446.32
2016,8,31,13,30,11.0,231.0,3.0,30.0,242.0,207.3,152.54
2016,8,31,13,45,396.0,198.5,3.0,30.0,542.0,570.61,428.65
2016,8,31,14,0,781.0,166.0,3.0,30.0,842.0,868.28,634.34
2016,8,31,14,15,773.0,163.5,2.95,30.0,814.5,838.13,612.46
2016,8,31,14,30,765.0,161.0,2.9,30.0,787.0,805.36,591.35
2016,8,31,14,45,756.0,157.0,2.85,30.0,752.5,767.95,566.93
2016,8,31,15,0,747.0,153.0,2.8,30.0,718.0,728.38,540.01
2016,8,31,15,15,732.0,149.0,2.7,30.0,676.5,685.24,509.85
2016,8,31,15,30,717.0,145.0,2.6,30.0,635.0,637.74,476.21
2016,8,31,15,45,698.5,140.0,2.55,30.0,589.0,586.17,439.22
2016,8,31,16,0,680.0,135.0,2.5,30.0,543.0,534.31,401.14
2016,8,31,16,15,653.5,129.0,2.35,29.5,492.5,477.33,358.83
2016,8,31,16,30,627.0,123.0,2.2,29.0,442.0,421.51,316.18
2016,8,31,16,45,422.5,143.0,2.05,29.0,347.0,313.18,234.18
2016,8,31,17,0,218.0,163.0,1.9,29.0,252.0,225.82,168.68
2016,8,31,17,15,340.5,126.0,1.7,28.5,240.5,213.85,155.16
2016,8,31,17,30,463.0,89.0,1.5,28.0,229.0,190.51,130.15
2016,8,31,17,45,396.5,76.0,1.3,27.5,178.0,136.27,87.46
2016,8,31,18,0,330.0,63.0,1.1,27.0,127.0,90.03,53.45
2016,8,31,18,15,233.5,46.0,1.05,26.5,83.5,47.47,26.5
2016,8,31,18,30,137.0,29.0,1.0,26.0,40.0,22.38,10.14
2016,8,31,18,45,68.5,14.5,0.95,26.0,20.0,12.38,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.5,9.39,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,29.0,17.05,2.3
2016,9,1,6,45,208.5,40.0,2.25,23.5,70.5,37.28,20.69
2016,9,1,7,0,305.0,58.0,2.6,24.0,112.0,77.5,45.68
2016,9,1,7,15,377.0,71.5,2.5,24.5,162.0,122.43,78.23
2016,9,1,7,30,449.0,85.0,2.4,25.0,212.0,176.15,120.5
2016,9,1,7,45,499.5,95.0,2.35,25.5,265.5,229.32,164.4
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,292.01,215.73
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.5,348.62,261.83
2016,9,1,8,30,624.0,120.0,2.3,27.0,426.0,408.37,309.11
2016,9,1,8,45,651.5,126.0,2.35,28.0,477.0,464.64,351.91
2016,9,1,9,0,679.0,132.0,2.4,29.0,528.0,522.26,394.21
2016,9,1,9,15,699.5,136.5,2.4,29.0,575.5,575.17,433.25
2016,9,1,9,30,720.0,141.0,2.4,29.0,623.0,628.04,471.26
2016,9,1,9,45,738.0,143.5,2.4,29.5,666.0,676.82,504.54
2016,9,1,10,0,756.0,146.0,2.4,30.0,709.0,721.93,534.52
2016,9,1,10,15,532.5,259.5,2.4,30.0,666.0,683.81,503.35
2016,9,1,10,30,309.0,373.0,2.4,30.0,623.0,616.33,451.76
2016,9,1,10,45,258.5,399.5,2.45,30.0,613.5,610.24,446.46
2016,9,1,11,0,208.0,426.0,2.5,30.0,604.0,586.49,428.66
2016,9,1,11,15,133.0,418.5,2.5,30.0,533.5,518.04,379.15
2016,9,1,11,30,58.0,411.0,2.5,30.0,463.0,430.35,315.43
2016,9,1,11,45,433.5,287.5,2.55,30.5,684.5,708.42,518.48
2016,9,1,12,0,809.0,164.0,2.6,31.0,906.0,944.67,675.8
2016,9,1,12,15,468.5,316.5,2.6,31.0,746.5,778.85,560.62
2016,9,1,12,30,128.0,469.0,2.6,31.0,587.0,572.82,413.25
2016,9,1,12,45,468.0,317.5,2.65,31.0,747.5,779.95,564.41
2016,9,1,13,0,808.0,166.0,2.7,31.0,908.0,947.5,677.72
2016,9,1,13,15,804.5,165.0,2.7,31.0,895.5,935.02,668.54
2016,9,1,13,30,801.0,164.0,2.7,31.0,883.0,919.19,658.89
2016,9,1,13,45,793.5,163.5,2.7,31.0,862.0,896.98,645.2
2016,9,1,14,0,786.0,163.0,2.7,31.0,841.0,871.77,629.62
2016,9,1,14,15,777.5,161.0,2.65,30.5,813.0,841.43,611.57
2016,9,1,14,30,769.0,159.0,2.6,30.0,785.0,808.48,591.7
2016,9,1,14,45,699.0,189.0,2.6,30.0,738.5,759.71,558.63
2016,9,1,15,0,629.0,219.0,2.6,30.0,692.0,706.91,521.81
2016,9,1,15,15,455.0,261.5,2.5,30.0,593.5,589.64,438.0
2016,9,1,15,30,281.0,304.0,2.4,30.0,495.0,479.65,357.9
2016,9,1,15,45,204.5,286.5,2.35,30.0,420.0,391.11,293.74
2016,9,1,16,0,128.0,269.0,2.3,30.0,345.0,319.46,240.67
2016,9,1,16,15,64.5,211.0,2.15,29.5,249.5,218.23,165.0
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,128.81,96.59
2016,9,1,16,45,0.5,135.0,1.9,29.0,135.5,113.09,84.73
2016,9,1,17,0,0.0,117.0,1.8,29.0,117.0,97.52,72.73
2016,9,1,17,15,0.0,97.5,1.6,28.5,97.5,80.99,59.9
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,64.6,46.91
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,49.59,34.77
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,34.74,22.52
2016,9,1,18,15,0.0,27.0,1.05,26.5,27.0,22.29,12.06
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,9.87,0.93
2016,9,1,18,45,0.0,6.0,1.0,25.5,6.0,5.12,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.82,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.0,2.5,2.05,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.46,0.0
2016,9,2,7,45,0.0,4.5,2.3,23.5,4.5,3.7,0.0
2016,9,2,8,0,0.0,6.0,2.3,24.0,6.0,4.94,0.0
2016,9,2,8,15,4.5,85.0,2.2,24.5,87.5,72.4,53.69
2016,9,2,8,30,9.0,164.0,2.1,25.0,169.0,141.95,108.99
2016,9,2,8,45,4.5,94.5,2.05,25.5,97.0,80.92,59.8
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,20.69,11.12
2016,9,2,9,15,0.0,74.0,1.9,26.5,74.0,61.5,43.78
2016,9,2,9,30,0.0,123.0,1.8,27.0,123.0,102.9,76.15
2016,9,2,9,45,0.0,135.5,1.7,27.5,135.5,113.63,84.07
2016,9,2,10,0,0.0,148.0,1.6,28.0,148.0,124.42,91.99
2016,9,2,10,15,105.0,270.0,1.5,28.0,354.5,335.72,253.22
2016,9,2,10,30,210.0,392.0,1.4,28.0,561.0,542.25,399.94
2016,9,2,10,45,257.5,398.0,1.35,28.5,613.0,609.7,443.84
2016,9,2,11,0,305.0,404.0,1.3,29.0,665.0,665.93,480.3
2016,9,2,11,15,184.0,409.5,1.3,29.0,568.0,556.48,403.25
2016,9,2,11,30,63.0,415.0,1.3,29.0,471.0,439.61,319.83
2016,9,2,11,45,47.0,394.0,1.3,29.0,436.5,405.69,296.21
2016,9,2,12,0,31.0,373.0,1.3,29.0,402.0,371.15,271.41
2016,9,2,12,15,180.5,406.0,1.35,29.0,573.0,562.24,409.13
2016,9,2,12,30,330.0,439.0,1.4,29.0,744.0,753.4,537.99
2016,9,2,12,45,375.5,415.5,1.45,29.5,760.5,773.24,549.76
2016,9,2,13,0,421.0,392.0,1.5,30.0,777.0,803.7,569.73
2016,9,2,13,15,552.5,316.0,1.5,30.0,814.5,850.82,603.5
2016,9,2,13,30,684.0,240.0,1.5,30.0,852.0,894.57,634.47
2016,9,2,13,45,684.5,232.5,1.55,30.0,833.0,874.28,622.19
2016,9,2,14,0,685.0,225.0,1.6,30.0,814.0,851.02,608.59
2016,9,2,14,15,346.5,214.0,1.65,30.0,512.0,524.99,387.33
2016,9,2,14,30,8.0,203.0,1.7,30.0,210.0,178.91,131.36
2016,9,2,14,45,37.0,270.0,1.8,30.0,298.5,270.88,201.87
2016,9,2,15,0,66.0,337.0,1.9,30.0,387.0,353.8,263.14
2016,9,2,15,15,106.5,326.5,1.95,29.5,401.5,369.66,276.3
2016,9,2,15,30,147.0,316.0,2.0,29.0,416.0,391.71,294.03
2016,9,2,15,45,74.0,239.5,2.05,29.0,290.0,257.89,194.69
2016,9,2,16,0,1.0,163.0,2.1,29.0,164.0,137.7,102.77
2016,9,2,16,15,18.5,178.5,2.05,28.5,188.0,160.16,121.14
2016,9,2,16,30,36.0,194.0,2.0,28.0,212.0,185.94,141.68
2016,9,2,16,45,272.5,156.5,1.95,28.0,267.0,258.28,195.73
2016,9,2,17,0,509.0,119.0,1.9,28.0,322.0,296.1,218.57
2016,9,2,17,15,459.5,107.5,1.75,27.5,269.0,238.01,171.34
2016,9,2,17,30,410.0,96.0,1.6,27.0,216.0,185.29,128.51
2016,9,2,17,45,340.5,81.0,1.5,26.5,166.0,131.83,86.63
2016,9,2,18,0,271.0,66.0,1.4,26.0,116.0,86.85,53.41
2016,9,2,18,15,183.5,46.0,1.3,25.5,74.5,45.74,26.19
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,20.37,6.87
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,8.96,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,16.59,0.15
2016,9,3,6,45,174.0,40.5,2.05,22.5,65.5,38.45,21.55
2016,9,3,7,0,269.0,60.0,2.2,23.0,106.0,78.29,47.55
2016,9,3,7,15,341.5,75.0,2.2,23.5,156.0,122.87,80.43
2016,9,3,7,30,414.0,90.0,2.2,24.0,206.0,176.37,122.75
2016,9,3,7,45,471.0,100.0,2.25,24.5,260.0,229.7,166.62
2016,9,3,8,0,528.0,110.0,2.3,25.0,314.0,289.3,215.51
2016,9,3,8,15,432.0,148.5,2.25,25.5,332.5,319.14,242.51
2016,9,3,8,30,336.0,187.0,2.2,26.0,351.0,330.04,252.76
2016,9,3,8,45,503.5,160.5,2.15,26.5,437.5,420.65,321.69
2016,9,3,9,0,671.0,134.0,2.1,27.0,524.0,525.0,399.12
2016,9,3,9,15,692.0,139.0,2.0,27.0,571.0,578.46,437.82
2016,9,3,9,30,713.0,144.0,1.9,27.0,618.0,631.95,475.63
2016,9,3,9,45,403.0,244.5,1.85,27.5,516.0,535.58,401.91
2016,9,3,10,0,93.0,345.0,1.8,28.0,414.0,381.63,284.79
2016,9,3,10,15,123.5,369.5,1.8,28.0,466.0,445.43,331.57
2016,9,3,10,30,154.0,394.0,1.8,28.0,518.0,499.55,369.69
2016,9,3,10,45,198.5,406.0,1.8,28.5,572.0,555.14,407.97
2016,9,3,11,0,243.0,418.0,1.8,29.0,626.0,612.51,446.7
2016,9,3,11,15,155.5,418.5,1.8,29.0,553.0,540.76,394.61
2016,9,3,11,30,68.0,419.0,1.8,29.0,480.0,448.93,328.36
2016,9,3,11,45,135.0,441.0,1.85,29.5,563.5,550.62,400.63
2016,9,3,12,0,202.0,463.0,1.9,30.0,647.0,637.74,459.97
2016,9,3,12,15,222.5,462.5,1.95,30.0,666.0,658.63,474.05
2016,9,3,12,30,243.0,462.0,2.0,30.0,685.0,678.5,487.94
2016,9,3,12,45,491.0,336.5,2.05,30.0,785.5,823.91,590.94
2016,9,3,13,0,739.0,211.0,2.1,30.0,886.0,938.93,669.44
2016,9,3,13,15,735.0,209.5,2.15,30.0,873.5,925.65,660.65
2016,9,3,13,30,731.0,208.0,2.2,30.0,861.0,909.2,651.15
2016,9,3,13,45,471.5,317.0,2.25,30.0,734.5,759.48,548.96
2016,9,3,14,0,212.0,426.0,2.3,30.0,608.0,594.16,432.42
2016,9,3,14,15,113.0,341.0,2.35,30.0,438.0,420.72,310.9
2016,9,3,14,30,14.0,256.0,2.4,30.0,268.0,230.65,170.84
2016,9,3,14,45,10.0,222.5,2.5,30.0,231.0,197.3,146.58
2016,9,3,15,0,6.0,189.0,2.6,30.0,194.0,164.5,122.02
2016,9,3,15,15,333.0,179.5,2.65,29.5,404.5,426.95,325.73
2016,9,3,15,30,660.0,170.0,2.7,29.0,615.0,627.42,472.49
2016,9,3,15,45,495.0,206.0,2.8,29.0,526.0,519.14,392.07
2016,9,3,16,0,330.0,242.0,2.9,29.0,437.0,420.8,319.05
2016,9,3,16,15,450.5,191.0,2.9,28.5,430.0,426.06,324.01
2016,9,3,16,30,571.0,140.0,2.9,28.0,423.0,413.41,313.52
2016,9,3,16,45,532.0,131.0,2.9,28.0,370.0,349.49,262.96
2016,9,3,17,0,493.0,122.0,2.9,28.0,317.0,293.78,217.8
2016,9,3,17,15,443.0,110.0,2.7,27.5,264.5,235.93,170.86
2016,9,3,17,30,393.0,98.0,2.5,27.0,212.0,183.54,128.12
2016,9,3,17,45,318.5,82.5,2.35,27.0,161.5,129.74,85.84
2016,9,3,18,0,244.0,67.0,2.2,27.0,111.0,85.09,52.84
2016,9,3,18,15,160.5,45.5,2.2,26.5,70.0,44.08,25.16
2016,9,3,18,30,77.0,24.0,2.2,26.0,29.0,18.84,4.46
2016,9,3,18,45,38.5,12.0,2.2,25.5,14.5,10.24,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,28.0,9.5,0.9,22.5,11.0,8.11,0.0
2016,9,4,6,30,56.0,19.0,1.1,23.0,22.0,15.07,0.0
2016,9,4,6,45,140.0,41.5,1.3,23.5,62.0,38.59,21.91
2016,9,4,7,0,224.0,64.0,1.5,24.0,102.0,76.93,47.87
2016,9,4,7,15,293.5,81.5,1.75,24.5,151.0,122.07,81.47
2016,9,4,7,30,363.0,99.0,2.0,25.0,200.0,174.44,122.69
2016,9,4,7,45,416.5,112.0,2.25,25.5,252.5,226.66,165.32
2016,9,4,8,0,470.0,125.0,2.5,26.0,305.0,284.87,212.73
2016,9,4,8,15,509.0,135.0,2.65,26.0,358.0,340.12,257.99
2016,9,4,8,30,548.0,145.0,2.8,26.0,411.0,398.92,305.18
2016,9,4,8,45,578.0,152.5,2.95,26.5,461.5,458.88,351.56
2016,9,4,9,0,608.0,160.0,3.1,27.0,512.0,516.1,394.77
2016,9,4,9,15,630.5,166.5,3.1,27.5,559.0,569.15,433.47
2016,9,4,9,30,653.0,173.0,3.1,28.0,606.0,622.52,471.32
2016,9,4,9,45,672.0,177.0,3.1,28.5,648.0,671.04,504.78
2016,9,4,10,0,691.0,181.0,3.1,29.0,690.0,718.88,536.98
2016,9,4,10,15,704.0,184.5,3.1,29.0,726.0,760.54,565.31
2016,9,4,10,30,717.0,188.0,3.1,29.0,762.0,800.52,592.07
2016,9,4,10,45,728.5,189.5,3.1,29.5,791.5,835.31,613.71
2016,9,4,11,0,740.0,191.0,3.1,30.0,821.0,867.83,633.07
2016,9,4,11,15,506.0,312.5,3.1,30.0,748.5,786.59,573.09
2016,9,4,11,30,272.0,434.0,3.1,30.0,676.0,684.08,497.51
2016,9,4,11,45,168.0,430.5,3.1,30.0,581.0,572.61,418.91
2016,9,4,12,0,64.0,427.0,3.1,30.0,486.0,456.27,334.62
2016,9,4,12,15,181.5,436.5,3.1,30.0,603.5,595.38,435.99
2016,9,4,12,30,299.0,446.0,3.1,30.0,721.0,734.06,532.45
2016,9,4,12,45,188.0,442.0,3.1,30.5,615.0,607.14,441.8
2016,9,4,13,0,77.0,438.0,3.1,31.0,509.0,479.58,349.88
2016,9,4,13,15,192.5,432.0,3.15,31.0,604.5,597.55,436.32
2016,9,4,13,30,308.0,426.0,3.2,31.0,700.0,710.51,515.88
2016,9,4,13,45,242.5,426.5,3.25,31.0,639.0,629.47,459.12
2016,9,4,14,0,177.0,427.0,3.3,31.0,578.0,565.3,413.95
2016,9,4,14,15,471.0,293.5,3.3,30.5,676.5,711.58,524.52
2016,9,4,14,30,765.0,160.0,3.3,30.0,775.0,811.13,598.74
2016,9,4,14,45,743.0,162.5,3.35,30.0,737.5,773.39,573.31
2016,9,4,15,0,721.0,165.0,3.4,30.0,700.0,729.87,543.71
2016,9,4,15,15,518.5,228.0,3.4,30.0,601.0,607.63,455.26
2016,9,4,15,30,316.0,291.0,3.4,30.0,502.0,494.05,371.38
2016,9,4,15,45,484.0,216.5,3.4,30.0,513.0,522.98,395.22
2016,9,4,16,0,652.0,142.0,3.4,30.0,524.0,529.15,400.55
2016,9,4,16,15,623.5,135.5,3.3,29.5,473.0,471.57,357.31
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,415.47,314.23
2016,9,4,16,45,559.5,120.0,3.1,29.0,369.0,355.99,266.93
2016,9,4,17,0,524.0,111.0,3.0,29.0,316.0,295.39,217.83
2016,9,4,17,15,472.0,100.5,2.75,28.5,263.0,236.51,169.97
2016,9,4,17,30,420.0,90.0,2.5,28.0,210.0,183.29,126.48
2016,9,4,17,45,348.0,76.0,2.25,27.5,160.0,129.57,84.26
2016,9,4,18,0,276.0,62.0,2.0,27.0,110.0,84.65,51.11
2016,9,4,18,15,179.5,42.5,2.0,26.5,69.0,43.16,23.83
2016,9,4,18,30,83.0,23.0,2.0,26.0,28.0,18.08,2.15
2016,9,4,18,45,41.5,11.5,2.0,25.5,14.0,9.82,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,8.54,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,15.58,0.0
2016,9,5,6,45,264.0,33.5,2.55,22.5,69.5,39.34,19.6
2016,9,5,7,0,392.0,47.0,2.8,23.0,112.0,84.2,47.09
2016,9,5,7,15,470.5,55.5,3.0,23.5,164.0,132.53,82.92
2016,9,5,7,30,549.0,64.0,3.2,24.0,216.0,190.35,129.61
2016,9,5,7,45,605.0,69.0,3.4,24.5,271.5,247.48,178.0
2016,9,5,8,0,661.0,74.0,3.6,25.0,327.0,310.49,231.11
2016,9,5,8,15,455.0,136.5,3.65,25.5,323.5,321.54,245.84
2016,9,5,8,30,249.0,199.0,3.7,26.0,320.0,303.73,234.5
2016,9,5,8,45,518.0,143.0,3.8,26.5,430.5,416.05,321.52
2016,9,5,9,0,787.0,87.0,3.9,27.0,541.0,549.88,423.47
2016,9,5,9,15,804.0,89.5,3.9,27.5,588.5,603.4,462.8
2016,9,5,9,30,821.0,92.0,3.9,28.0,636.0,652.19,498.0
2016,9,5,9,45,504.5,222.0,3.95,28.5,563.0,590.99,448.0
2016,9,5,10,0,188.0,352.0,4.0,29.0,490.0,473.75,356.14
2016,9,5,10,15,170.0,371.5,4.0,29.0,501.5,486.57,364.9
2016,9,5,10,30,152.0,391.0,4.0,29.0,513.0,497.58,371.76
2016,9,5,10,45,137.5,405.0,4.0,29.5,518.5,504.62,375.12
2016,9,5,11,0,123.0,419.0,4.0,30.0,524.0,510.29,377.5
2016,9,5,11,15,72.0,371.0,4.0,30.0,433.0,405.76,301.17
2016,9,5,11,30,21.0,323.0,4.0,30.0,342.0,299.41,222.08
2016,9,5,11,45,167.0,379.5,4.05,30.0,531.0,523.12,388.59
2016,9,5,12,0,313.0,436.0,4.1,30.0,720.0,735.94,538.46
2016,9,5,12,15,595.0,277.0,4.1,30.0,820.0,873.0,638.03
2016,9,5,12,30,877.0,118.0,4.1,30.0,920.0,969.63,703.4
2016,9,5,12,45,573.5,283.0,4.15,30.0,806.5,858.08,626.3
2016,9,5,13,0,270.0,448.0,4.2,30.0,693.0,706.96,515.91
2016,9,5,13,15,183.0,441.0,4.2,30.0,606.5,598.6,439.94
2016,9,5,13,30,96.0,434.0,4.2,30.0,520.0,491.55,362.72
2016,9,5,13,45,192.5,420.5,4.2,30.0,586.5,579.36,428.38
2016,9,5,14,0,289.0,407.0,4.2,30.0,653.0,661.05,487.76
2016,9,5,14,15,162.0,367.5,4.15,30.0,504.5,490.03,364.6
2016,9,5,14,30,35.0,328.0,4.1,30.0,356.0,326.87,243.58
2016,9,5,14,45,30.5,305.0,4.1,30.0,328.5,299.8,224.27
2016,9,5,15,0,26.0,282.0,4.1,30.0,301.0,262.23,196.61
2016,9,5,15,15,24.5,265.0,4.05,29.5,282.5,244.84,184.33
2016,9,5,15,30,23.0,248.0,4.0,29.0,264.0,227.59,172.01
2016,9,5,15,45,31.0,240.5,3.95,29.0,260.0,233.07,176.78
2016,9,5,16,0,39.0,233.0,3.9,29.0,256.0,228.9,174.09
2016,9,5,16,15,162.0,215.0,3.75,28.5,296.0,282.14,216.43
2016,9,5,16,30,285.0,197.0,3.6,28.0,336.0,320.32,245.41
2016,9,5,16,45,277.5,172.5,3.5,28.0,294.0,276.62,210.6
2016,9,5,17,0,270.0,148.0,3.4,28.0,252.0,233.49,175.7
2016,9,5,17,15,390.5,110.0,3.15,27.5,233.5,221.52,161.45
2016,9,5,17,30,511.0,72.0,2.9,27.0,215.0,192.04,130.88
2016,9,5,17,45,434.0,62.0,2.7,26.5,164.0,135.0,85.39
2016,9,5,18,0,357.0,52.0,2.5,26.0,113.0,85.18,48.41
2016,9,5,18,15,234.5,37.0,2.5,25.5,71.0,41.29,20.98
2016,9,5,18,30,112.0,22.0,2.5,25.0,29.0,17.07,0.0
2016,9,5,18,45,56.0,11.0,2.55,25.0,14.5,9.39,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,7.26,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,13.95,0.0
2016,9,6,6,45,38.0,38.0,2.65,23.5,44.5,32.81,19.15
2016,9,6,7,0,76.0,59.0,2.8,24.0,72.0,58.12,38.48
2016,9,6,7,15,105.5,82.0,2.95,24.5,107.0,88.83,62.66
2016,9,6,7,30,135.0,105.0,3.1,25.0,142.0,123.51,90.53
2016,9,6,7,45,231.0,121.0,3.3,25.5,201.5,179.25,133.65
2016,9,6,8,0,327.0,137.0,3.5,26.0,261.0,243.38,184.12
2016,9,6,8,15,503.5,117.5,3.65,26.0,343.0,325.93,248.82
2016,9,6,8,30,680.0,98.0,3.8,26.0,425.0,425.9,327.32
2016,9,6,8,45,394.5,177.0,3.95,26.5,372.0,385.3,297.64
2016,9,6,9,0,109.0,256.0,4.1,27.0,319.0,290.85,223.65
2016,9,6,9,15,452.0,179.5,4.1,27.5,473.0,469.11,362.1
2016,9,6,9,30,795.0,103.0,4.1,28.0,627.0,653.01,499.53
2016,9,6,9,45,814.5,102.5,4.15,28.5,670.5,702.53,533.7
2016,9,6,10,0,834.0,102.0,4.2,29.0,714.0,745.12,561.73
2016,9,6,10,15,844.0,104.0,4.2,29.0,749.5,786.52,589.16
2016,9,6,10,30,854.0,106.0,4.2,29.0,785.0,825.6,614.78
2016,9,6,10,45,862.5,106.0,4.2,29.5,814.0,858.88,635.01
2016,9,6,11,0,871.0,106.0,4.2,30.0,843.0,889.33,653.2
2016,9,6,11,15,627.0,248.5,4.2,30.0,786.0,844.09,620.13
2016,9,6,11,30,383.0,391.0,4.2,30.0,729.0,748.83,548.61
2016,9,6,11,45,633.5,250.5,4.25,30.0,819.5,875.56,641.91
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,963.41,700.72
2016,9,6,12,15,885.0,110.0,4.3,30.0,914.0,969.95,704.21
2016,9,6,12,30,886.0,110.0,4.3,30.0,918.0,972.82,705.99
2016,9,6,12,45,883.5,111.0,4.3,30.0,913.5,969.64,703.94
2016,9,6,13,0,881.0,112.0,4.3,30.0,909.0,962.8,699.67
2016,9,6,13,15,655.0,241.0,4.3,30.0,829.0,887.24,649.1
2016,9,6,13,30,429.0,370.0,4.3,30.0,749.0,785.01,574.4
2016,9,6,13,45,344.0,391.0,4.35,30.0,690.5,705.16,518.92
2016,9,6,14,0,259.0,412.0,4.4,30.0,632.0,640.62,472.74
2016,9,6,14,15,553.5,259.5,4.4,30.0,708.0,753.08,559.69
2016,9,6,14,30,848.0,107.0,4.4,30.0,784.0,822.67,611.3
2016,9,6,14,45,789.5,130.5,4.4,30.0,738.0,778.08,581.23
2016,9,6,15,0,731.0,154.0,4.4,30.0,692.0,729.36,547.56
2016,9,6,15,15,714.0,150.5,4.35,30.0,650.0,682.07,514.26
2016,9,6,15,30,697.0,147.0,4.3,30.0,608.0,633.83,479.66
2016,9,6,15,45,677.0,141.5,4.3,30.0,561.5,581.09,441.22
2016,9,6,16,0,657.0,136.0,4.3,30.0,515.0,528.29,401.83
2016,9,6,16,15,627.0,130.0,4.15,29.5,464.0,470.01,357.9
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,413.35,314.01
2016,9,6,16,45,555.0,117.0,3.85,29.0,359.5,352.75,265.54
2016,9,6,17,0,513.0,110.0,3.7,29.0,306.0,291.78,215.94
2016,9,6,17,15,456.0,100.0,3.4,28.5,253.0,232.39,167.61
2016,9,6,17,30,399.0,90.0,3.1,28.0,200.0,179.28,124.25
2016,9,6,17,45,311.5,76.5,2.8,27.5,150.0,124.51,81.73
2016,9,6,18,0,224.0,63.0,2.5,27.0,100.0,78.85,48.43
2016,9,6,18,15,127.0,42.0,2.5,26.5,61.0,40.27,22.43
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,16.7,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,8.96,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,8.54,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,15.74,0.0
2016,9,7,6,45,165.0,38.5,2.95,24.5,62.0,39.91,21.34
2016,9,7,7,0,271.0,57.0,3.1,25.0,101.0,80.85,48.57
2016,9,7,7,15,354.0,70.0,3.25,25.0,151.5,126.58,82.63
2016,9,7,7,30,437.0,83.0,3.4,25.0,202.0,182.51,127.28
2016,9,7,7,45,494.0,92.0,3.6,25.5,255.5,237.0,172.66
2016,9,7,8,0,551.0,101.0,3.8,26.0,309.0,301.99,226.29
2016,9,7,8,15,374.0,152.0,3.9,26.5,303.5,305.91,234.17
2016,9,7,8,30,197.0,203.0,4.0,27.0,298.0,278.6,214.78
2016,9,7,8,45,445.5,162.5,4.1,27.5,409.0,400.6,309.11
2016,9,7,9,0,694.0,122.0,4.2,28.0,520.0,537.25,412.75
2016,9,7,9,15,715.0,126.5,4.2,28.0,567.5,591.45,453.18
2016,9,7,9,30,736.0,131.0,4.2,28.0,615.0,645.61,492.95
2016,9,7,9,45,754.5,133.0,4.25,28.5,657.5,692.82,526.1
2016,9,7,10,0,773.0,135.0,4.3,29.0,700.0,740.95,559.12
2016,9,7,10,15,413.5,243.5,4.3,29.0,547.5,587.47,443.42
2016,9,7,10,30,54.0,352.0,4.3,29.0,395.0,366.82,274.47
2016,9,7,10,45,434.5,247.0,4.3,29.5,612.5,639.59,481.14
2016,9,7,11,0,815.0,142.0,4.3,30.0,830.0,888.12,654.36
2016,9,7,11,15,821.0,143.0,4.25,30.0,851.0,913.65,668.88
2016,9,7,11,30,827.0,144.0,4.2,30.0,872.0,936.04,682.75
2016,9,7,11,45,845.0,135.5,4.2,30.0,888.5,944.55,687.76
2016,9,7,12,0,863.0,127.0,4.2,30.0,905.0,962.41,699.15
2016,9,7,12,15,864.0,127.0,4.15,30.0,909.5,968.74,702.71
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,971.48,704.12
2016,9,7,12,45,862.0,128.0,4.1,30.5,909.0,967.75,700.31
2016,9,7,13,0,859.0,129.0,4.1,31.0,904.0,960.45,694.36
2016,9,7,13,15,591.5,272.5,4.05,31.0,802.5,858.56,624.73
2016,9,7,13,30,324.0,416.0,4.0,31.0,701.0,720.27,524.64
2016,9,7,13,45,581.5,272.0,4.0,31.0,768.5,826.44,604.94
2016,9,7,14,0,839.0,128.0,4.0,31.0,836.0,884.94,647.03
2016,9,7,14,15,502.0,259.0,3.95,31.0,678.5,709.61,524.14
2016,9,7,14,30,165.0,390.0,3.9,31.0,521.0,510.08,377.11
2016,9,7,14,45,471.5,261.0,3.85,31.0,611.5,650.53,484.91
2016,9,7,15,0,778.0,132.0,3.8,31.0,702.0,741.6,553.83
2016,9,7,15,15,763.0,129.0,3.7,31.0,660.0,694.82,520.25
2016,9,7,15,30,748.0,126.0,3.6,31.0,618.0,646.77,485.99
2016,9,7,15,45,519.5,184.0,3.55,31.0,513.5,517.81,390.78
2016,9,7,16,0,291.0,242.0,3.5,31.0,409.0,401.62,303.51
2016,9,7,16,15,469.0,175.5,3.3,30.5,414.5,424.95,322.07
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,423.47,319.42
2016,9,7,16,45,603.0,104.0,2.9,30.0,365.5,361.24,269.64
2016,9,7,17,0,559.0,99.0,2.7,30.0,311.0,302.81,222.08
2016,9,7,17,15,502.5,90.0,2.45,29.5,257.0,241.22,172.15
2016,9,7,17,30,446.0,81.0,2.2,29.0,203.0,182.69,124.52
2016,9,7,17,45,360.5,69.0,1.95,28.5,152.0,126.72,80.97
2016,9,7,18,0,275.0,57.0,1.7,28.0,101.0,81.21,47.91
2016,9,7,18,15,163.0,38.0,1.7,27.5,61.5,39.38,20.53
2016,9,7,18,30,51.0,19.0,1.7,27.0,22.0,14.97,0.0
2016,9,7,18,45,25.5,9.5,1.7,26.5,11.0,8.11,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.0,2.8,22.5,9.5,7.68,0.0
2016,9,8,6,30,17.0,18.0,3.1,23.0,19.0,14.66,0.0
2016,9,8,6,45,115.0,41.0,3.4,23.5,58.5,39.75,22.27
2016,9,8,7,0,213.0,64.0,3.7,24.0,98.0,79.81,50.2
2016,9,8,7,15,297.0,79.5,3.75,24.5,148.0,126.4,85.09
2016,9,8,7,30,381.0,95.0,3.8,25.0,198.0,181.68,128.81
2016,9,8,7,45,462.5,100.5,3.85,25.5,254.5,237.35,174.08
2016,9,8,8,0,544.0,106.0,3.9,26.0,311.0,306.26,230.06
2016,9,8,8,15,585.5,113.5,3.9,26.0,365.5,365.42,278.95
2016,9,8,8,30,627.0,121.0,3.9,26.0,420.0,428.18,329.6
2016,9,8,8,45,674.0,119.5,3.9,26.5,475.0,488.42,376.56
2016,9,8,9,0,721.0,118.0,3.9,27.0,530.0,551.71,424.51
2016,9,8,9,15,742.0,122.0,3.9,27.5,578.5,606.76,464.92
2016,9,8,9,30,763.0,126.0,3.9,28.0,627.0,659.96,502.89
2016,9,8,9,45,787.5,124.5,3.9,28.5,671.5,711.12,538.54
2016,9,8,10,0,812.0,123.0,3.9,29.0,716.0,761.61,572.3
2016,9,8,10,15,823.0,125.5,3.9,29.0,752.5,804.34,600.36
2016,9,8,10,30,834.0,128.0,3.9,29.0,789.0,844.86,626.7
2016,9,8,10,45,846.5,127.0,3.95,29.5,819.0,871.1,642.18
2016,9,8,11,0,859.0,126.0,4.0,30.0,849.0,903.7,661.94
2016,9,8,11,15,864.0,127.0,4.0,30.0,870.0,928.57,677.52
2016,9,8,11,30,869.0,128.0,4.0,30.0,891.0,950.17,691.01
2016,9,8,11,45,870.0,130.0,4.0,30.5,903.5,965.55,699.08
2016,9,8,12,0,871.0,132.0,4.0,31.0,916.0,977.37,704.93
2016,9,8,12,15,872.0,132.5,4.0,31.0,920.0,984.15,709.06
2016,9,8,12,30,873.0,133.0,4.0,31.0,924.0,987.31,711.0
2016,9,8,12,45,870.5,133.5,4.05,31.5,919.0,983.46,707.41
2016,9,8,13,0,868.0,134.0,4.1,32.0,914.0,976.02,701.67
2016,9,8,13,15,864.5,133.0,4.1,32.0,901.0,962.63,693.36
2016,9,8,13,30,861.0,132.0,4.1,32.0,888.0,945.78,682.92
2016,9,8,13,45,853.5,132.0,4.1,32.0,866.0,922.82,668.57
2016,9,8,14,0,846.0,132.0,4.1,32.0,844.0,896.74,652.21
2016,9,8,14,15,838.0,130.0,4.05,31.5,814.5,875.04,639.87
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,840.05,618.51
2016,9,8,14,45,817.0,126.5,4.0,31.0,748.0,798.94,591.88
2016,9,8,15,0,804.0,125.0,4.0,31.0,711.0,755.77,563.65
2016,9,8,15,15,788.5,122.0,3.95,31.0,668.0,707.51,530.39
2016,9,8,15,30,773.0,119.0,3.9,31.0,625.0,657.95,495.19
2016,9,8,15,45,749.0,116.5,3.85,31.0,576.0,602.5,454.96
2016,9,8,16,0,725.0,114.0,3.8,31.0,527.0,547.98,414.43
2016,9,8,16,15,697.0,109.0,3.6,30.5,474.5,488.24,369.58
2016,9,8,16,30,669.0,104.0,3.4,30.0,422.0,429.78,324.4
2016,9,8,16,45,626.0,99.0,3.2,29.5,367.0,366.7,274.55
2016,9,8,17,0,583.0,94.0,3.0,29.0,312.0,307.3,226.35
2016,9,8,17,15,526.0,85.5,2.7,28.5,257.5,244.56,175.03
2016,9,8,17,30,469.0,77.0,2.4,28.0,203.0,188.03,128.49
2016,9,8,17,45,378.5,65.5,2.15,27.5,151.5,127.08,80.82
2016,9,8,18,0,288.0,54.0,1.9,27.0,100.0,80.35,46.82
2016,9,8,18,15,168.5,36.0,1.85,26.5,60.0,38.18,19.29
2016,9,8,18,30,49.0,18.0,1.8,26.0,20.0,14.19,0.0
2016,9,8,18,45,24.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.5,8.0,2.75,22.5,8.0,6.83,0.0
2016,9,9,6,30,11.0,16.0,3.0,23.0,16.0,13.18,0.0
2016,9,9,6,45,92.0,41.0,3.3,23.5,54.5,39.23,22.22
2016,9,9,7,0,173.0,66.0,3.6,24.0,93.0,77.95,50.26
2016,9,9,7,15,254.0,84.0,3.7,24.5,142.5,121.24,82.74
2016,9,9,7,30,335.0,102.0,3.8,25.0,192.0,178.4,127.94
2016,9,9,7,45,415.0,109.0,3.95,25.5,247.0,232.6,171.8
2016,9,9,8,0,495.0,116.0,4.1,26.0,302.0,295.77,223.1
2016,9,9,8,15,538.0,124.5,4.1,26.0,356.0,353.33,270.55
2016,9,9,8,30,581.0,133.0,4.1,26.0,410.0,419.81,323.84
2016,9,9,8,45,629.5,132.5,4.1,26.5,464.0,479.81,370.52
2016,9,9,9,0,678.0,132.0,4.1,27.0,518.0,543.12,418.46
2016,9,9,9,15,700.5,136.5,4.1,27.5,566.0,597.72,458.55
2016,9,9,9,30,723.0,141.0,4.1,28.0,614.0,652.42,497.63
2016,9,9,9,45,751.5,138.5,4.1,28.5,658.5,704.15,533.8
2016,9,9,10,0,780.0,136.0,4.1,29.0,703.0,752.86,567.04
2016,9,9,10,15,791.5,138.5,4.1,29.0,739.5,794.88,594.77
2016,9,9,10,30,803.0,141.0,4.1,29.0,776.0,834.8,620.86
