Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,45,819.5,138.0,4.1,29.5,806.5,871.21,643.1
2016,9,9,11,0,836.0,135.0,4.1,30.0,837.0,905.25,663.56
2016,9,9,11,15,841.5,136.5,4.05,30.0,858.0,919.67,671.95
2016,9,9,11,30,847.0,138.0,4.0,30.0,879.0,941.73,685.6
2016,9,9,11,45,865.5,129.0,4.0,30.5,896.0,962.84,697.47
2016,9,9,12,0,884.0,120.0,4.0,31.0,913.0,980.7,707.22
2016,9,9,12,15,885.0,120.0,4.0,31.0,917.0,987.01,710.99
2016,9,9,12,30,886.0,120.0,4.0,31.0,921.0,989.64,712.6
2016,9,9,12,45,885.0,119.5,4.0,31.5,916.5,986.15,708.95
2016,9,9,13,0,884.0,119.0,4.0,32.0,912.0,978.98,703.12
2016,9,9,13,15,881.0,118.5,3.95,32.0,898.5,966.27,694.97
2016,9,9,13,30,878.0,118.0,3.9,32.0,885.0,950.0,684.67
2016,9,9,13,45,873.0,116.5,3.9,32.0,863.5,927.43,670.64
2016,9,9,14,0,868.0,115.0,3.9,32.0,842.0,901.56,654.5
2016,9,9,14,15,860.5,113.5,3.85,31.5,813.0,870.36,635.87
2016,9,9,14,30,853.0,112.0,3.8,31.0,784.0,836.28,615.22
2016,9,9,14,45,838.0,112.0,3.8,31.0,746.5,794.97,588.51
2016,9,9,15,0,823.0,112.0,3.8,31.0,709.0,758.34,564.83
2016,9,9,15,15,808.5,109.5,3.75,30.5,666.0,710.5,533.52
2016,9,9,15,30,794.0,107.0,3.7,30.0,623.0,661.25,499.52
2016,9,9,15,45,774.0,103.5,3.65,30.0,574.5,606.36,459.61
2016,9,9,16,0,754.0,100.0,3.6,30.0,526.0,551.16,418.5
2016,9,9,16,15,727.0,96.0,3.4,29.5,474.0,491.76,373.66
2016,9,9,16,30,700.0,92.0,3.2,29.0,422.0,433.31,328.18
2016,9,9,16,45,662.0,86.5,3.05,29.0,367.0,370.17,277.41
2016,9,9,17,0,624.0,81.0,2.9,29.0,312.0,310.14,227.87
2016,9,9,17,15,569.5,74.0,2.7,28.5,257.5,247.22,176.03
2016,9,9,17,30,515.0,67.0,2.5,28.0,203.0,190.12,128.57
2016,9,9,17,45,430.5,57.0,2.3,27.5,151.5,131.31,82.01
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,82.85,46.37
2016,9,9,18,15,214.5,31.5,2.15,26.5,59.5,36.69,16.72
2016,9,9,18,30,83.0,16.0,2.2,26.0,19.0,13.66,0.0
2016,9,9,18,45,41.5,8.0,2.25,25.5,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,29.0,8.5,0.7,22.0,10.0,7.26,0.0
2016,9,10,6,30,58.0,17.0,0.7,22.0,20.0,13.49,0.0
2016,9,10,6,45,175.5,34.5,0.7,22.5,59.0,39.77,20.23
2016,9,10,7,0,293.0,52.0,0.7,23.0,98.0,82.88,49.31
2016,9,10,7,15,238.5,77.0,0.75,23.5,124.5,113.47,77.18
2016,9,10,7,30,184.0,102.0,0.8,24.0,151.0,139.29,101.69
2016,9,10,7,45,208.5,123.5,0.9,24.5,191.5,179.37,134.45
2016,9,10,8,0,233.0,145.0,1.0,25.0,232.0,222.37,169.05
2016,9,10,8,15,116.5,76.0,1.1,25.0,119.5,122.93,93.25
2016,9,10,8,30,0.0,7.0,1.2,25.0,7.0,5.77,0.0
2016,9,10,8,45,41.5,127.0,1.35,25.5,151.0,132.93,101.84
2016,9,10,9,0,83.0,247.0,1.5,26.0,295.0,270.35,207.74
2016,9,10,9,15,51.0,240.5,1.65,26.0,271.0,248.0,189.56
2016,9,10,9,30,19.0,234.0,1.8,26.0,247.0,213.52,162.41
2016,9,10,9,45,205.0,268.5,2.0,26.5,417.0,403.63,308.52
2016,9,10,10,0,391.0,303.0,2.2,27.0,587.0,602.26,452.56
2016,9,10,10,15,373.0,326.5,2.3,27.0,608.5,626.98,467.9
2016,9,10,10,30,355.0,350.0,2.4,27.0,630.0,649.17,482.5
2016,9,10,10,45,582.0,247.0,2.5,27.0,725.5,778.86,576.93
2016,9,10,11,0,809.0,144.0,2.6,27.0,821.0,892.86,654.93
2016,9,10,11,15,814.5,145.5,2.7,27.0,841.5,918.18,670.67
2016,9,10,11,30,820.0,147.0,2.8,27.0,862.0,940.35,685.18
2016,9,10,11,45,841.0,136.0,2.9,27.0,878.5,948.7,690.77
2016,9,10,12,0,862.0,125.0,3.0,27.0,895.0,966.82,702.97
2016,9,10,12,15,862.5,125.0,3.05,27.0,899.0,972.43,706.67
2016,9,10,12,30,863.0,125.0,3.1,27.0,903.0,974.44,708.26
2016,9,10,12,45,864.5,123.0,3.15,27.5,899.0,971.88,705.63
2016,9,10,13,0,866.0,121.0,3.2,28.0,895.0,965.7,700.81
2016,9,10,13,15,863.0,120.5,3.25,28.0,882.0,953.07,693.32
2016,9,10,13,30,860.0,120.0,3.3,28.0,869.0,936.97,683.67
2016,9,10,13,45,855.5,118.5,3.35,28.0,847.5,915.1,670.29
2016,9,10,14,0,851.0,117.0,3.4,28.0,826.0,889.98,654.78
2016,9,10,14,15,631.5,221.0,3.4,28.0,737.0,794.87,589.93
2016,9,10,14,30,412.0,325.0,3.4,28.0,648.0,683.25,508.52
2016,9,10,14,45,613.5,216.5,3.4,28.0,672.0,730.79,547.73
2016,9,10,15,0,815.0,108.0,3.4,28.0,696.0,749.33,564.28
2016,9,10,15,15,801.0,105.5,3.35,28.0,653.5,702.12,531.79
2016,9,10,15,30,787.0,103.0,3.3,28.0,611.0,653.47,496.97
2016,9,10,15,45,764.0,101.0,3.3,28.0,563.0,598.48,456.88
2016,9,10,16,0,741.0,99.0,3.3,28.0,515.0,543.47,415.76
2016,9,10,16,15,503.0,144.0,3.15,27.5,414.0,415.57,319.02
2016,9,10,16,30,265.0,189.0,3.0,27.0,313.0,306.78,235.75
2016,9,10,16,45,432.0,136.0,2.9,27.0,307.5,317.24,241.58
2016,9,10,17,0,599.0,83.0,2.8,27.0,302.0,303.72,225.37
2016,9,10,17,15,544.5,75.5,2.7,26.5,248.0,241.72,173.87
2016,9,10,17,30,490.0,68.0,2.6,26.0,194.0,185.59,126.95
2016,9,10,17,45,400.0,57.5,2.55,25.5,143.5,126.86,80.37
2016,9,10,18,0,310.0,47.0,2.5,25.0,93.0,77.27,43.69
2016,9,10,18,15,188.5,30.5,2.55,24.5,54.5,34.92,15.72
2016,9,10,18,30,67.0,14.0,2.6,24.0,16.0,11.95,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,20.0,12.44,0.0
2016,9,11,6,45,197.0,33.0,2.55,19.5,59.5,40.64,20.2
2016,9,11,7,0,315.0,50.0,2.8,20.0,99.0,85.11,50.76
2016,9,11,7,15,397.0,62.0,2.65,20.5,150.0,133.5,88.21
2016,9,11,7,30,479.0,74.0,2.5,21.0,201.0,195.21,138.73
2016,9,11,7,45,532.5,83.0,2.35,22.0,255.0,252.45,186.92
2016,9,11,8,0,586.0,92.0,2.2,23.0,309.0,315.45,238.93
2016,9,11,8,15,624.5,98.5,2.05,23.5,363.5,375.01,287.55
2016,9,11,8,30,663.0,105.0,1.9,24.0,418.0,437.75,336.9
2016,9,11,8,45,689.5,110.5,1.8,25.0,469.5,495.83,380.37
2016,9,11,9,0,716.0,116.0,1.7,26.0,521.0,555.03,422.76
2016,9,11,9,15,737.0,120.0,1.65,26.0,568.5,609.94,462.38
2016,9,11,9,30,758.0,124.0,1.6,26.0,616.0,662.89,499.5
2016,9,11,9,45,772.5,127.5,1.6,26.5,658.5,711.55,531.91
2016,9,11,10,0,787.0,131.0,1.6,27.0,701.0,758.85,562.1
2016,9,11,10,15,799.0,134.0,1.6,27.5,737.0,801.98,588.14
2016,9,11,10,30,811.0,137.0,1.6,28.0,773.0,843.04,612.44
2016,9,11,10,45,819.5,138.5,1.6,28.5,802.0,877.18,631.96
2016,9,11,11,0,828.0,140.0,1.6,29.0,831.0,908.57,649.57
2016,9,11,11,15,833.5,141.5,1.6,29.0,852.0,934.25,664.78
2016,9,11,11,30,839.0,143.0,1.6,29.0,873.0,956.71,678.02
2016,9,11,11,45,867.5,127.5,1.65,29.5,891.5,968.26,683.83
2016,9,11,12,0,896.0,112.0,1.7,30.0,910.0,989.2,695.66
2016,9,11,12,15,897.0,112.0,1.7,30.0,914.0,995.42,699.08
2016,9,11,12,30,898.0,112.0,1.7,30.0,918.0,997.9,700.49
2016,9,11,12,45,898.5,111.0,1.75,30.0,914.0,995.14,699.5
2016,9,11,13,0,899.0,110.0,1.8,30.0,910.0,988.63,696.35
2016,9,11,13,15,896.0,109.0,1.8,30.0,896.5,975.03,688.31
2016,9,11,13,30,893.0,108.0,1.8,30.0,883.0,957.81,678.17
2016,9,11,13,45,889.5,106.5,1.85,30.0,862.0,936.1,665.88
2016,9,11,14,0,886.0,105.0,1.9,30.0,841.0,910.95,651.41
2016,9,11,14,15,879.0,103.5,1.9,30.0,811.5,879.46,632.33
2016,9,11,14,30,872.0,102.0,1.9,30.0,782.0,845.01,611.29
2016,9,11,14,45,853.0,104.5,1.95,30.0,743.5,802.17,585.01
2016,9,11,15,0,834.0,107.0,2.0,30.0,705.0,757.61,557.27
2016,9,11,15,15,820.0,104.5,2.0,30.0,662.5,715.98,530.56
2016,9,11,15,30,806.0,102.0,2.0,30.0,620.0,666.39,496.46
2016,9,11,15,45,788.5,98.0,2.05,30.0,572.0,611.84,458.3
2016,9,11,16,0,771.0,94.0,2.1,30.0,524.0,556.72,418.54
2016,9,11,16,15,745.0,90.0,2.0,29.5,471.5,496.84,374.25
2016,9,11,16,30,719.0,86.0,1.9,29.0,419.0,437.91,329.18
2016,9,11,16,45,684.5,80.5,1.85,29.0,364.5,374.86,279.12
2016,9,11,17,0,650.0,75.0,1.8,29.0,310.0,314.7,229.87
2016,9,11,17,15,596.5,68.0,1.65,28.0,254.5,250.46,177.51
2016,9,11,17,30,543.0,61.0,1.5,27.0,199.0,191.92,129.08
2016,9,11,17,45,461.5,51.0,1.35,26.5,147.5,131.82,81.16
2016,9,11,18,0,380.0,41.0,1.2,26.0,96.0,81.71,44.01
2016,9,11,18,15,240.5,27.0,1.2,25.5,56.0,35.64,14.39
2016,9,11,18,30,101.0,13.0,1.2,25.0,16.0,11.1,0.0
2016,9,11,18,45,50.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,16.0,0.6,21.0,20.0,13.66,0.0
2016,9,12,6,45,237.5,31.0,0.6,21.5,61.0,42.33,19.78
2016,9,12,7,0,364.0,46.0,0.6,22.0,102.0,91.03,52.88
2016,9,12,7,15,446.5,56.0,0.7,22.5,153.5,141.63,91.74
2016,9,12,7,30,529.0,66.0,0.8,23.0,205.0,202.29,140.93
2016,9,12,7,45,579.5,74.0,0.95,24.0,260.0,260.76,189.76
2016,9,12,8,0,630.0,82.0,1.1,25.0,315.0,324.55,241.97
2016,9,12,8,15,666.5,87.5,1.25,25.5,369.5,384.78,290.87
2016,9,12,8,30,703.0,93.0,1.4,26.0,424.0,447.88,340.49
2016,9,12,8,45,727.0,98.5,1.55,26.5,475.5,506.69,385.49
2016,9,12,9,0,751.0,104.0,1.7,27.0,527.0,565.62,429.21
2016,9,12,9,15,472.0,201.5,1.7,27.5,475.5,515.16,389.54
2016,9,12,9,30,193.0,299.0,1.7,28.0,424.0,417.04,313.94
2016,9,12,9,45,197.5,321.0,1.7,28.5,456.5,451.2,338.03
2016,9,12,10,0,202.0,343.0,1.7,29.0,489.0,485.25,360.85
2016,9,12,10,15,216.0,360.5,1.7,29.0,523.5,522.43,386.49
2016,9,12,10,30,230.0,378.0,1.7,29.0,558.0,559.91,412.01
2016,9,12,10,45,187.0,396.0,1.75,29.5,546.0,547.96,401.25
2016,9,12,11,0,144.0,414.0,1.8,30.0,534.0,532.9,388.64
2016,9,12,11,15,504.0,271.0,1.85,30.0,705.5,761.77,553.38
2016,9,12,11,30,864.0,128.0,1.9,30.0,877.0,955.69,680.23
2016,9,12,11,45,564.0,283.5,1.95,30.0,775.5,850.49,608.35
2016,9,12,12,0,264.0,439.0,2.0,30.0,674.0,703.87,504.81
2016,9,12,12,15,567.5,284.0,2.0,30.0,791.0,867.71,621.97
2016,9,12,12,30,871.0,129.0,2.0,30.0,908.0,990.55,701.13
2016,9,12,12,45,868.0,129.5,2.05,30.5,902.5,985.86,696.15
2016,9,12,13,0,865.0,130.0,2.1,31.0,897.0,977.57,690.39
2016,9,12,13,15,861.5,129.5,2.1,31.0,883.5,964.29,682.5
2016,9,12,13,30,858.0,129.0,2.1,31.0,870.0,947.54,672.56
2016,9,12,13,45,849.0,129.5,2.15,31.0,847.0,923.31,658.46
2016,9,12,14,0,840.0,130.0,2.2,31.0,824.0,896.04,642.43
2016,9,12,14,15,831.5,128.0,2.2,30.5,794.5,873.7,630.39
2016,9,12,14,30,823.0,126.0,2.2,30.0,765.0,838.06,609.52
2016,9,12,14,45,578.5,219.5,2.2,30.0,658.5,707.95,520.65
2016,9,12,15,0,334.0,313.0,2.2,30.0,552.0,568.08,420.58
2016,9,12,15,15,548.5,215.0,2.2,30.0,578.0,625.95,466.5
2016,9,12,15,30,763.0,117.0,2.2,30.0,604.0,653.37,488.78
2016,9,12,15,45,739.0,114.5,2.2,30.0,555.5,599.25,449.82
2016,9,12,16,0,715.0,112.0,2.2,30.0,507.0,543.8,409.48
2016,9,12,16,15,686.0,106.5,2.1,29.5,455.0,483.21,364.7
2016,9,12,16,30,657.0,101.0,2.0,29.0,403.0,424.07,319.59
2016,9,12,16,45,614.5,95.5,1.9,29.0,348.5,361.11,269.73
2016,9,12,17,0,572.0,90.0,1.8,29.0,294.0,301.82,221.54
2016,9,12,17,15,514.5,81.0,1.65,28.5,240.0,238.87,170.4
2016,9,12,17,30,457.0,72.0,1.5,28.0,186.0,182.24,123.97
2016,9,12,17,45,365.5,59.5,1.35,27.5,135.5,120.9,76.07
2016,9,12,18,0,274.0,47.0,1.2,27.0,85.0,73.95,41.83
2016,9,12,18,15,159.0,29.0,1.2,26.5,48.5,32.51,13.16
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,9.39,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,30.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,61.0,15.0,0.8,22.0,17.0,12.8,0.0
2016,9,13,6,45,180.0,32.5,0.9,22.5,56.0,41.1,20.07
2016,9,13,7,0,299.0,50.0,1.0,23.0,95.0,85.85,51.16
2016,9,13,7,15,382.5,62.5,1.2,23.5,145.5,134.53,88.52
2016,9,13,7,30,466.0,75.0,1.4,24.0,196.0,196.71,138.7
2016,9,13,7,45,438.5,96.5,1.6,25.0,232.5,235.84,173.93
2016,9,13,8,0,411.0,118.0,1.8,26.0,269.0,274.4,207.25
2016,9,13,8,15,248.0,157.5,1.75,26.0,252.5,259.6,199.33
2016,9,13,8,30,85.0,197.0,1.7,26.0,236.0,217.44,167.51
2016,9,13,8,45,117.5,224.0,1.7,26.5,286.0,273.58,210.47
2016,9,13,9,0,150.0,251.0,1.7,27.0,336.0,325.8,249.32
2016,9,13,9,15,175.5,274.5,1.6,27.5,382.0,373.28,283.62
2016,9,13,9,30,201.0,298.0,1.5,28.0,428.0,422.91,318.67
2016,9,13,9,45,116.5,292.5,1.45,28.5,369.5,364.98,273.73
2016,9,13,10,0,32.0,287.0,1.4,29.0,311.0,286.42,213.5
2016,9,13,10,15,40.5,313.5,1.3,29.0,344.5,320.44,238.34
2016,9,13,10,30,49.0,340.0,1.2,29.0,378.0,355.18,262.82
2016,9,13,10,45,40.0,337.0,1.15,29.5,369.0,346.03,254.8
2016,9,13,11,0,31.0,334.0,1.1,30.0,360.0,336.26,246.63
2016,9,13,11,15,104.0,385.0,1.1,30.0,474.5,455.44,332.58
2016,9,13,11,30,177.0,436.0,1.1,30.0,589.0,595.08,428.06
2016,9,13,11,45,156.5,441.5,1.1,30.5,578.5,584.1,417.79
2016,9,13,12,0,136.0,447.0,1.1,31.0,568.0,571.81,408.04
2016,9,13,12,15,120.5,445.5,1.15,31.0,553.0,556.26,397.53
2016,9,13,12,30,105.0,444.0,1.2,31.0,538.0,521.77,374.36
2016,9,13,12,45,124.0,445.5,1.25,31.0,556.0,559.47,400.83
2016,9,13,13,0,143.0,447.0,1.3,31.0,574.0,578.15,414.03
2016,9,13,13,15,184.5,438.0,1.4,31.0,599.0,606.68,435.06
2016,9,13,13,30,226.0,429.0,1.5,31.0,624.0,633.19,454.61
2016,9,13,13,45,272.0,406.5,1.6,31.0,635.5,664.23,477.23
2016,9,13,14,0,318.0,384.0,1.7,31.0,647.0,675.4,486.81
2016,9,13,14,15,573.5,250.5,1.75,31.0,702.0,771.79,558.09
2016,9,13,14,30,829.0,117.0,1.8,31.0,757.0,826.65,597.27
2016,9,13,14,45,552.5,221.0,1.9,31.0,639.0,684.13,500.63
2016,9,13,15,0,276.0,325.0,2.0,31.0,521.0,536.32,395.07
2016,9,13,15,15,204.5,309.0,2.05,30.5,449.0,443.31,330.5
2016,9,13,15,30,133.0,293.0,2.1,30.0,377.0,368.9,277.0
2016,9,13,15,45,418.5,202.0,2.2,30.0,437.0,476.47,360.46
2016,9,13,16,0,704.0,111.0,2.3,30.0,497.0,537.23,406.04
2016,9,13,16,15,674.5,105.5,2.25,29.5,445.0,476.88,360.76
2016,9,13,16,30,645.0,100.0,2.2,29.0,393.0,418.07,315.88
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.0,355.1,266.05
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,296.02,217.99
2016,9,13,17,15,498.0,80.0,2.0,28.5,231.5,233.47,166.99
2016,9,13,17,30,439.0,71.0,1.8,28.0,178.0,177.46,120.98
2016,9,13,17,45,347.0,58.5,1.65,27.5,129.0,117.16,73.86
2016,9,13,18,0,255.0,46.0,1.5,27.0,80.0,71.31,40.39
2016,9,13,18,15,127.5,28.0,1.5,26.5,45.0,30.28,11.34
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,30.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,60.0,14.0,1.0,23.0,16.0,12.07,0.0
2016,9,14,6,45,177.0,31.5,1.2,23.5,54.0,40.97,19.6
2016,9,14,7,0,294.0,49.0,1.4,24.0,92.0,85.66,50.94
2016,9,14,7,15,376.0,61.0,1.45,24.5,142.0,133.53,87.75
2016,9,14,7,30,458.0,73.0,1.5,25.0,192.0,194.75,137.12
2016,9,14,7,45,517.0,81.0,1.55,25.5,245.5,252.07,184.68
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,315.79,236.73
2016,9,14,8,15,614.0,95.5,1.7,26.5,352.5,374.86,284.46
2016,9,14,8,30,652.0,102.0,1.8,27.0,406.0,437.07,333.16
2016,9,14,8,45,677.5,108.0,1.95,27.5,456.5,494.67,377.18
2016,9,14,9,0,703.0,114.0,2.1,28.0,507.0,553.32,420.65
2016,9,14,9,15,723.5,118.5,2.2,28.0,554.0,607.86,460.7
2016,9,14,9,30,744.0,123.0,2.3,28.0,601.0,660.27,498.39
2016,9,14,9,45,757.0,127.0,2.45,28.5,642.0,707.73,531.04
2016,9,14,10,0,770.0,131.0,2.6,29.0,683.0,753.73,561.46
2016,9,14,10,15,781.5,134.0,2.65,29.0,718.5,795.79,588.84
2016,9,14,10,30,793.0,137.0,2.7,29.0,754.0,835.78,614.64
2016,9,14,10,45,799.0,140.0,2.8,29.5,781.5,868.6,634.61
2016,9,14,11,0,805.0,143.0,2.9,30.0,809.0,898.61,652.68
2016,9,14,11,15,810.5,144.5,2.95,30.0,829.5,923.63,668.44
2016,9,14,11,30,816.0,146.0,3.0,30.0,850.0,945.51,682.24
2016,9,14,11,45,824.0,143.5,3.1,30.5,863.0,962.4,691.88
2016,9,14,12,0,832.0,141.0,3.2,31.0,876.0,962.48,690.8
2016,9,14,12,15,833.0,141.5,3.25,31.0,879.5,968.57,694.91
2016,9,14,12,30,834.0,142.0,3.3,31.0,883.0,971.18,696.85
2016,9,14,12,45,830.5,143.0,3.35,31.0,877.5,980.12,703.03
2016,9,14,13,0,827.0,144.0,3.4,31.0,872.0,971.74,698.13
2016,9,14,13,15,468.0,283.5,3.4,31.0,694.5,759.84,554.26
2016,9,14,13,30,109.0,423.0,3.4,31.0,517.0,500.8,366.89
2016,9,14,13,45,459.5,280.5,3.4,31.0,659.5,730.09,537.53
2016,9,14,14,0,810.0,138.0,3.4,31.0,802.0,891.04,649.57
2016,9,14,14,15,801.0,136.0,3.4,31.0,773.0,858.29,627.51
2016,9,14,14,30,792.0,134.0,3.4,31.0,744.0,822.93,605.05
2016,9,14,14,45,781.0,131.0,3.45,31.0,707.5,782.53,579.27
2016,9,14,15,0,770.0,128.0,3.5,31.0,671.0,740.09,551.83
2016,9,14,15,15,753.5,124.5,3.45,30.5,628.5,691.35,519.31
2016,9,14,15,30,737.0,121.0,3.4,30.0,586.0,643.39,486.24
2016,9,14,15,45,721.0,115.0,3.35,30.0,539.0,590.23,447.74
2016,9,14,16,0,705.0,109.0,3.3,30.0,492.0,536.6,407.93
2016,9,14,16,15,676.0,104.0,3.15,29.5,440.5,476.91,363.06
2016,9,14,16,30,647.0,99.0,3.0,29.0,389.0,418.7,317.97
2016,9,14,16,45,615.0,90.0,2.9,29.0,336.5,357.14,268.55
2016,9,14,17,0,583.0,81.0,2.8,29.0,284.0,298.2,219.88
2016,9,14,17,15,525.0,73.0,2.45,28.5,230.5,235.38,168.1
2016,9,14,17,30,467.0,65.0,2.1,28.0,177.0,178.94,121.26
2016,9,14,17,45,385.5,52.5,1.8,27.5,128.5,121.08,75.33
2016,9,14,18,0,304.0,40.0,1.5,27.0,80.0,73.37,39.88
2016,9,14,18,15,152.0,20.0,1.45,26.5,40.0,24.62,6.15
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,22.0,11.0,8.68,0.0
2016,9,15,6,45,94.0,33.5,1.25,22.5,46.0,36.63,18.7
2016,9,15,7,0,161.0,57.0,1.5,23.0,81.0,74.07,47.4
2016,9,15,7,15,226.5,79.0,1.4,23.5,128.5,118.66,82.16
2016,9,15,7,30,292.0,101.0,1.3,24.0,176.0,171.58,124.63
2016,9,15,7,45,344.0,118.0,1.2,25.0,227.0,228.85,170.72
2016,9,15,8,0,396.0,135.0,1.1,26.0,278.0,287.93,217.29
2016,9,15,8,15,436.0,148.0,1.1,26.5,329.5,343.69,260.91
2016,9,15,8,30,476.0,161.0,1.1,27.0,381.0,403.26,306.14
2016,9,15,8,45,510.0,170.0,1.1,27.5,431.0,459.19,347.38
2016,9,15,9,0,544.0,179.0,1.1,28.0,481.0,517.47,389.03
2016,9,15,9,15,567.5,186.5,1.2,28.5,527.0,569.43,425.59
2016,9,15,9,30,591.0,194.0,1.3,29.0,573.0,621.99,461.71
2016,9,15,9,45,607.0,201.5,1.45,29.5,613.5,674.85,497.39
2016,9,15,10,0,623.0,209.0,1.6,30.0,654.0,721.65,528.41
2016,9,15,10,15,636.5,214.0,1.7,30.0,688.5,763.01,556.08
2016,9,15,10,30,650.0,219.0,1.8,30.0,723.0,802.87,582.5
2016,9,15,10,45,657.0,224.5,1.95,30.5,750.5,835.69,603.25
2016,9,15,11,0,664.0,230.0,2.1,31.0,778.0,866.19,622.34
2016,9,15,11,15,671.0,232.5,2.15,31.0,798.0,891.31,638.32
2016,9,15,11,30,678.0,235.0,2.2,31.0,818.0,913.74,652.6
2016,9,15,11,45,428.5,340.5,2.3,31.0,711.0,781.76,561.16
2016,9,15,12,0,179.0,446.0,2.4,31.0,604.0,615.19,444.15
2016,9,15,12,15,249.5,434.5,2.45,31.0,655.5,691.93,498.97
2016,9,15,12,30,320.0,423.0,2.5,31.0,707.0,750.04,539.28
2016,9,15,12,45,493.0,336.0,2.55,31.5,770.5,847.78,607.16
2016,9,15,13,0,666.0,249.0,2.6,32.0,834.0,930.9,663.82
2016,9,15,13,15,661.5,247.5,2.6,32.0,820.5,916.71,654.22
2016,9,15,13,30,657.0,246.0,2.6,32.0,807.0,899.6,643.62
2016,9,15,13,45,638.5,250.0,2.6,32.0,783.0,871.87,625.86
2016,9,15,14,0,620.0,254.0,2.6,32.0,759.0,841.93,606.65
2016,9,15,14,15,608.5,249.5,2.6,32.0,730.5,808.5,585.29
2016,9,15,14,30,597.0,245.0,2.6,32.0,702.0,769.02,559.81
2016,9,15,14,45,617.5,220.0,2.65,32.0,672.0,743.47,544.34
2016,9,15,15,0,638.0,195.0,2.7,32.0,642.0,709.63,522.9
2016,9,15,15,15,618.5,189.0,2.7,31.5,600.0,660.58,490.5
2016,9,15,15,30,599.0,183.0,2.7,31.0,558.0,611.1,457.07
2016,9,15,15,45,579.0,173.5,2.75,31.0,512.0,552.61,415.79
2016,9,15,16,0,559.0,164.0,2.8,31.0,466.0,500.16,377.69
2016,9,15,16,15,526.0,154.5,2.65,30.5,415.5,441.45,334.19
2016,9,15,16,30,493.0,145.0,2.5,30.0,365.0,385.1,291.3
2016,9,15,16,45,460.0,130.5,2.45,30.0,314.0,326.76,245.46
2016,9,15,17,0,427.0,116.0,2.4,30.0,263.0,271.52,200.95
2016,9,15,17,15,369.5,101.5,2.1,29.0,211.5,212.37,153.73
2016,9,15,17,30,312.0,87.0,1.8,28.0,160.0,159.88,111.52
2016,9,15,17,45,243.5,66.5,1.55,27.5,114.0,107.17,70.02
2016,9,15,18,0,175.0,46.0,1.3,27.0,68.0,61.29,35.4
2016,9,15,18,15,87.5,23.0,1.25,26.5,34.0,23.78,5.37
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,30.5,6.5,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,61.0,13.0,0.8,23.0,14.0,11.62,0.0
2016,9,16,6,45,179.0,30.0,0.95,23.5,52.0,41.67,19.28
2016,9,16,7,0,297.0,47.0,1.1,24.0,90.0,86.94,51.67
2016,9,16,7,15,380.0,59.5,0.9,24.5,140.0,136.15,89.73
2016,9,16,7,30,463.0,72.0,0.7,25.0,190.0,198.9,140.06
2016,9,16,7,45,520.0,80.5,0.5,26.0,243.5,256.74,186.81
2016,9,16,8,0,577.0,89.0,0.3,27.0,297.0,320.73,236.67
2016,9,16,8,15,615.5,95.5,0.4,27.5,350.5,380.32,283.45
2016,9,16,8,30,654.0,102.0,0.5,28.0,404.0,443.09,331.14
2016,9,16,8,45,680.5,108.0,0.6,28.5,455.0,501.49,374.23
2016,9,16,9,0,707.0,114.0,0.7,29.0,506.0,561.01,416.77
2016,9,16,9,15,727.5,118.0,0.7,29.0,553.0,615.31,454.39
2016,9,16,9,30,748.0,122.0,0.7,29.0,600.0,667.33,489.49
2016,9,16,9,45,763.5,125.5,0.7,29.5,641.5,716.33,520.56
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,764.04,549.09
2016,9,16,10,15,485.5,253.0,0.7,30.0,604.5,673.35,483.93
2016,9,16,10,30,192.0,377.0,0.7,30.0,526.0,532.12,383.36
2016,9,16,10,45,221.5,388.5,0.7,30.5,566.5,576.51,413.86
2016,9,16,11,0,251.0,400.0,0.7,31.0,607.0,638.09,453.11
2016,9,16,11,15,184.5,413.0,0.7,31.0,567.5,578.93,411.68
2016,9,16,11,30,118.0,426.0,0.7,31.0,528.0,532.7,379.24
2016,9,16,11,45,490.0,275.5,0.75,31.5,704.5,779.03,549.91
2016,9,16,12,0,862.0,125.0,0.8,32.0,881.0,980.53,673.48
2016,9,16,12,15,863.0,125.0,0.85,32.0,884.5,986.15,674.85
2016,9,16,12,30,864.0,125.0,0.9,32.0,888.0,988.16,676.9
2016,9,16,12,45,862.5,125.0,1.0,32.5,883.0,984.09,675.03
2016,9,16,13,0,861.0,125.0,1.1,33.0,878.0,976.42,671.1
2016,9,16,13,15,858.0,124.5,1.15,33.0,864.0,963.26,664.45
2016,9,16,13,30,855.0,124.0,1.2,33.0,850.0,946.64,655.8
2016,9,16,13,45,850.5,122.0,1.25,33.0,828.5,923.75,643.35
2016,9,16,14,0,846.0,120.0,1.3,33.0,807.0,897.63,628.91
2016,9,16,14,15,837.5,118.0,1.4,33.0,777.0,864.9,610.86
2016,9,16,14,30,829.0,116.0,1.5,33.0,747.0,838.02,596.29
2016,9,16,14,45,812.5,116.5,1.6,33.0,709.5,795.45,571.27
2016,9,16,15,0,796.0,117.0,1.7,33.0,672.0,751.1,544.7
2016,9,16,15,15,780.0,114.0,1.75,32.5,629.0,702.03,514.59
2016,9,16,15,30,764.0,111.0,1.8,32.0,586.0,651.79,481.88
2016,9,16,15,45,744.0,106.5,1.85,32.0,538.0,596.6,443.69
2016,9,16,16,0,724.0,102.0,1.9,32.0,490.0,542.07,404.76
2016,9,16,16,15,695.0,97.0,1.85,31.5,438.0,481.3,360.44
2016,9,16,16,30,666.0,92.0,1.8,31.0,386.0,422.01,315.7
2016,9,16,16,45,626.5,85.5,1.75,31.0,332.0,358.64,265.91
2016,9,16,17,0,587.0,79.0,1.7,31.0,278.0,298.69,217.4
2016,9,16,17,15,527.5,71.0,1.55,30.0,224.5,235.08,166.19
2016,9,16,17,30,468.0,63.0,1.4,29.0,171.0,178.04,119.65
2016,9,16,17,45,379.5,50.5,1.25,28.5,122.0,118.82,73.18
2016,9,16,18,0,291.0,38.0,1.1,28.0,73.0,70.66,37.69
2016,9,16,18,15,145.5,19.0,1.1,27.5,36.5,23.52,2.3
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,43.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,86.0,12.0,1.4,23.0,15.0,11.27,0.0
2016,9,17,6,45,213.5,27.5,1.7,23.5,53.0,42.96,18.67
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,92.74,54.41
2016,9,17,7,15,424.5,53.5,1.85,24.5,142.0,143.92,94.51
2016,9,17,7,30,508.0,64.0,1.7,25.0,193.0,205.31,144.64
2016,9,17,7,45,560.0,72.0,1.55,26.0,246.5,263.79,193.3
2016,9,17,8,0,612.0,80.0,1.4,27.0,300.0,327.79,245.0
2016,9,17,8,15,649.5,86.0,1.15,27.5,353.5,388.42,292.7
2016,9,17,8,30,687.0,92.0,0.9,28.0,407.0,452.05,340.24
2016,9,17,8,45,710.0,97.5,0.65,29.0,457.5,509.7,380.05
2016,9,17,9,0,733.0,103.0,0.4,30.0,508.0,567.08,416.9
2016,9,17,9,15,753.0,107.0,0.45,30.0,555.5,621.95,454.89
2016,9,17,9,30,773.0,111.0,0.5,30.0,603.0,676.48,491.69
2016,9,17,9,45,521.5,219.0,0.55,30.5,560.5,627.07,453.48
2016,9,17,10,0,270.0,327.0,0.6,31.0,518.0,543.7,392.21
2016,9,17,10,15,194.0,350.0,0.7,31.0,491.0,500.79,362.66
2016,9,17,10,30,118.0,373.0,0.8,31.0,464.0,465.76,337.17
2016,9,17,10,45,471.0,253.5,0.9,31.5,636.5,697.59,501.56
2016,9,17,11,0,824.0,134.0,1.0,32.0,809.0,914.14,639.82
2016,9,17,11,15,829.5,135.5,1.05,32.0,829.0,939.39,652.68
2016,9,17,11,30,835.0,137.0,1.1,32.0,849.0,961.41,666.02
2016,9,17,11,45,835.5,139.0,1.15,32.5,860.5,962.61,665.51
2016,9,17,12,0,836.0,141.0,1.2,33.0,872.0,986.54,679.1
2016,9,17,12,15,837.0,141.5,1.2,33.0,875.5,978.83,673.99
2016,9,17,12,30,838.0,142.0,1.2,33.0,879.0,981.21,675.49
2016,9,17,12,45,836.5,141.5,1.3,33.0,873.5,990.38,682.68
2016,9,17,13,0,835.0,141.0,1.4,33.0,868.0,982.06,679.3
2016,9,17,13,15,831.5,140.0,1.45,33.0,854.0,967.72,671.76
2016,9,17,13,30,828.0,139.0,1.5,33.0,840.0,949.94,662.21
2016,9,17,13,45,822.5,137.0,1.55,33.0,818.0,925.9,648.82
2016,9,17,14,0,817.0,135.0,1.6,33.0,796.0,898.72,633.47
2016,9,17,14,15,411.5,161.0,1.6,33.0,493.5,551.65,403.92
2016,9,17,14,30,6.0,187.0,1.6,33.0,191.0,164.32,119.19
2016,9,17,14,45,376.5,163.0,1.65,33.0,424.0,486.86,364.07
2016,9,17,15,0,747.0,139.0,1.7,33.0,657.0,740.0,540.06
2016,9,17,15,15,729.5,135.0,1.7,33.0,614.0,690.21,504.55
2016,9,17,15,30,712.0,131.0,1.7,33.0,571.0,639.56,470.38
2016,9,17,15,45,689.5,126.0,1.75,33.0,523.0,584.12,432.26
2016,9,17,16,0,667.0,121.0,1.8,33.0,475.0,528.92,393.15
2016,9,17,16,15,635.5,115.0,1.75,32.5,423.5,468.49,349.41
2016,9,17,16,30,604.0,109.0,1.7,32.0,372.0,409.92,305.59
2016,9,17,16,45,561.5,100.5,1.65,31.5,318.5,346.56,256.88
2016,9,17,17,0,519.0,92.0,1.6,31.0,265.0,287.09,209.71
2016,9,17,17,15,457.0,81.5,1.45,30.5,212.5,220.74,156.59
2016,9,17,17,30,395.0,71.0,1.3,30.0,160.0,165.67,111.97
2016,9,17,17,45,305.5,56.0,1.2,29.5,113.0,109.11,68.18
2016,9,17,18,0,216.0,41.0,1.1,29.0,66.0,63.85,34.99
2016,9,17,18,15,108.0,20.5,1.15,28.5,33.0,23.12,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.5,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,37.0,11.0,1.6,24.0,12.0,9.95,0.0
2016,9,18,6,45,141.0,30.5,1.8,24.5,48.0,40.83,18.91
2016,9,18,7,0,245.0,50.0,2.0,25.0,84.0,84.93,51.93
2016,9,18,7,15,328.5,64.0,2.0,25.0,133.0,132.94,89.37
2016,9,18,7,30,412.0,78.0,2.0,25.0,182.0,191.33,136.84
2016,9,18,7,45,471.5,88.0,2.0,25.5,235.0,248.0,183.91
2016,9,18,8,0,531.0,98.0,2.0,26.0,288.0,315.78,239.01
2016,9,18,8,15,571.5,105.5,2.0,26.5,340.5,374.99,286.51
2016,9,18,8,30,612.0,113.0,2.0,27.0,393.0,437.66,335.16
2016,9,18,8,45,641.0,119.5,2.0,27.5,443.5,495.98,379.06
2016,9,18,9,0,670.0,126.0,2.0,28.0,494.0,555.75,422.55
2016,9,18,9,15,692.0,130.5,1.9,28.5,541.0,609.96,460.22
2016,9,18,9,30,714.0,135.0,1.8,29.0,588.0,664.19,496.57
2016,9,18,9,45,728.5,140.0,1.75,29.5,629.0,713.01,528.26
2016,9,18,10,0,743.0,145.0,1.7,30.0,670.0,760.6,558.05
2016,9,18,10,15,755.0,147.5,1.6,30.0,705.0,797.6,580.05
2016,9,18,10,30,767.0,150.0,1.5,30.0,740.0,836.62,603.06
2016,9,18,10,45,775.0,152.5,1.4,30.5,767.5,869.85,620.65
2016,9,18,11,0,783.0,155.0,1.3,31.0,795.0,900.42,636.22
2016,9,18,11,15,789.0,156.5,1.15,31.0,815.0,925.27,648.48
2016,9,18,11,30,795.0,158.0,1.0,31.0,835.0,947.05,658.56
2016,9,18,11,45,830.0,139.0,0.85,31.5,854.0,972.66,669.29
2016,9,18,12,0,865.0,120.0,0.7,32.0,873.0,982.74,670.33
2016,9,18,12,15,655.0,242.0,0.6,32.0,813.5,925.88,633.71
2016,9,18,12,30,445.0,364.0,0.5,32.0,754.0,834.39,571.38
2016,9,18,12,45,408.0,378.5,0.4,32.0,734.5,794.87,546.1
2016,9,18,13,0,371.0,393.0,0.3,32.0,715.0,769.93,528.8
2016,9,18,13,15,440.0,360.0,0.35,32.0,736.0,813.39,558.49
2016,9,18,13,30,509.0,327.0,0.4,32.0,757.0,838.78,576.38
2016,9,18,13,45,680.0,220.5,0.45,32.0,777.5,886.72,611.19
2016,9,18,14,0,851.0,114.0,0.5,32.0,798.0,898.88,619.73
2016,9,18,14,15,667.0,197.5,0.55,32.0,721.5,814.3,569.06
2016,9,18,14,30,483.0,281.0,0.6,32.0,645.0,711.47,502.24
2016,9,18,14,45,642.5,196.0,0.7,32.0,654.0,744.53,530.18
2016,9,18,15,0,802.0,111.0,0.8,32.0,663.0,751.57,538.57
2016,9,18,15,15,663.5,154.5,0.85,32.0,591.5,662.96,479.95
2016,9,18,15,30,525.0,198.0,0.9,32.0,520.0,572.23,418.25
2016,9,18,15,45,626.5,148.0,0.95,32.0,500.5,566.64,416.85
2016,9,18,16,0,728.0,98.0,1.0,32.0,481.0,540.97,399.87
2016,9,18,16,15,699.0,93.0,1.0,31.5,429.0,480.67,356.66
2016,9,18,16,30,670.0,88.0,1.0,31.0,377.0,421.09,312.58
2016,9,18,16,45,630.0,81.5,1.0,31.0,323.5,357.21,263.17
2016,9,18,17,0,590.0,75.0,1.0,31.0,270.0,296.82,214.86
2016,9,18,17,15,528.0,67.0,0.95,30.5,216.5,232.23,163.01
2016,9,18,17,30,466.0,59.0,0.9,30.0,163.0,174.55,116.1
2016,9,18,17,45,371.5,47.0,0.85,29.5,114.5,114.82,69.76
2016,9,18,18,0,277.0,35.0,0.8,29.0,66.0,66.94,34.66
2016,9,18,18,15,138.5,17.5,0.85,28.5,33.0,21.96,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,12.0,1.9,24.0,13.0,11.21,0.0
2016,9,19,6,45,190.5,27.5,2.2,24.5,50.5,42.87,18.26
2016,9,19,7,0,329.0,43.0,2.5,25.0,88.0,93.87,55.46
2016,9,19,7,15,418.0,53.5,2.55,25.5,139.0,146.02,96.36
2016,9,19,7,30,507.0,64.0,2.6,26.0,190.0,209.06,147.86
2016,9,19,7,45,570.0,70.0,2.65,27.0,245.0,269.54,198.22
2016,9,19,8,0,633.0,76.0,2.7,28.0,300.0,336.75,252.97
2016,9,19,8,15,670.5,81.0,2.6,28.5,354.5,397.71,302.12
2016,9,19,8,30,708.0,86.0,2.5,29.0,409.0,461.6,351.74
2016,9,19,8,45,735.5,90.0,2.45,29.5,460.5,520.89,396.33
2016,9,19,9,0,763.0,94.0,2.4,30.0,512.0,581.51,440.25
2016,9,19,9,15,782.5,97.5,2.25,30.5,559.5,636.94,478.5
2016,9,19,9,30,802.0,101.0,2.1,31.0,607.0,691.92,514.94
2016,9,19,9,45,816.0,103.5,2.0,31.5,649.0,740.89,545.34
2016,9,19,10,0,830.0,106.0,1.9,32.0,691.0,788.3,573.37
2016,9,19,10,15,840.5,108.0,1.85,32.0,726.0,822.46,593.73
