Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,30,851.0,110.0,1.8,32.0,761.0,861.5,617.14
2016,9,19,10,45,860.0,110.5,1.8,32.5,789.5,895.11,635.99
2016,9,19,11,0,869.0,111.0,1.8,33.0,818.0,925.89,652.91
2016,9,19,11,15,874.0,112.0,1.9,33.0,838.0,950.37,668.31
2016,9,19,11,30,879.0,113.0,2.0,33.0,858.0,971.52,681.76
2016,9,19,11,45,884.0,112.0,2.1,33.5,870.5,987.16,690.5
2016,9,19,12,0,889.0,111.0,2.2,34.0,883.0,999.24,697.16
2016,9,19,12,15,889.5,111.5,2.25,34.0,886.0,1004.76,700.82
2016,9,19,12,30,890.0,112.0,2.3,34.0,889.0,1006.56,702.37
2016,9,19,12,45,889.0,111.0,2.4,34.5,883.5,1001.6,698.97
2016,9,19,13,0,888.0,110.0,2.5,35.0,878.0,992.92,693.43
2016,9,19,13,15,884.5,109.5,2.55,35.0,863.5,978.66,685.49
2016,9,19,13,30,881.0,109.0,2.6,35.0,849.0,960.85,675.43
2016,9,19,13,45,875.5,108.0,2.7,35.0,826.5,937.19,662.15
2016,9,19,14,0,870.0,107.0,2.8,35.0,804.0,910.27,646.76
2016,9,19,14,15,862.0,105.5,2.85,35.0,773.5,877.51,627.17
2016,9,19,14,30,854.0,104.0,2.9,35.0,743.0,841.95,605.64
2016,9,19,14,45,842.0,102.0,2.95,35.0,705.5,800.0,579.7
2016,9,19,15,0,830.0,100.0,3.0,35.0,668.0,755.94,552.08
2016,9,19,15,15,814.5,97.0,3.0,34.5,624.5,712.21,525.17
2016,9,19,15,30,799.0,94.0,3.0,34.0,581.0,660.65,490.94
2016,9,19,15,45,778.0,91.0,3.0,34.0,532.0,604.6,451.3
2016,9,19,16,0,757.0,88.0,3.0,34.0,483.0,548.4,410.45
2016,9,19,16,15,728.0,84.0,2.85,33.5,430.5,487.07,365.08
2016,9,19,16,30,699.0,80.0,2.7,33.0,378.0,427.22,319.34
2016,9,19,16,45,658.0,74.5,2.55,32.5,323.5,362.34,268.46
2016,9,19,17,0,617.0,69.0,2.4,32.0,269.0,301.02,218.82
2016,9,19,17,15,555.0,61.5,2.2,31.0,215.0,235.34,165.55
2016,9,19,17,30,493.0,54.0,2.0,30.0,161.0,176.56,117.26
2016,9,19,17,45,393.0,43.5,1.8,29.5,112.5,115.61,69.59
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,67.15,33.87
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,22.27,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.6,23.0,13.0,10.92,0.0
2016,9,20,6,45,214.0,26.0,1.85,23.5,51.5,45.59,18.91
2016,9,20,7,0,358.0,41.0,2.1,24.0,90.0,97.81,57.53
2016,9,20,7,15,446.5,51.0,2.0,24.5,141.5,151.45,100.03
2016,9,20,7,30,535.0,61.0,1.9,25.0,193.0,215.9,152.97
2016,9,20,7,45,596.5,66.5,1.85,26.0,248.5,277.19,204.09
2016,9,20,8,0,658.0,72.0,1.8,27.0,304.0,344.99,259.11
2016,9,20,8,15,695.0,77.0,1.7,27.5,359.0,407.19,308.84
2016,9,20,8,30,732.0,82.0,1.6,28.0,414.0,472.04,358.58
2016,9,20,8,45,759.5,85.5,1.5,29.0,466.0,532.41,402.23
2016,9,20,9,0,787.0,89.0,1.4,30.0,518.0,593.73,444.49
2016,9,20,9,15,806.0,92.0,1.45,30.5,566.0,649.45,482.95
2016,9,20,9,30,825.0,95.0,1.5,31.0,614.0,704.58,519.87
2016,9,20,9,45,838.5,97.5,1.55,31.5,656.0,747.88,546.52
2016,9,20,10,0,852.0,100.0,1.6,32.0,698.0,794.98,575.19
2016,9,20,10,15,862.5,102.0,1.65,32.0,734.0,837.12,601.4
2016,9,20,10,30,873.0,104.0,1.7,32.0,770.0,876.85,625.92
2016,9,20,10,45,880.0,105.5,1.8,32.5,798.0,910.3,645.56
2016,9,20,11,0,887.0,107.0,1.9,33.0,826.0,940.71,663.26
2016,9,20,11,15,891.5,108.0,1.9,33.0,846.0,965.05,677.42
2016,9,20,11,30,896.0,109.0,1.9,33.0,866.0,985.96,689.53
2016,9,20,11,45,898.5,109.5,1.95,33.5,878.0,1000.86,697.21
2016,9,20,12,0,901.0,110.0,2.0,34.0,890.0,1012.08,702.79
2016,9,20,12,15,902.0,110.5,2.0,34.0,893.0,1018.08,706.17
2016,9,20,12,30,903.0,111.0,2.0,34.0,896.0,1020.29,707.43
2016,9,20,12,45,901.0,110.5,2.0,34.5,890.0,1014.72,702.68
2016,9,20,13,0,899.0,110.0,2.0,35.0,884.0,1005.39,695.87
2016,9,20,13,15,895.5,109.5,2.0,35.0,869.5,990.9,687.5
2016,9,20,13,30,892.0,109.0,2.0,35.0,855.0,972.81,677.06
2016,9,20,13,45,886.0,108.0,2.05,35.0,832.0,948.37,663.31
2016,9,20,14,0,880.0,107.0,2.1,35.0,809.0,920.65,647.52
2016,9,20,14,15,872.0,105.5,2.05,34.5,778.0,887.51,628.62
2016,9,20,14,30,864.0,104.0,2.0,34.0,747.0,851.54,607.8
2016,9,20,14,45,836.0,109.0,2.0,34.0,706.0,811.04,583.08
2016,9,20,15,0,808.0,114.0,2.0,34.0,665.0,761.36,552.07
2016,9,20,15,15,791.5,111.0,2.0,34.0,620.5,711.09,520.03
2016,9,20,15,30,775.0,108.0,2.0,34.0,576.0,659.67,485.3
2016,9,20,15,45,752.0,104.0,2.0,34.0,527.0,602.23,445.47
2016,9,20,16,0,729.0,100.0,2.0,34.0,478.0,545.93,405.29
2016,9,20,16,15,698.0,95.0,1.9,33.5,425.0,483.56,359.94
2016,9,20,16,30,667.0,90.0,1.8,33.0,372.0,422.91,314.35
2016,9,20,16,45,623.0,83.5,1.7,32.5,317.5,357.35,263.71
2016,9,20,17,0,579.0,77.0,1.6,32.0,263.0,295.77,214.57
2016,9,20,17,15,514.5,68.5,1.45,31.0,209.0,230.45,162.24
2016,9,20,17,30,450.0,60.0,1.3,30.0,155.0,172.36,115.09
2016,9,20,17,45,348.5,47.0,1.15,29.5,107.0,111.39,67.85
2016,9,20,18,0,247.0,34.0,1.0,29.0,59.0,61.87,31.19
2016,9,20,18,15,123.5,17.0,1.0,28.5,29.5,20.89,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,4.0,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,8.0,0.7,23.0,8.0,7.33,0.0
2016,9,21,6,45,113.5,29.5,0.8,23.5,43.5,37.89,16.31
2016,9,21,7,0,207.0,51.0,0.9,24.0,79.0,83.65,52.51
2016,9,21,7,15,287.5,69.0,0.95,24.5,127.5,133.12,91.25
2016,9,21,7,30,368.0,87.0,1.0,25.0,176.0,192.73,139.2
2016,9,21,7,45,213.0,112.0,1.1,26.0,167.0,182.54,137.27
2016,9,21,8,0,58.0,137.0,1.2,27.0,158.0,145.89,111.26
2016,9,21,8,15,165.0,159.0,1.2,27.5,231.0,225.91,173.46
2016,9,21,8,30,272.0,181.0,1.2,28.0,304.0,320.57,245.41
2016,9,21,8,45,166.5,205.0,1.25,28.5,283.0,290.46,221.65
2016,9,21,9,0,61.0,229.0,1.3,29.0,262.0,247.24,187.35
2016,9,21,9,15,55.5,246.5,1.35,29.0,279.0,263.3,199.11
2016,9,21,9,30,50.0,264.0,1.4,29.0,296.0,278.83,210.09
2016,9,21,9,45,100.5,298.5,1.45,29.5,367.5,353.48,265.21
2016,9,21,10,0,151.0,333.0,1.5,30.0,439.0,446.53,331.64
2016,9,21,10,15,164.5,352.0,1.55,30.5,472.5,483.31,356.16
2016,9,21,10,30,178.0,371.0,1.6,31.0,506.0,520.55,380.99
2016,9,21,10,45,164.0,385.5,1.65,31.5,514.0,528.73,384.88
2016,9,21,11,0,150.0,400.0,1.7,32.0,522.0,535.54,388.01
2016,9,21,11,15,137.0,409.5,1.8,32.0,522.5,536.92,388.53
2016,9,21,11,30,124.0,419.0,1.9,32.0,523.0,537.18,388.34
2016,9,21,11,45,163.5,426.5,2.0,32.5,566.0,585.71,421.86
2016,9,21,12,0,203.0,434.0,2.1,33.0,609.0,634.32,454.69
2016,9,21,12,15,543.5,280.0,2.2,33.0,750.5,853.47,608.47
2016,9,21,12,30,884.0,126.0,2.3,33.0,892.0,1018.59,714.46
2016,9,21,12,45,884.5,124.5,2.4,33.0,886.5,1014.47,711.43
2016,9,21,13,0,885.0,123.0,2.5,33.0,881.0,1006.62,707.85
2016,9,21,13,15,881.5,122.5,2.55,33.0,866.5,992.21,699.8
2016,9,21,13,30,878.0,122.0,2.6,33.0,852.0,974.26,689.64
2016,9,21,13,45,873.0,120.0,2.65,33.5,829.5,949.93,674.12
2016,9,21,14,0,868.0,118.0,2.7,34.0,807.0,922.32,656.59
2016,9,21,14,15,859.5,116.5,2.75,33.5,776.5,888.99,638.01
2016,9,21,14,30,851.0,115.0,2.8,33.0,746.0,861.62,623.15
2016,9,21,14,45,841.0,112.0,2.85,33.0,708.5,819.37,596.99
2016,9,21,15,0,831.0,109.0,2.9,33.0,671.0,774.87,569.09
2016,9,21,15,15,815.5,106.0,2.9,32.5,626.5,724.31,537.53
2016,9,21,15,30,800.0,103.0,2.9,32.0,582.0,672.46,502.83
2016,9,21,15,45,780.0,98.5,2.9,32.0,533.0,615.18,462.24
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,557.67,420.33
2016,9,21,16,15,730.5,89.5,2.8,31.5,431.0,495.78,374.44
2016,9,21,16,30,701.0,85.0,2.7,31.0,378.0,434.59,327.53
2016,9,21,16,45,660.5,78.5,2.6,31.0,323.0,368.56,274.94
2016,9,21,17,0,620.0,72.0,2.5,31.0,268.0,306.06,223.65
2016,9,21,17,15,556.5,63.5,2.2,30.0,213.0,238.59,168.65
2016,9,21,17,30,493.0,55.0,1.9,29.0,158.0,178.22,118.84
2016,9,21,17,45,392.5,43.0,1.65,28.0,109.0,115.66,69.79
2016,9,21,18,0,292.0,31.0,1.4,27.0,60.0,65.76,32.09
2016,9,21,18,15,146.0,15.5,1.4,26.5,30.0,19.84,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,60.0,9.0,1.1,21.0,10.0,9.4,0.0
2016,9,22,6,45,184.5,26.5,1.35,21.5,47.0,43.83,17.49
2016,9,22,7,0,309.0,44.0,1.6,22.0,84.0,94.12,57.0
2016,9,22,7,15,395.5,56.5,1.5,22.5,135.0,148.89,100.82
2016,9,22,7,30,482.0,69.0,1.4,23.0,186.0,212.64,153.28
2016,9,22,7,45,533.0,79.0,1.3,24.0,239.5,272.1,202.89
2016,9,22,8,0,584.0,89.0,1.2,25.0,293.0,336.96,255.26
2016,9,22,8,15,624.0,96.0,1.3,26.0,347.0,398.83,304.15
2016,9,22,8,30,664.0,103.0,1.4,27.0,401.0,463.99,353.72
2016,9,22,8,45,688.5,110.0,1.5,28.0,452.0,523.18,397.15
2016,9,22,9,0,713.0,117.0,1.6,29.0,503.0,583.25,439.63
2016,9,22,9,15,734.0,121.5,1.7,29.0,550.0,638.88,479.5
2016,9,22,9,30,755.0,126.0,1.8,29.0,597.0,694.32,518.37
2016,9,22,9,45,769.0,130.5,1.95,29.5,638.5,740.71,549.53
2016,9,22,10,0,783.0,135.0,2.1,30.0,680.0,788.45,579.96
2016,9,22,10,15,794.0,137.5,2.15,30.5,715.0,829.92,605.08
2016,9,22,10,30,805.0,140.0,2.2,31.0,750.0,869.18,628.51
2016,9,22,10,45,811.5,143.0,2.25,31.5,777.5,902.47,647.87
2016,9,22,11,0,818.0,146.0,2.3,32.0,805.0,932.87,665.3
2016,9,22,11,15,823.5,147.5,2.35,32.0,824.5,957.74,680.56
2016,9,22,11,30,829.0,149.0,2.4,32.0,844.0,979.37,693.88
2016,9,22,11,45,823.5,154.5,2.5,32.5,853.0,991.0,700.07
2016,9,22,12,0,818.0,160.0,2.6,33.0,862.0,998.91,704.12
2016,9,22,12,15,818.0,160.5,2.65,33.0,864.5,1003.51,707.24
2016,9,22,12,30,818.0,161.0,2.7,33.0,867.0,1004.53,708.26
2016,9,22,12,45,812.0,162.5,2.8,33.0,859.5,997.02,704.54
2016,9,22,13,0,806.0,164.0,2.9,33.0,852.0,986.01,698.76
2016,9,22,13,15,801.5,163.0,2.95,33.0,837.0,970.53,689.84
2016,9,22,13,30,797.0,162.0,3.0,33.0,822.0,951.72,678.89
2016,9,22,13,45,784.5,163.0,3.1,33.0,798.0,924.21,662.74
2016,9,22,14,0,772.0,164.0,3.2,33.0,774.0,893.94,644.74
2016,9,22,14,15,391.0,191.5,3.25,33.0,500.5,561.7,417.0
2016,9,22,14,30,10.0,219.0,3.3,33.0,227.0,196.94,144.61
2016,9,22,14,45,140.5,262.5,3.35,33.0,357.5,370.2,277.41
2016,9,22,15,0,271.0,306.0,3.4,33.0,488.0,522.68,389.12
2016,9,22,15,15,169.5,282.5,3.4,32.5,393.5,398.81,298.89
2016,9,22,15,30,68.0,259.0,3.4,32.0,299.0,285.69,214.85
2016,9,22,15,45,325.0,203.5,3.45,32.0,372.0,413.59,314.77
2016,9,22,16,0,582.0,148.0,3.5,32.0,445.0,508.63,385.82
2016,9,22,16,15,291.0,127.0,3.4,31.5,275.5,293.74,224.37
2016,9,22,16,30,0.0,106.0,3.3,31.0,106.0,89.17,65.42
2016,9,22,16,45,0.0,89.5,3.25,30.5,89.5,74.99,54.65
2016,9,22,17,0,0.0,73.0,3.2,30.0,73.0,60.89,43.56
2016,9,22,17,15,0.0,57.0,2.9,29.5,57.0,47.31,32.67
2016,9,22,17,30,0.0,41.0,2.6,29.0,41.0,33.9,21.71
2016,9,22,17,45,0.0,27.0,2.3,28.5,27.0,22.28,12.06
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,10.69,2.12
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,5.55,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.5,35.08,12.97
2016,9,23,7,0,238.0,46.0,2.7,24.0,77.0,86.12,53.11
2016,9,23,7,15,329.0,59.5,2.85,24.5,125.5,136.12,92.57
2016,9,23,7,30,420.0,73.0,3.0,25.0,174.0,197.47,142.69
2016,9,23,7,45,503.0,77.5,3.2,25.5,229.5,262.32,196.45
2016,9,23,8,0,586.0,82.0,3.4,26.0,285.0,333.11,254.55
2016,9,23,8,15,626.5,88.0,3.45,26.0,338.5,394.27,305.02
2016,9,23,8,30,667.0,94.0,3.5,26.0,392.0,458.76,356.73
2016,9,23,8,45,707.0,94.5,3.6,26.5,445.0,520.09,404.13
2016,9,23,9,0,747.0,95.0,3.7,27.0,498.0,582.75,451.17
2016,9,23,9,15,767.0,98.5,3.75,27.5,544.5,637.8,491.06
2016,9,23,9,30,787.0,102.0,3.8,28.0,591.0,692.45,529.58
2016,9,23,9,45,806.0,102.5,3.85,28.5,633.5,742.4,562.6
2016,9,23,10,0,825.0,103.0,3.9,29.0,676.0,791.16,594.02
2016,9,23,10,15,835.5,105.0,3.9,29.0,711.0,824.82,615.66
2016,9,23,10,30,846.0,107.0,3.9,29.0,746.0,863.54,640.72
2016,9,23,10,45,855.0,108.0,3.95,29.5,773.5,897.31,661.19
2016,9,23,11,0,864.0,109.0,4.0,30.0,801.0,928.25,679.66
2016,9,23,11,15,869.0,110.0,4.0,30.0,821.0,952.37,694.67
2016,9,23,11,30,874.0,111.0,4.0,30.0,841.0,973.16,707.59
2016,9,23,11,45,867.5,117.0,4.0,30.5,850.0,984.38,712.9
2016,9,23,12,0,861.0,123.0,4.0,31.0,859.0,991.79,715.89
2016,9,23,12,15,563.0,273.0,4.05,31.0,755.0,869.0,632.72
2016,9,23,12,30,265.0,423.0,4.1,31.0,651.0,707.66,515.75
2016,9,23,12,45,561.0,273.5,4.15,31.5,751.5,865.47,631.4
2016,9,23,13,0,857.0,124.0,4.2,32.0,852.0,983.34,709.74
2016,9,23,13,15,853.5,123.0,4.2,32.0,837.5,968.57,699.69
2016,9,23,13,30,850.0,122.0,4.2,32.0,823.0,950.38,688.44
2016,9,23,13,45,842.5,121.5,4.25,32.0,799.5,925.62,673.2
2016,9,23,14,0,835.0,121.0,4.3,32.0,776.0,897.81,655.97
2016,9,23,14,15,825.5,119.0,4.3,32.0,746.0,873.54,640.87
2016,9,23,14,30,816.0,117.0,4.3,32.0,716.0,836.23,616.93
2016,9,23,14,45,582.0,201.5,4.35,32.0,617.5,705.78,526.17
2016,9,23,15,0,348.0,286.0,4.4,32.0,519.0,563.2,421.89
2016,9,23,15,15,371.5,259.0,4.35,31.5,492.0,537.08,405.61
2016,9,23,15,30,395.0,232.0,4.3,31.0,465.0,507.9,386.15
2016,9,23,15,45,510.5,178.0,4.3,31.0,452.5,519.74,396.59
2016,9,23,16,0,626.0,124.0,4.3,31.0,440.0,512.09,391.6
2016,9,23,16,15,627.0,108.0,4.15,30.5,394.5,460.83,352.78
2016,9,23,16,30,628.0,92.0,4.0,30.0,349.0,408.02,311.48
2016,9,23,16,45,583.5,84.5,3.85,30.0,295.5,343.29,259.21
2016,9,23,17,0,539.0,77.0,3.7,30.0,242.0,282.7,209.05
2016,9,23,17,15,478.5,67.0,3.4,29.5,191.0,219.41,156.68
2016,9,23,17,30,418.0,57.0,3.1,29.0,140.0,162.98,109.66
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.0,100.62,60.98
2016,9,23,18,0,205.0,30.0,2.5,28.0,48.0,54.41,25.3
2016,9,23,18,15,102.5,15.0,2.55,27.5,24.0,17.54,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,119.5,22.5,2.85,23.5,37.5,35.19,12.25
2016,9,24,7,0,239.0,45.0,3.0,24.0,75.0,86.5,53.32
2016,9,24,7,15,329.0,58.5,3.1,24.0,123.5,136.6,93.24
2016,9,24,7,30,419.0,72.0,3.2,24.0,172.0,197.93,143.88
2016,9,24,7,45,482.5,81.0,3.35,24.5,225.0,260.4,196.38
2016,9,24,8,0,546.0,90.0,3.5,25.0,278.0,326.74,251.32
2016,9,24,8,15,587.5,97.0,3.6,25.5,330.5,387.34,300.83
2016,9,24,8,30,629.0,104.0,3.7,26.0,383.0,451.45,351.63
2016,9,24,8,45,665.5,107.0,3.85,26.5,434.5,511.68,398.21
2016,9,24,9,0,702.0,110.0,4.0,27.0,486.0,573.96,445.04
2016,9,24,9,15,496.5,190.5,4.0,27.0,468.5,545.27,421.06
2016,9,24,9,30,291.0,271.0,4.0,27.0,451.0,488.16,375.08
2016,9,24,9,45,540.0,195.0,4.05,27.5,557.5,631.7,484.04
2016,9,24,10,0,789.0,119.0,4.1,28.0,664.0,781.63,591.31
2016,9,24,10,15,481.0,242.5,4.05,28.0,580.0,674.88,509.74
2016,9,24,10,30,173.0,366.0,4.0,28.0,496.0,514.87,387.21
2016,9,24,10,45,156.5,380.5,4.0,28.5,501.5,520.53,390.14
2016,9,24,11,0,140.0,395.0,4.0,29.0,507.0,524.73,391.32
2016,9,24,11,15,137.0,405.0,4.0,29.0,517.0,535.83,398.7
2016,9,24,11,30,134.0,415.0,4.0,29.0,527.0,546.22,405.56
2016,9,24,11,45,144.0,412.0,4.0,29.5,533.5,555.16,411.2
2016,9,24,12,0,154.0,409.0,4.0,30.0,540.0,563.58,416.49
2016,9,24,12,15,201.5,416.5,4.0,30.0,588.5,619.62,456.99
2016,9,24,12,30,249.0,424.0,4.0,30.0,637.0,694.14,509.25
2016,9,24,12,45,136.0,371.0,4.05,30.5,487.5,506.63,374.82
2016,9,24,13,0,23.0,318.0,4.1,31.0,338.0,302.51,223.94
2016,9,24,13,15,268.0,315.5,4.05,30.5,536.0,592.89,442.29
2016,9,24,13,30,513.0,313.0,4.0,30.0,734.0,837.31,615.46
2016,9,24,13,45,663.0,221.5,4.0,30.0,750.0,880.18,647.61
2016,9,24,14,0,813.0,130.0,4.0,30.0,766.0,899.04,661.13
2016,9,24,14,15,803.5,128.0,4.0,30.0,735.0,864.84,638.96
2016,9,24,14,30,794.0,126.0,4.0,30.0,704.0,828.09,615.32
2016,9,24,14,45,748.0,138.5,4.0,30.0,661.0,774.04,579.57
2016,9,24,15,0,702.0,151.0,4.0,30.0,618.0,724.8,546.06
2016,9,24,15,15,494.0,202.5,3.95,29.5,520.0,585.17,444.84
2016,9,24,15,30,286.0,254.0,3.9,29.0,422.0,455.82,348.41
2016,9,24,15,45,424.5,197.5,3.9,29.0,422.0,484.43,372.35
2016,9,24,16,0,563.0,141.0,3.9,29.0,422.0,492.13,379.04
2016,9,24,16,15,546.5,129.0,3.7,28.5,377.0,433.37,334.29
2016,9,24,16,30,530.0,117.0,3.5,28.0,332.0,381.08,293.26
2016,9,24,16,45,477.0,107.5,3.35,28.0,279.0,316.79,241.51
2016,9,24,17,0,424.0,98.0,3.2,28.0,226.0,257.91,193.12
2016,9,24,17,15,354.0,84.0,3.0,27.5,176.0,195.43,142.12
2016,9,24,17,30,284.0,70.0,2.8,27.0,126.0,141.29,97.88
2016,9,24,17,45,191.5,50.5,2.6,26.5,82.5,83.56,52.75
2016,9,24,18,0,99.0,31.0,2.4,26.0,39.0,41.48,19.21
2016,9,24,18,15,49.5,15.5,2.4,25.5,19.5,15.55,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.0,2.05,23.0,17.0,14.03,2.54
2016,9,25,7,0,0.0,34.0,2.2,23.0,34.0,28.33,17.04
2016,9,25,7,15,0.0,57.0,2.3,23.0,57.0,48.17,33.89
2016,9,25,7,30,0.0,80.0,2.4,23.0,80.0,68.12,50.7
2016,9,25,7,45,10.0,102.0,2.5,23.5,105.5,90.78,69.15
2016,9,25,8,0,20.0,124.0,2.6,24.0,131.0,114.74,88.43
2016,9,25,8,15,46.5,153.5,2.6,24.0,173.0,161.07,125.64
2016,9,25,8,30,73.0,183.0,2.6,24.0,215.0,205.75,161.1
2016,9,25,8,45,119.0,210.0,2.65,24.5,270.5,271.93,212.73
2016,9,25,9,0,165.0,237.0,2.7,25.0,326.0,334.38,260.49
2016,9,25,9,15,209.0,256.5,2.65,25.0,379.0,392.33,304.44
2016,9,25,9,30,253.0,276.0,2.6,25.0,432.0,467.07,359.9
2016,9,25,9,45,200.0,301.5,2.6,25.5,430.5,450.36,344.93
2016,9,25,10,0,147.0,327.0,2.6,26.0,429.0,441.87,336.12
2016,9,25,10,15,284.0,317.0,2.6,26.0,525.5,569.32,431.16
2016,9,25,10,30,421.0,307.0,2.6,26.0,622.0,705.18,528.16
2016,9,25,10,45,364.0,340.0,2.6,26.0,619.5,685.78,511.77
2016,9,25,11,0,307.0,373.0,2.6,26.0,617.0,676.89,503.45
2016,9,25,11,15,404.5,347.0,2.55,26.0,677.0,750.79,556.32
2016,9,25,11,30,502.0,321.0,2.5,26.0,737.0,844.42,620.27
2016,9,25,11,45,410.0,362.0,2.5,26.5,705.0,785.55,576.33
2016,9,25,12,0,318.0,403.0,2.5,27.0,673.0,740.78,542.47
2016,9,25,12,15,272.5,414.5,2.45,27.0,646.5,709.03,519.61
2016,9,25,12,30,227.0,426.0,2.4,27.0,620.0,656.26,482.46
2016,9,25,12,45,240.5,420.0,2.4,27.0,624.5,662.39,487.56
2016,9,25,13,0,254.0,414.0,2.4,27.0,629.0,686.27,504.18
2016,9,25,13,15,200.5,410.5,2.3,27.0,578.0,607.88,448.72
2016,9,25,13,30,147.0,407.0,2.2,27.0,527.0,549.18,406.66
2016,9,25,13,45,190.0,392.0,2.15,27.0,543.0,570.29,423.39
2016,9,25,14,0,233.0,377.0,2.1,27.0,559.0,588.71,437.65
2016,9,25,14,15,116.5,199.0,2.0,26.5,290.0,297.73,227.18
2016,9,25,14,30,0.0,21.0,1.9,26.0,21.0,17.43,8.29
2016,9,25,14,45,0.0,21.0,1.85,26.0,21.0,17.41,8.38
2016,9,25,15,0,0.0,21.0,1.8,26.0,21.0,17.4,8.4
2016,9,25,15,15,0.0,22.0,1.8,25.5,22.0,18.21,9.12
2016,9,25,15,30,0.0,23.0,1.8,25.0,23.0,19.03,9.86
2016,9,25,15,45,0.0,28.5,1.85,25.0,28.5,23.57,13.61
2016,9,25,16,0,0.0,34.0,1.9,25.0,34.0,28.11,17.39
2016,9,25,16,15,0.0,30.0,1.85,24.5,30.0,24.78,14.77
2016,9,25,16,30,0.0,26.0,1.8,24.0,26.0,21.45,12.12
2016,9,25,16,45,0.0,22.0,1.75,24.0,22.0,18.13,9.42
2016,9,25,17,0,0.0,18.0,1.7,24.0,18.0,14.82,6.68
2016,9,25,17,15,0.0,13.5,1.65,23.5,13.5,11.1,3.58
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,7.39,0.45
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,4.51,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.64,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.85,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,3.69,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,7.39,0.34
2016,9,26,7,15,0.0,15.0,3.85,19.0,15.0,12.33,4.64
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,17.29,8.93
2016,9,26,7,45,0.0,28.0,4.0,19.0,28.0,23.08,13.88
2016,9,26,8,0,0.0,35.0,4.1,19.0,35.0,28.89,18.77
2016,9,26,8,15,0.0,31.0,4.15,19.0,31.0,25.59,15.93
2016,9,26,8,30,0.0,27.0,4.2,19.0,27.0,22.29,13.1
2016,9,26,8,45,0.0,45.5,4.3,19.0,45.5,37.66,25.87
2016,9,26,9,0,0.0,64.0,4.4,19.0,64.0,53.08,38.57
2016,9,26,9,15,0.0,65.5,4.4,19.0,65.5,54.36,39.48
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,55.65,40.4
2016,9,26,9,45,0.0,107.5,4.4,19.5,107.5,89.89,68.16
2016,9,26,10,0,0.0,148.0,4.4,20.0,148.0,125.27,96.39
2016,9,26,10,15,1.0,153.0,4.4,20.0,154.0,130.52,100.38
2016,9,26,10,30,2.0,158.0,4.4,20.0,160.0,135.85,104.49
2016,9,26,10,45,12.5,227.5,4.4,20.5,238.0,207.93,161.54
2016,9,26,11,0,23.0,297.0,4.4,21.0,316.0,282.41,219.13
2016,9,26,11,15,13.0,227.0,4.4,21.0,237.5,208.45,161.05
2016,9,26,11,30,3.0,157.0,4.4,21.0,159.0,136.26,103.86
2016,9,26,11,45,4.5,168.0,4.4,21.0,171.5,147.53,112.85
2016,9,26,12,0,6.0,179.0,4.4,21.0,184.0,158.85,121.79
2016,9,26,12,15,11.5,235.5,4.35,21.0,245.5,215.27,166.16
2016,9,26,12,30,17.0,292.0,4.3,21.0,307.0,272.91,210.84
2016,9,26,12,45,15.0,274.5,4.25,21.5,287.5,254.57,196.14
2016,9,26,13,0,13.0,257.0,4.2,22.0,268.0,236.31,181.7
2016,9,26,13,15,11.0,238.0,4.15,22.0,247.5,216.77,166.64
2016,9,26,13,30,9.0,219.0,4.1,22.0,227.0,197.38,151.64
2016,9,26,13,45,5.0,184.5,4.1,22.0,189.5,162.37,124.26
2016,9,26,14,0,1.0,150.0,4.1,22.0,152.0,127.97,97.14
2016,9,26,14,15,44.0,242.5,4.05,22.0,275.0,262.32,204.27
2016,9,26,14,30,87.0,335.0,4.0,22.0,398.0,390.86,303.66
2016,9,26,14,45,73.0,310.0,3.95,22.0,361.0,351.01,273.08
2016,9,26,15,0,59.0,285.0,3.9,22.0,324.0,312.23,243.58
2016,9,26,15,15,30.5,226.0,3.8,21.5,246.0,230.03,179.91
2016,9,26,15,30,2.0,167.0,3.7,21.0,168.0,144.11,111.77
2016,9,26,15,45,1.0,125.0,3.65,21.0,125.5,106.05,81.45
2016,9,26,16,0,0.0,83.0,3.6,21.0,83.0,68.93,51.39
2016,9,26,16,15,0.0,73.0,3.55,21.0,73.0,60.55,44.69
2016,9,26,16,30,0.0,63.0,3.5,21.0,63.0,52.19,37.92
2016,9,26,16,45,0.0,53.0,3.45,21.0,53.0,43.85,31.08
2016,9,26,17,0,0.0,43.0,3.4,21.0,43.0,35.53,24.16
2016,9,26,17,15,0.0,33.0,3.2,20.5,33.0,27.23,17.19
2016,9,26,17,30,0.0,23.0,3.0,20.0,23.0,18.94,10.12
2016,9,26,17,45,0.0,14.5,2.85,20.0,14.5,11.92,4.02
2016,9,26,18,0,0.0,6.0,2.7,20.0,6.0,4.92,0.0
2016,9,26,18,15,0.0,3.0,2.7,19.5,3.0,2.56,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,14.5,2.95,17.0,14.5,11.95,0.58
2016,9,27,7,0,0.0,29.0,3.0,17.0,29.0,23.97,13.9
2016,9,27,7,15,0.0,48.5,3.05,17.0,48.5,40.65,28.45
2016,9,27,7,30,0.0,68.0,3.1,17.0,68.0,57.42,42.96
2016,9,27,7,45,0.0,90.0,3.2,17.5,90.0,76.54,59.11
2016,9,27,8,0,0.0,112.0,3.3,18.0,112.0,95.77,75.02
2016,9,27,8,15,0.0,122.0,3.3,18.5,122.0,104.09,81.56
2016,9,27,8,30,0.0,132.0,3.3,19.0,132.0,112.52,88.06
2016,9,27,8,45,0.0,133.5,3.35,19.5,133.5,113.37,88.26
2016,9,27,9,0,0.0,135.0,3.4,20.0,135.0,114.37,88.58
2016,9,27,9,15,13.0,184.0,3.3,20.5,192.0,167.29,131.04
2016,9,27,9,30,26.0,233.0,3.2,21.0,249.0,222.37,174.26
2016,9,27,9,45,45.0,268.0,3.1,21.5,298.0,284.5,222.22
2016,9,27,10,0,64.0,303.0,3.0,22.0,347.0,336.93,261.72
2016,9,27,10,15,102.5,331.5,2.9,22.0,406.0,400.93,310.36
2016,9,27,10,30,141.0,360.0,2.8,22.0,465.0,484.07,372.01
2016,9,27,10,45,212.0,367.5,2.7,22.5,532.0,561.29,428.32
2016,9,27,11,0,283.0,375.0,2.6,23.0,599.0,659.55,497.66
2016,9,27,11,15,329.5,372.0,2.55,23.0,638.5,708.07,531.47
2016,9,27,11,30,376.0,369.0,2.5,23.0,678.0,756.82,565.3
2016,9,27,11,45,290.0,395.5,2.45,23.0,635.5,704.96,526.11
2016,9,27,12,0,204.0,422.0,2.4,23.0,593.0,630.4,471.68
2016,9,27,12,15,148.5,417.0,2.4,23.0,542.0,570.63,428.34
2016,9,27,12,30,93.0,412.0,2.4,23.0,491.0,489.88,369.29
2016,9,27,12,45,103.0,412.5,2.4,23.0,499.0,500.0,377.45
2016,9,27,13,0,113.0,413.0,2.4,23.0,507.0,509.58,384.76
2016,9,27,13,15,73.0,372.5,2.4,23.0,433.0,426.68,323.66
2016,9,27,13,30,33.0,332.0,2.4,23.0,359.0,345.31,262.84
2016,9,27,13,45,90.5,354.5,2.4,23.0,425.5,421.79,322.14
2016,9,27,14,0,148.0,377.0,2.4,23.0,492.0,513.09,390.22
2016,9,27,14,15,146.5,360.5,2.35,22.5,470.0,489.84,373.97
2016,9,27,14,30,145.0,344.0,2.3,22.0,448.0,466.21,357.96
2016,9,27,14,45,225.0,315.5,2.3,22.0,466.5,496.5,383.23
2016,9,27,15,0,305.0,287.0,2.3,22.0,485.0,534.51,413.25
2016,9,27,15,15,331.0,259.5,2.2,22.0,461.0,511.29,396.89
2016,9,27,15,30,357.0,232.0,2.1,22.0,437.0,484.91,378.22
2016,9,27,15,45,363.0,208.0,2.05,22.0,400.0,445.96,349.5
2016,9,27,16,0,369.0,184.0,2.0,22.0,363.0,405.61,319.06
2016,9,27,16,15,355.5,163.0,1.85,22.0,319.5,356.49,280.69
2016,9,27,16,30,342.0,142.0,1.7,22.0,276.0,308.25,242.11
2016,9,27,16,45,429.0,109.0,1.55,22.0,250.0,299.62,232.72
2016,9,27,17,0,516.0,76.0,1.4,22.0,224.0,275.1,208.42
2016,9,27,17,15,443.5,65.5,1.2,21.5,172.5,208.93,152.92
2016,9,27,17,30,371.0,55.0,1.0,21.0,121.0,148.81,102.45
2016,9,27,17,45,268.0,39.5,0.85,20.5,78.0,90.8,55.97
2016,9,27,18,0,165.0,24.0,0.7,20.0,35.0,43.94,13.22
2016,9,27,18,15,82.5,12.0,0.7,20.0,17.5,14.27,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,38.0,39.46,8.87
2016,9,28,7,0,344.0,35.0,2.2,18.0,76.0,101.57,62.09
2016,9,28,7,15,437.0,45.5,2.2,18.5,126.5,157.9,109.02
2016,9,28,7,30,530.0,56.0,2.2,19.0,177.0,225.65,166.58
2016,9,28,7,45,590.0,62.5,2.2,19.5,231.5,288.35,220.94
2016,9,28,8,0,650.0,69.0,2.2,20.0,286.0,357.37,279.16
2016,9,28,8,15,688.5,74.0,2.1,20.5,340.5,420.4,330.95
2016,9,28,8,30,727.0,79.0,2.0,21.0,395.0,485.83,382.55
2016,9,28,8,45,755.5,82.5,1.9,22.0,447.0,546.78,427.92
2016,9,28,9,0,784.0,86.0,1.8,23.0,499.0,608.75,471.98
2016,9,28,9,15,803.5,89.5,1.7,23.5,546.0,665.17,511.07
2016,9,28,9,30,823.0,93.0,1.6,24.0,593.0,721.04,547.57
2016,9,28,9,45,837.0,95.0,1.55,24.5,634.5,763.34,573.14
2016,9,28,10,0,851.0,97.0,1.5,25.0,676.0,810.01,601.22
2016,9,28,10,15,861.5,99.0,1.45,25.5,711.0,851.76,625.38
2016,9,28,10,30,872.0,101.0,1.4,26.0,746.0,891.09,647.54
2016,9,28,10,45,879.5,102.5,1.35,26.5,773.5,924.49,665.53
2016,9,28,11,0,887.0,104.0,1.3,27.0,801.0,954.88,681.4
2016,9,28,11,15,892.0,105.0,1.3,27.0,820.5,979.14,695.46
2016,9,28,11,30,897.0,106.0,1.3,27.0,840.0,999.98,707.5
2016,9,28,11,45,904.5,103.0,1.35,27.5,852.0,1015.48,715.76
2016,9,28,12,0,912.0,100.0,1.4,28.0,864.0,1027.36,721.96
2016,9,28,12,15,912.5,100.0,1.4,28.0,866.0,1031.71,724.32
2016,9,28,12,30,913.0,100.0,1.4,28.0,868.0,1032.23,724.59
2016,9,28,12,45,912.0,99.5,1.45,28.0,862.0,1026.87,722.26
2016,9,28,13,0,911.0,99.0,1.5,28.0,856.0,1017.7,717.77
2016,9,28,13,15,907.5,98.5,1.5,28.0,840.5,1002.32,708.82
2016,9,28,13,30,904.0,98.0,1.5,28.0,825.0,983.31,697.78
2016,9,28,13,45,899.5,96.0,1.5,28.5,802.0,958.21,681.67
2016,9,28,14,0,895.0,94.0,1.5,29.0,779.0,929.74,663.57
2016,9,28,14,15,887.0,92.5,1.5,29.0,748.0,895.47,643.12
2016,9,28,14,30,879.0,91.0,1.5,29.0,717.0,858.35,620.75
2016,9,28,14,45,869.5,88.5,1.5,29.0,679.0,816.27,594.97
2016,9,28,15,0,860.0,86.0,1.5,29.0,641.0,771.87,567.39
2016,9,28,15,15,845.0,83.5,1.45,28.5,597.0,721.33,535.92
2016,9,28,15,30,830.0,81.0,1.4,28.0,553.0,669.45,502.47
2016,9,28,15,45,810.5,77.5,1.4,28.0,504.0,616.83,465.46
2016,9,28,16,0,791.0,74.0,1.4,28.0,455.0,558.93,423.62
2016,9,28,16,15,762.0,70.0,1.3,27.5,402.0,495.43,376.52
2016,9,28,16,30,733.0,66.0,1.2,27.0,349.0,433.33,328.74
2016,9,28,16,45,691.5,61.0,1.15,27.0,294.5,366.65,275.41
2016,9,28,17,0,650.0,56.0,1.1,27.0,240.0,303.53,223.11
2016,9,28,17,15,581.5,49.0,1.05,26.0,185.5,234.43,166.22
2016,9,28,17,30,513.0,42.0,1.0,25.0,131.0,172.94,114.7
2016,9,28,17,45,394.5,31.0,0.95,24.5,84.5,106.94,62.2
2016,9,28,18,0,276.0,20.0,0.9,24.0,38.0,53.54,10.85
2016,9,28,18,15,138.0,10.0,0.9,23.5,19.0,15.36,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.5,42.06,7.73
2016,9,29,7,0,396.0,33.0,3.9,16.0,79.0,110.28,67.41
2016,9,29,7,15,490.0,42.5,3.95,16.5,131.5,169.33,117.7
2016,9,29,7,30,584.0,52.0,4.0,17.0,184.0,239.87,178.88
2016,9,29,7,45,642.0,58.0,4.1,17.5,240.0,304.64,236.37
2016,9,29,8,0,700.0,64.0,4.2,18.0,296.0,375.13,297.35
2016,9,29,8,15,737.0,68.5,4.25,18.5,351.5,439.77,352.13
2016,9,29,8,30,774.0,73.0,4.3,19.0,407.0,507.03,407.11
2016,9,29,8,45,801.5,76.0,4.4,20.0,460.0,569.29,455.71
2016,9,29,9,0,829.0,79.0,4.5,21.0,513.0,632.36,503.2
2016,9,29,9,15,847.5,82.0,4.45,21.5,561.0,684.57,541.58
2016,9,29,9,30,866.0,85.0,4.4,22.0,609.0,740.38,579.8
2016,9,29,9,45,881.0,86.5,4.4,22.5,652.0,790.72,613.11
2016,9,29,10,0,896.0,88.0,4.4,23.0,695.0,839.35,644.77
2016,9,29,10,15,906.0,90.0,4.4,23.5,730.5,882.24,671.93
2016,9,29,10,30,916.0,92.0,4.4,24.0,766.0,922.52,696.98
2016,9,29,10,45,923.5,93.0,4.4,24.5,794.0,956.58,717.54
2016,9,29,11,0,931.0,94.0,4.4,25.0,822.0,987.46,735.83
2016,9,29,11,15,935.5,94.5,4.4,25.0,842.0,1011.56,750.99
2016,9,29,11,30,940.0,95.0,4.4,25.0,862.0,1032.03,763.83
2016,9,29,11,45,941.0,97.0,4.45,25.5,873.0,1046.92,771.87
