Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,0,942.0,99.0,4.5,26.0,884.0,1057.92,777.48
2016,9,29,12,15,942.5,99.0,4.5,26.0,886.5,1062.31,780.14
2016,9,29,12,30,943.0,99.0,4.5,26.0,889.0,1062.74,780.39
2016,9,29,12,45,942.0,98.5,4.5,26.0,882.5,1057.17,776.88
2016,9,29,13,0,941.0,98.0,4.5,26.0,876.0,1047.66,770.98
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.5,1032.3,761.07
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,1013.17,748.83
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,987.88,732.87
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,959.1,714.63
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,923.87,691.77
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,885.67,666.84
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,840.76,637.13
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,793.75,605.72
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,741.8,571.43
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,693.61,538.63
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,634.53,494.81
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,575.15,449.59
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,509.62,398.54
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,445.6,347.05
2016,9,29,16,45,706.0,63.5,2.9,23.5,298.5,375.77,289.59
2016,9,29,17,0,661.0,58.0,2.6,23.0,242.0,309.88,233.56
2016,9,29,17,15,589.0,50.5,2.35,22.0,186.5,238.68,173.11
2016,9,29,17,30,517.0,43.0,2.1,21.0,131.0,175.29,118.63
2016,9,29,17,45,390.0,31.5,1.85,20.0,83.0,107.02,63.35
2016,9,29,18,0,263.0,20.0,1.6,19.0,35.0,51.97,5.16
2016,9,29,18,15,131.5,10.0,1.6,18.5,17.5,15.16,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.5,16.5,1.95,13.5,39.5,43.28,5.99
2016,9,30,7,0,405.0,33.0,2.2,14.0,79.0,113.43,69.94
2016,9,30,7,15,500.0,42.0,2.2,14.5,132.0,173.06,121.16
2016,9,30,7,30,595.0,51.0,2.2,15.0,185.0,244.26,183.02
2016,9,30,7,45,652.0,57.5,2.25,15.5,241.5,309.97,241.22
2016,9,30,8,0,709.0,64.0,2.3,16.0,298.0,381.21,302.45
2016,9,30,8,15,746.0,68.5,2.1,16.5,353.5,446.44,356.58
2016,9,30,8,30,783.0,73.0,1.9,17.0,409.0,514.27,410.25
2016,9,30,8,45,808.5,77.0,1.7,18.0,462.0,576.94,456.61
2016,9,30,9,0,834.0,81.0,1.5,19.0,515.0,640.2,500.87
2016,9,30,9,15,852.5,83.5,1.5,19.5,563.0,697.18,540.92
2016,9,30,9,30,871.0,86.0,1.5,20.0,611.0,747.45,573.62
2016,9,30,9,45,883.5,88.5,1.5,20.5,653.0,797.1,604.77
2016,9,30,10,0,896.0,91.0,1.5,21.0,695.0,844.82,634.0
2016,9,30,10,15,905.5,93.0,1.45,21.0,730.5,887.23,659.83
2016,9,30,10,30,915.0,95.0,1.4,21.0,766.0,926.99,683.58
2016,9,30,10,45,921.0,96.5,1.35,21.5,793.5,960.12,701.41
2016,9,30,11,0,927.0,98.0,1.3,22.0,821.0,989.99,716.98
2016,9,30,11,15,931.5,99.0,1.25,22.0,840.5,1014.46,730.41
2016,9,30,11,30,936.0,100.0,1.2,22.0,860.0,1035.33,741.59
2016,9,30,11,45,940.0,99.0,1.15,22.5,871.0,1049.82,747.43
2016,9,30,12,0,944.0,98.0,1.1,23.0,882.0,1060.47,751.03
2016,9,30,12,15,944.5,98.0,1.1,23.0,884.0,1064.79,753.37
2016,9,30,12,30,945.0,98.0,1.1,23.0,886.0,1065.14,753.53
2016,9,30,12,45,943.5,97.5,1.15,23.5,879.0,1058.96,749.46
2016,9,30,13,0,942.0,97.0,1.2,24.0,872.0,1048.86,743.19
2016,9,30,13,15,938.0,96.5,1.2,24.0,856.0,1032.43,733.68
2016,9,30,13,30,934.0,96.0,1.2,24.0,840.0,1012.26,722.04
2016,9,30,13,45,928.5,94.5,1.3,24.0,815.5,985.96,708.34
2016,9,30,14,0,923.0,93.0,1.4,24.0,791.0,956.23,692.33
2016,9,30,14,15,914.5,91.5,1.45,24.0,759.0,920.57,671.56
2016,9,30,14,30,906.0,90.0,1.5,24.0,727.0,881.99,648.7
2016,9,30,14,45,894.5,88.0,1.55,24.5,688.0,837.71,620.56
2016,9,30,15,0,883.0,86.0,1.6,25.0,649.0,791.18,590.6
2016,9,30,15,15,867.0,83.5,1.6,24.5,603.5,738.81,557.97
2016,9,30,15,30,851.0,81.0,1.6,24.0,558.0,685.13,523.31
2016,9,30,15,45,830.0,77.5,1.6,24.0,507.5,630.51,484.24
2016,9,30,16,0,809.0,74.0,1.6,24.0,457.0,570.64,440.21
2016,9,30,16,15,778.0,70.0,1.5,23.5,402.5,505.01,390.69
2016,9,30,16,30,747.0,66.0,1.4,23.0,348.0,440.97,340.55
2016,9,30,16,45,702.5,61.0,1.3,23.0,292.0,372.12,284.37
2016,9,30,17,0,658.0,56.0,1.2,23.0,236.0,307.16,229.52
2016,9,30,17,15,585.0,48.5,1.1,22.0,181.0,235.85,169.79
2016,9,30,17,30,512.0,41.0,1.0,21.0,126.0,172.51,115.9
2016,9,30,17,45,382.5,30.0,0.95,20.5,79.0,104.63,61.05
2016,9,30,18,0,253.0,19.0,0.9,20.0,32.0,49.81,0.0
2016,9,30,18,15,126.5,9.5,0.9,19.5,16.0,14.59,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,4.0,18.5,0.45,16.5,19.0,15.88,0.0
2016,10,1,7,0,8.0,37.0,0.4,17.0,38.0,33.1,20.8
2016,10,1,7,15,23.0,59.0,0.4,17.0,64.0,59.07,42.94
2016,10,1,7,30,38.0,81.0,0.4,17.0,90.0,85.32,65.25
2016,10,1,7,45,47.0,104.0,0.45,17.5,118.0,112.28,87.94
2016,10,1,8,0,56.0,127.0,0.5,18.0,146.0,140.42,111.12
2016,10,1,8,15,95.5,154.0,0.5,18.5,192.0,188.62,149.93
2016,10,1,8,30,135.0,181.0,0.5,19.0,238.0,250.42,198.56
2016,10,1,8,45,202.5,199.5,0.5,20.0,298.0,316.48,249.04
2016,10,1,9,0,270.0,218.0,0.5,21.0,358.0,401.0,311.58
2016,10,1,9,15,234.0,246.0,0.65,21.5,375.5,406.06,313.94
2016,10,1,9,30,198.0,274.0,0.8,22.0,393.0,418.99,322.26
2016,10,1,9,45,110.5,263.5,0.95,22.5,331.0,348.08,267.57
2016,10,1,10,0,23.0,253.0,1.1,23.0,269.0,240.96,184.41
2016,10,1,10,15,33.0,281.5,1.1,23.0,305.0,292.91,224.07
2016,10,1,10,30,43.0,310.0,1.1,23.0,341.0,331.89,252.72
2016,10,1,10,45,195.0,330.5,1.1,23.5,481.0,511.83,386.55
2016,10,1,11,0,347.0,351.0,1.1,24.0,621.0,700.71,517.31
2016,10,1,11,15,372.0,351.5,1.05,24.0,647.0,733.49,536.81
2016,10,1,11,30,397.0,352.0,1.0,24.0,673.0,765.53,557.23
2016,10,1,11,45,378.5,365.0,1.0,24.5,674.5,766.4,555.44
2016,10,1,12,0,360.0,378.0,1.0,25.0,676.0,765.13,552.68
2016,10,1,12,15,343.0,384.5,0.95,25.0,668.5,756.55,545.87
2016,10,1,12,30,326.0,391.0,0.9,25.0,661.0,746.21,538.07
2016,10,1,12,45,229.0,399.5,0.9,25.5,588.5,636.25,462.28
2016,10,1,13,0,132.0,408.0,0.9,26.0,516.0,546.74,399.08
2016,10,1,13,15,140.5,400.5,0.9,26.0,514.0,545.09,399.32
2016,10,1,13,30,149.0,393.0,0.9,26.0,512.0,542.55,398.22
2016,10,1,13,45,513.0,247.5,0.95,26.0,637.0,767.01,560.51
2016,10,1,14,0,877.0,102.0,1.0,26.0,762.0,924.76,663.79
2016,10,1,14,15,558.5,215.5,1.1,26.0,629.5,743.43,544.8
2016,10,1,14,30,240.0,329.0,1.2,26.0,497.0,535.38,398.49
2016,10,1,14,45,146.0,299.5,1.3,26.0,400.5,418.63,316.04
2016,10,1,15,0,52.0,270.0,1.4,26.0,304.0,294.5,223.86
2016,10,1,15,15,147.0,257.0,1.45,25.5,341.0,362.94,278.97
2016,10,1,15,30,242.0,244.0,1.5,25.0,378.0,408.37,315.26
2016,10,1,15,45,167.5,222.0,1.55,25.0,310.5,326.22,252.82
2016,10,1,16,0,93.0,200.0,1.6,25.0,243.0,241.27,187.5
2016,10,1,16,15,87.5,176.5,1.55,24.5,213.5,210.75,164.43
2016,10,1,16,30,82.0,153.0,1.5,24.0,184.0,180.86,141.12
2016,10,1,16,45,74.0,129.0,1.45,24.0,153.0,150.06,116.31
2016,10,1,17,0,66.0,105.0,1.4,24.0,122.0,120.27,91.82
2016,10,1,17,15,51.5,81.0,1.25,23.0,92.5,89.54,66.58
2016,10,1,17,30,37.0,57.0,1.1,22.0,63.0,60.63,42.55
2016,10,1,17,45,18.5,35.5,1.0,21.0,38.5,35.35,21.27
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,11.55,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,5.97,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.5,37.26,0.0
2016,10,2,7,0,264.0,38.0,0.6,16.0,67.0,93.54,58.85
2016,10,2,7,15,358.5,52.5,0.55,16.5,116.5,149.24,105.36
2016,10,2,7,30,453.0,67.0,0.5,17.0,166.0,219.66,164.2
2016,10,2,7,45,514.5,77.5,0.5,17.5,220.5,283.25,217.92
2016,10,2,8,0,576.0,88.0,0.5,18.0,275.0,353.43,275.34
2016,10,2,8,15,619.0,95.5,0.6,19.0,329.0,417.78,326.43
2016,10,2,8,30,662.0,103.0,0.7,20.0,383.0,485.68,378.27
2016,10,2,8,45,691.0,109.5,0.8,21.0,435.0,547.3,423.59
2016,10,2,9,0,720.0,116.0,0.9,22.0,487.0,610.18,468.2
2016,10,2,9,15,743.0,120.5,1.0,22.5,534.5,667.62,508.48
2016,10,2,9,30,766.0,125.0,1.1,23.0,582.0,724.97,547.66
2016,10,2,9,45,780.5,129.5,1.2,23.5,623.5,775.2,580.23
2016,10,2,10,0,795.0,134.0,1.3,24.0,665.0,819.6,608.08
2016,10,2,10,15,807.0,137.0,1.35,24.5,700.5,862.51,634.08
2016,10,2,10,30,819.0,140.0,1.4,25.0,736.0,903.19,658.32
2016,10,2,10,45,826.0,143.0,1.45,25.5,763.0,936.81,677.81
2016,10,2,11,0,833.0,146.0,1.5,26.0,790.0,967.48,695.39
2016,10,2,11,15,838.5,147.5,1.55,26.0,809.5,992.03,710.49
2016,10,2,11,30,844.0,149.0,1.6,26.0,829.0,1013.26,723.64
2016,10,2,11,45,884.0,128.0,1.65,26.5,848.0,1028.13,731.52
2016,10,2,12,0,924.0,107.0,1.7,27.0,867.0,1053.27,745.92
2016,10,2,12,15,924.5,107.0,1.7,27.0,869.0,1057.35,747.99
2016,10,2,12,30,925.0,107.0,1.7,27.0,871.0,1057.54,748.07
2016,10,2,12,45,923.5,106.5,1.75,27.5,864.0,1051.29,743.65
2016,10,2,13,0,922.0,106.0,1.8,28.0,857.0,1041.21,737.06
2016,10,2,13,15,918.0,105.5,1.8,28.0,841.0,1024.87,727.51
2016,10,2,13,30,914.0,105.0,1.8,28.0,825.0,1004.89,715.85
2016,10,2,13,45,907.5,103.5,1.85,28.0,800.5,977.93,700.52
2016,10,2,14,0,901.0,102.0,1.9,28.0,776.0,947.68,683.08
2016,10,2,14,15,891.5,100.5,1.9,28.0,744.0,911.62,661.26
2016,10,2,14,30,882.0,99.0,1.9,28.0,712.0,872.81,637.54
2016,10,2,14,45,862.5,100.0,1.95,28.0,671.0,825.94,608.73
2016,10,2,15,0,843.0,101.0,2.0,28.0,630.0,784.66,583.31
2016,10,2,15,15,825.0,98.0,2.0,27.5,584.5,731.06,549.7
2016,10,2,15,30,807.0,95.0,2.0,27.0,539.0,676.43,513.58
2016,10,2,15,45,783.0,91.0,2.0,27.0,488.5,616.16,470.67
2016,10,2,16,0,759.0,87.0,2.0,27.0,438.0,556.11,426.59
2016,10,2,16,15,724.5,82.0,1.85,26.5,384.0,491.06,377.54
2016,10,2,16,30,690.0,77.0,1.7,26.0,330.0,426.93,327.53
2016,10,2,16,45,639.5,70.5,1.55,25.5,274.5,356.96,271.48
2016,10,2,17,0,589.0,64.0,1.4,25.0,219.0,291.79,217.44
2016,10,2,17,15,510.0,54.5,1.3,24.0,165.5,220.21,158.23
2016,10,2,17,30,431.0,45.0,1.2,23.0,112.0,157.79,105.96
2016,10,2,17,45,299.0,31.0,1.1,22.0,68.5,91.6,52.76
2016,10,2,18,0,167.0,17.0,1.0,21.0,25.0,38.04,0.0
2016,10,2,18,15,83.5,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.5,0.5,17.5,32.0,36.79,0.0
2016,10,3,7,0,241.0,39.0,0.5,18.0,64.0,91.43,57.42
2016,10,3,7,15,337.5,53.0,0.6,18.5,112.5,145.9,102.64
2016,10,3,7,30,434.0,67.0,0.7,19.0,161.0,215.27,160.36
2016,10,3,7,45,496.5,77.0,0.8,19.5,214.5,277.79,213.26
2016,10,3,8,0,559.0,87.0,0.9,20.0,268.0,346.99,270.26
2016,10,3,8,15,602.5,94.5,1.15,21.0,321.0,410.68,321.5
2016,10,3,8,30,646.0,102.0,1.4,22.0,374.0,477.98,373.83
2016,10,3,8,45,683.0,105.5,1.65,23.0,426.0,540.44,420.96
2016,10,3,9,0,720.0,109.0,1.9,24.0,478.0,604.89,468.1
2016,10,3,9,15,742.5,113.5,1.95,24.5,525.0,661.87,508.28
2016,10,3,9,30,765.0,118.0,2.0,25.0,572.0,718.73,547.26
2016,10,3,9,45,781.0,121.5,2.05,25.5,613.5,765.47,577.11
2016,10,3,10,0,797.0,125.0,2.1,26.0,655.0,813.98,607.63
2016,10,3,10,15,809.0,127.5,2.15,26.0,689.5,856.31,634.8
2016,10,3,10,30,821.0,130.0,2.2,26.0,724.0,896.42,660.34
2016,10,3,10,45,583.0,239.5,2.3,26.5,669.5,813.93,601.69
2016,10,3,11,0,345.0,349.0,2.4,27.0,615.0,699.59,517.36
2016,10,3,11,15,376.5,346.0,2.45,27.0,643.0,734.9,542.97
2016,10,3,11,30,408.0,343.0,2.5,27.0,671.0,769.65,566.97
2016,10,3,11,45,408.0,348.0,2.55,27.5,679.0,780.53,572.85
2016,10,3,12,0,408.0,353.0,2.6,28.0,687.0,789.53,577.68
2016,10,3,12,15,630.5,246.0,2.65,28.0,764.0,929.95,676.8
2016,10,3,12,30,853.0,139.0,2.7,28.0,841.0,1033.89,743.79
2016,10,3,12,45,853.5,137.0,2.75,28.5,834.0,1028.14,738.3
2016,10,3,13,0,854.0,135.0,2.8,29.0,827.0,1018.69,731.66
2016,10,3,13,15,849.5,134.0,2.8,29.0,811.5,1001.74,721.39
2016,10,3,13,30,845.0,133.0,2.8,29.0,796.0,981.33,709.06
2016,10,3,13,45,839.5,131.0,2.85,29.0,772.5,955.57,693.75
2016,10,3,14,0,834.0,129.0,2.9,29.0,749.0,926.64,676.38
2016,10,3,14,15,823.5,126.5,2.9,29.0,717.0,889.72,653.3
2016,10,3,14,30,813.0,124.0,2.9,29.0,685.0,850.3,628.46
2016,10,3,14,45,797.5,122.0,2.95,29.0,646.0,805.0,599.72
2016,10,3,15,0,782.0,120.0,3.0,29.0,607.0,758.02,569.46
2016,10,3,15,15,762.5,116.0,2.95,28.5,562.5,707.66,536.61
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,653.3,499.12
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,592.9,455.4
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,533.26,411.03
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,467.82,361.17
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,404.89,311.71
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,335.85,256.27
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,272.0,203.43
2016,10,3,17,15,429.0,61.5,1.8,25.0,154.5,202.78,146.34
2016,10,3,17,30,349.0,50.0,1.6,24.0,103.0,141.36,95.4
2016,10,3,17,45,228.5,33.0,1.45,23.5,61.5,80.18,45.8
2016,10,3,18,0,108.0,16.0,1.3,23.0,20.0,25.77,0.0
2016,10,3,18,15,54.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.0,20.5,2.45,20.5,28.5,30.51,0.0
2016,10,4,7,0,150.0,41.0,2.7,21.0,57.0,73.44,46.07
2016,10,4,7,15,242.5,58.5,2.85,21.5,102.5,128.64,91.2
2016,10,4,7,30,335.0,76.0,3.0,22.0,148.0,191.83,143.55
2016,10,4,7,45,420.0,84.5,3.15,22.5,201.5,254.41,196.04
2016,10,4,8,0,505.0,93.0,3.3,23.0,255.0,326.61,255.74
2016,10,4,8,15,550.5,101.0,3.45,23.5,307.0,393.29,310.09
2016,10,4,8,30,596.0,109.0,3.6,24.0,359.0,459.54,362.63
2016,10,4,8,45,451.5,159.0,3.8,24.5,362.0,450.96,355.33
2016,10,4,9,0,307.0,209.0,4.0,25.0,365.0,419.82,329.58
2016,10,4,9,15,172.5,224.5,4.05,25.0,314.0,344.01,269.45
2016,10,4,9,30,38.0,240.0,4.1,25.0,263.0,253.64,196.37
2016,10,4,9,45,132.0,274.5,4.15,25.5,361.0,379.14,294.1
2016,10,4,10,0,226.0,309.0,4.2,26.0,459.0,498.59,383.84
2016,10,4,10,15,243.0,324.5,4.15,26.0,493.5,537.86,411.83
2016,10,4,10,30,260.0,340.0,4.1,26.0,528.0,595.0,452.48
2016,10,4,10,45,247.0,356.5,4.1,26.0,540.0,590.63,448.27
2016,10,4,11,0,234.0,373.0,4.1,26.0,552.0,602.2,455.58
2016,10,4,11,15,207.5,385.5,4.05,26.0,547.5,594.94,448.94
2016,10,4,11,30,181.0,398.0,4.0,26.0,543.0,585.88,441.14
2016,10,4,11,45,508.5,264.5,4.0,26.5,678.0,814.43,610.39
2016,10,4,12,0,836.0,131.0,4.0,27.0,813.0,1006.55,740.12
2016,10,4,12,15,567.0,262.0,3.95,27.0,725.0,877.58,650.01
2016,10,4,12,30,298.0,393.0,3.9,27.0,637.0,723.87,537.19
2016,10,4,12,45,565.5,261.5,3.85,27.5,719.5,872.23,646.69
2016,10,4,13,0,833.0,130.0,3.8,28.0,802.0,993.48,727.3
2016,10,4,13,15,828.5,129.0,3.7,28.0,786.5,976.74,715.18
2016,10,4,13,30,824.0,128.0,3.6,28.0,771.0,956.65,702.03
2016,10,4,13,45,820.0,125.0,3.5,28.0,748.0,931.6,685.71
2016,10,4,14,0,816.0,122.0,3.4,28.0,725.0,903.41,667.39
2016,10,4,14,15,805.5,120.0,3.3,28.0,694.0,867.53,643.94
2016,10,4,14,30,795.0,118.0,3.2,28.0,663.0,829.22,618.82
2016,10,4,14,45,780.0,115.5,3.1,28.5,625.0,784.47,587.99
2016,10,4,15,0,765.0,113.0,3.0,29.0,587.0,738.07,555.94
2016,10,4,15,15,745.5,109.5,2.9,29.0,543.0,685.95,520.57
2016,10,4,15,30,726.0,106.0,2.8,29.0,499.0,635.61,484.56
2016,10,4,15,45,700.5,101.0,2.75,29.0,451.0,576.83,441.88
2016,10,4,16,0,675.0,96.0,2.7,29.0,403.0,518.7,398.56
2016,10,4,16,15,638.0,90.5,2.4,28.5,351.5,454.84,349.83
2016,10,4,16,30,601.0,85.0,2.1,28.0,300.0,393.55,301.64
2016,10,4,16,45,546.5,77.0,1.85,28.0,247.0,325.27,246.45
2016,10,4,17,0,492.0,69.0,1.6,28.0,194.0,262.39,194.3
2016,10,4,17,15,408.5,58.0,1.45,27.0,144.5,193.69,138.32
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,133.05,88.69
2016,10,4,17,45,200.5,30.5,1.2,25.5,56.0,73.16,40.34
2016,10,4,18,0,76.0,14.0,1.1,25.0,17.0,20.52,0.0
2016,10,4,18,15,38.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,101.5,19.0,1.95,21.5,29.5,34.63,0.0
2016,10,5,7,0,203.0,38.0,2.2,22.0,59.0,85.32,52.8
2016,10,5,7,15,303.0,52.5,2.35,22.5,106.0,139.25,97.36
2016,10,5,7,30,403.0,67.0,2.5,23.0,153.0,205.81,152.55
2016,10,5,7,45,477.0,75.5,2.7,23.5,206.0,272.29,208.53
2016,10,5,8,0,551.0,84.0,2.9,24.0,259.0,344.19,267.97
2016,10,5,8,15,595.5,91.0,2.9,24.5,311.5,407.5,319.3
2016,10,5,8,30,640.0,98.0,2.9,25.0,364.0,474.53,371.8
2016,10,5,8,45,680.0,100.5,2.9,26.0,416.0,537.4,418.72
2016,10,5,9,0,720.0,103.0,2.9,27.0,468.0,602.53,465.59
2016,10,5,9,15,742.0,107.0,2.85,27.5,514.0,658.51,504.88
2016,10,5,9,30,764.0,111.0,2.8,28.0,560.0,711.52,540.67
2016,10,5,9,45,782.5,113.0,2.75,28.5,601.5,761.63,572.39
2016,10,5,10,0,801.0,115.0,2.7,29.0,643.0,810.53,602.63
2016,10,5,10,15,812.5,117.5,2.65,29.0,677.0,852.4,628.83
2016,10,5,10,30,824.0,120.0,2.6,29.0,711.0,892.01,653.28
2016,10,5,10,45,833.5,121.0,2.55,29.5,737.5,925.63,672.23
2016,10,5,11,0,843.0,122.0,2.5,30.0,764.0,956.43,689.17
2016,10,5,11,15,848.0,123.0,2.45,30.0,783.0,979.85,702.68
2016,10,5,11,30,853.0,124.0,2.4,30.0,802.0,987.36,706.16
2016,10,5,11,45,866.0,118.5,2.4,30.5,814.0,1004.76,715.24
2016,10,5,12,0,879.0,113.0,2.4,31.0,826.0,1018.74,722.12
2016,10,5,12,15,879.0,113.0,2.4,31.0,827.5,1021.92,723.84
2016,10,5,12,30,879.0,113.0,2.4,31.0,829.0,1021.4,723.51
2016,10,5,12,45,878.0,112.0,2.4,31.5,822.0,1015.11,718.3
2016,10,5,13,0,877.0,111.0,2.4,32.0,815.0,1005.18,711.02
2016,10,5,13,15,872.5,110.0,2.4,32.0,799.0,988.18,700.92
2016,10,5,13,30,868.0,109.0,2.4,32.0,783.0,967.75,688.8
2016,10,5,13,45,862.5,107.5,2.45,32.0,759.0,942.51,674.16
2016,10,5,14,0,857.0,106.0,2.5,32.0,735.0,914.11,657.49
2016,10,5,14,15,847.0,104.0,2.55,32.0,703.5,878.17,635.84
2016,10,5,14,30,837.0,102.0,2.6,32.0,672.0,848.28,618.05
2016,10,5,14,45,824.5,99.0,2.65,32.0,634.0,803.56,590.16
2016,10,5,15,0,812.0,96.0,2.7,32.0,596.0,756.92,560.69
2016,10,5,15,15,794.0,93.0,2.7,31.5,551.5,704.56,527.62
2016,10,5,15,30,776.0,90.0,2.7,31.0,507.0,651.29,492.23
2016,10,5,15,45,751.5,86.0,2.75,31.0,458.0,592.15,450.09
2016,10,5,16,0,727.0,82.0,2.8,31.0,409.0,533.4,406.91
2016,10,5,16,15,691.5,77.0,2.6,30.5,356.5,469.46,358.62
2016,10,5,16,30,656.0,72.0,2.4,30.0,304.0,406.72,309.67
2016,10,5,16,45,604.5,65.5,2.2,29.5,250.5,338.33,254.95
2016,10,5,17,0,553.0,59.0,2.0,29.0,197.0,274.94,202.55
2016,10,5,17,15,468.5,50.0,1.85,28.0,146.0,204.43,144.71
2016,10,5,17,30,384.0,41.0,1.7,27.0,95.0,143.8,94.59
2016,10,5,17,45,244.5,27.0,1.55,26.5,55.5,79.01,41.5
2016,10,5,18,0,105.0,13.0,1.4,26.0,16.0,23.0,0.0
2016,10,5,18,15,52.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,18.0,1.7,22.5,29.0,35.06,0.0
2016,10,6,7,0,219.0,36.0,1.9,23.0,58.0,87.42,53.29
2016,10,6,7,15,322.5,49.5,2.05,23.5,105.0,142.46,98.89
2016,10,6,7,30,426.0,63.0,2.2,24.0,152.0,213.5,157.52
2016,10,6,7,45,517.0,67.5,2.4,24.5,207.5,281.4,214.29
2016,10,6,8,0,608.0,72.0,2.6,25.0,263.0,358.94,277.89
2016,10,6,8,15,650.5,77.5,2.6,25.5,316.5,422.67,329.38
2016,10,6,8,30,693.0,83.0,2.6,26.0,370.0,489.83,381.67
2016,10,6,8,45,731.0,84.5,2.65,26.5,422.0,551.45,428.31
2016,10,6,9,0,769.0,86.0,2.7,27.0,474.0,616.42,475.86
2016,10,6,9,15,790.0,89.5,2.7,27.5,520.5,673.08,515.64
2016,10,6,9,30,811.0,93.0,2.7,28.0,567.0,729.32,552.68
2016,10,6,9,45,831.5,93.0,2.7,28.5,609.5,780.45,585.07
2016,10,6,10,0,852.0,93.0,2.7,29.0,652.0,822.58,610.78
2016,10,6,10,15,863.0,95.0,2.7,29.0,686.0,864.37,637.22
2016,10,6,10,30,874.0,97.0,2.7,29.0,720.0,903.76,661.84
2016,10,6,10,45,595.0,224.0,2.7,29.5,655.5,819.95,602.17
2016,10,6,11,0,316.0,351.0,2.7,30.0,591.0,678.25,497.83
2016,10,6,11,15,612.5,223.0,2.75,30.0,702.5,865.7,632.82
2016,10,6,11,30,909.0,95.0,2.8,30.0,814.0,1012.88,727.36
2016,10,6,11,45,595.5,242.5,2.85,30.5,716.0,887.2,642.19
2016,10,6,12,0,282.0,390.0,2.9,31.0,618.0,705.91,512.44
2016,10,6,12,15,231.5,398.5,2.9,31.0,586.0,644.48,470.61
2016,10,6,12,30,181.0,407.0,2.9,31.0,554.0,602.44,440.52
2016,10,6,12,45,547.5,250.0,2.95,31.5,688.5,844.18,614.34
2016,10,6,13,0,914.0,93.0,3.0,32.0,823.0,1023.38,729.72
2016,10,6,13,15,598.5,230.0,2.95,32.0,704.5,866.7,626.32
2016,10,6,13,30,283.0,367.0,2.9,32.0,586.0,668.55,486.51
2016,10,6,13,45,588.5,228.0,2.9,32.0,664.0,829.04,604.68
2016,10,6,14,0,894.0,89.0,2.9,32.0,742.0,930.23,672.2
2016,10,6,14,15,885.0,87.5,2.9,32.0,710.5,894.58,649.17
2016,10,6,14,30,876.0,86.0,2.9,32.0,679.0,856.19,625.35
2016,10,6,14,45,851.0,89.0,2.9,32.0,637.5,807.15,594.2
2016,10,6,15,0,826.0,92.0,2.9,32.0,596.0,763.98,566.73
2016,10,6,15,15,807.5,89.5,2.9,31.5,551.5,711.2,533.31
2016,10,6,15,30,789.0,87.0,2.9,31.0,507.0,657.52,497.75
2016,10,6,15,45,761.5,83.5,2.9,31.0,457.0,596.37,453.87
2016,10,6,16,0,734.0,80.0,2.9,31.0,407.0,535.87,409.18
2016,10,6,16,15,698.0,75.5,2.65,30.5,354.5,471.81,360.61
2016,10,6,16,30,662.0,71.0,2.4,30.0,302.0,409.02,311.46
2016,10,6,16,45,603.5,65.0,2.2,29.5,247.5,337.85,254.62
2016,10,6,17,0,545.0,59.0,2.0,29.0,193.0,272.49,200.75
2016,10,6,17,15,458.5,49.5,1.85,28.0,142.5,201.31,142.43
2016,10,6,17,30,372.0,40.0,1.7,27.0,92.0,140.32,92.06
2016,10,6,17,45,226.0,26.0,1.55,26.5,53.0,74.43,37.34
2016,10,6,18,0,80.0,12.0,1.4,26.0,14.0,19.37,0.0
2016,10,6,18,15,40.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.5,0.5,22.5,29.0,36.57,0.0
2016,10,7,7,0,258.0,33.0,0.6,23.0,58.0,94.29,56.65
2016,10,7,7,15,363.0,44.5,0.75,23.5,105.5,151.66,104.56
2016,10,7,7,30,468.0,56.0,0.9,24.0,153.0,221.93,162.43
2016,10,7,7,45,552.5,60.0,1.1,24.5,207.5,289.04,218.41
2016,10,7,8,0,637.0,64.0,1.3,25.0,262.0,365.09,280.38
2016,10,7,8,15,677.0,68.5,1.55,25.0,315.0,427.11,331.24
2016,10,7,8,30,717.0,73.0,1.8,25.0,368.0,493.09,383.72
2016,10,7,8,45,748.0,76.0,2.05,25.5,418.5,554.55,430.66
2016,10,7,9,0,779.0,79.0,2.3,26.0,469.0,617.25,477.17
2016,10,7,9,15,389.5,51.5,2.5,26.5,246.5,346.21,273.55
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,19.86,10.32
2016,10,7,9,45,14.0,139.5,2.95,27.5,148.5,129.49,97.79
2016,10,7,10,0,28.0,255.0,3.2,28.0,273.0,264.04,201.03
2016,10,7,10,15,30.0,267.0,3.4,28.0,287.5,278.66,211.5
2016,10,7,10,30,32.0,279.0,3.6,28.0,302.0,293.45,222.38
2016,10,7,10,45,447.5,191.5,3.8,28.0,529.0,642.86,490.49
2016,10,7,11,0,863.0,104.0,4.0,28.0,756.0,947.78,701.98
2016,10,7,11,15,483.5,243.5,4.2,28.0,610.5,755.78,565.98
2016,10,7,11,30,104.0,383.0,4.4,28.0,465.0,476.72,357.59
2016,10,7,11,45,71.5,363.0,4.6,28.5,420.0,423.67,318.41
2016,10,7,12,0,39.0,343.0,4.8,29.0,375.0,370.04,277.6
2016,10,7,12,15,428.5,242.5,4.95,28.5,588.5,720.19,544.17
2016,10,7,12,30,818.0,142.0,5.1,28.0,802.0,1006.74,745.57
2016,10,7,12,45,807.5,146.5,5.25,28.0,793.0,996.8,738.37
2016,10,7,13,0,797.0,151.0,5.4,28.0,784.0,983.41,730.8
2016,10,7,13,15,535.5,258.5,5.45,27.5,680.5,828.69,623.92
2016,10,7,13,30,274.0,366.0,5.5,27.0,577.0,659.83,499.14
2016,10,7,13,45,520.0,256.5,5.55,27.0,640.5,788.63,599.66
2016,10,7,14,0,766.0,147.0,5.6,27.0,704.0,886.38,672.15
2016,10,7,14,15,504.0,230.5,5.55,26.5,590.0,715.71,549.17
2016,10,7,14,30,242.0,314.0,5.5,26.0,476.0,526.56,406.3
2016,10,7,14,45,121.0,234.5,5.5,26.0,315.5,334.35,260.15
2016,10,7,15,0,0.0,155.0,5.5,26.0,155.0,132.45,100.23
2016,10,7,15,15,242.0,167.5,5.4,25.5,295.5,356.91,283.0
2016,10,7,15,30,484.0,180.0,5.3,25.0,436.0,540.08,426.42
2016,10,7,15,45,246.0,165.5,5.25,25.0,295.5,333.35,264.25
2016,10,7,16,0,8.0,151.0,5.2,25.0,155.0,136.0,104.89
2016,10,7,16,15,4.0,132.5,5.1,24.5,134.5,117.05,90.2
2016,10,7,16,30,0.0,114.0,5.0,24.0,114.0,98.62,75.57
2016,10,7,16,45,0.0,93.0,4.9,23.5,93.0,80.05,60.57
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,61.55,45.31
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,44.51,30.99
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,27.46,16.51
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,15.27,4.48
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.41,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.5,16.5,3.5,14.0,28.5,32.03,0.0
2016,10,8,7,0,259.0,33.0,3.6,14.0,57.0,95.46,59.32
2016,10,8,7,15,361.5,45.5,3.65,14.5,105.0,153.45,110.45
2016,10,8,7,30,464.0,58.0,3.7,15.0,153.0,224.08,171.64
2016,10,8,7,45,530.0,66.5,3.75,16.0,206.0,288.74,228.36
2016,10,8,8,0,596.0,75.0,3.8,17.0,259.0,360.41,289.42
2016,10,8,8,15,639.0,81.5,3.7,17.5,312.5,424.99,343.56
2016,10,8,8,30,682.0,88.0,3.6,18.0,366.0,493.07,398.53
2016,10,8,8,45,713.0,92.5,3.55,18.5,416.5,554.69,446.72
2016,10,8,9,0,744.0,97.0,3.5,19.0,467.0,617.67,494.31
2016,10,8,9,15,520.5,173.0,3.4,19.5,444.0,569.1,452.85
2016,10,8,9,30,297.0,249.0,3.3,20.0,421.0,489.6,387.25
2016,10,8,9,45,560.0,179.0,3.25,21.0,532.0,655.56,514.55
2016,10,8,10,0,823.0,109.0,3.2,22.0,643.0,827.77,635.68
2016,10,8,10,15,834.5,111.0,3.15,22.5,677.0,869.66,660.59
2016,10,8,10,30,846.0,113.0,3.1,23.0,711.0,909.22,684.52
2016,10,8,10,45,856.5,113.5,3.1,23.5,738.5,932.9,697.81
2016,10,8,11,0,867.0,114.0,3.1,24.0,766.0,963.88,716.08
2016,10,8,11,15,872.0,115.0,3.0,24.5,784.5,987.05,728.2
2016,10,8,11,30,877.0,116.0,2.9,25.0,803.0,1006.87,738.1
2016,10,8,11,45,881.0,116.0,2.85,25.5,813.5,1021.14,744.85
2016,10,8,12,0,885.0,116.0,2.8,26.0,824.0,1031.83,749.4
2016,10,8,12,15,885.5,116.0,2.8,26.0,825.5,1035.32,751.42
2016,10,8,12,30,886.0,116.0,2.8,26.0,827.0,1035.1,751.27
2016,10,8,12,45,886.0,114.5,2.8,26.5,820.0,1029.04,746.1
2016,10,8,13,0,886.0,113.0,2.8,27.0,813.0,1019.29,738.77
2016,10,8,13,15,882.0,112.0,2.8,27.0,797.0,1002.47,728.52
2016,10,8,13,30,878.0,111.0,2.8,27.0,781.0,982.17,716.17
2016,10,8,13,45,873.0,108.5,2.85,27.5,757.0,955.93,699.06
2016,10,8,14,0,868.0,106.0,2.9,28.0,733.0,926.48,679.9
2016,10,8,14,15,858.0,104.5,2.9,28.0,701.0,890.6,657.44
2016,10,8,14,30,848.0,103.0,2.9,28.0,669.0,860.9,639.06
2016,10,8,14,45,517.0,190.0,2.9,28.0,529.0,646.29,489.47
2016,10,8,15,0,186.0,277.0,2.9,28.0,389.0,425.87,324.76
2016,10,8,15,15,479.5,186.0,2.9,27.5,444.5,567.93,437.11
2016,10,8,15,30,773.0,95.0,2.9,27.0,500.0,656.2,505.78
2016,10,8,15,45,752.0,89.0,2.9,27.0,451.0,597.17,461.89
2016,10,8,16,0,731.0,83.0,2.9,27.0,402.0,538.2,417.7
2016,10,8,16,15,694.0,78.0,2.7,26.5,349.0,473.5,367.95
2016,10,8,16,30,657.0,73.0,2.5,26.0,296.0,409.81,317.37
2016,10,8,16,45,607.0,65.0,2.3,25.5,242.5,340.3,260.73
2016,10,8,17,0,557.0,57.0,2.1,25.0,189.0,275.69,206.26
2016,10,8,17,15,468.5,47.5,1.95,24.0,138.0,203.16,145.7
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,141.06,93.32
2016,10,8,17,45,234.0,23.5,1.65,22.0,49.0,72.84,31.79
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,17.86,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,196.0,13.5,2.0,12.5,31.5,39.24,0.0
2016,10,9,7,0,392.0,27.0,2.2,13.0,63.0,118.29,71.68
2016,10,9,7,15,498.5,36.0,2.25,13.5,115.0,181.97,129.72
2016,10,9,7,30,605.0,45.0,2.3,14.0,167.0,257.74,196.21
2016,10,9,7,45,665.5,50.5,2.4,15.0,223.0,325.45,256.29
2016,10,9,8,0,726.0,56.0,2.5,16.0,279.0,399.22,319.36
2016,10,9,8,15,670.5,75.5,2.6,17.0,311.5,436.3,351.47
2016,10,9,8,30,615.0,95.0,2.7,18.0,344.0,464.81,374.67
2016,10,9,8,45,554.5,128.0,2.85,19.0,375.0,489.91,393.46
2016,10,9,9,0,494.0,161.0,3.0,20.0,406.0,513.83,409.89
2016,10,9,9,15,469.5,187.0,2.9,20.5,437.5,548.65,434.26
2016,10,9,9,30,445.0,213.0,2.8,21.0,469.0,579.75,454.95
2016,10,9,9,45,683.0,147.0,2.75,21.5,572.5,729.92,566.95
2016,10,9,10,0,921.0,81.0,2.7,22.0,676.0,872.13,662.93
2016,10,9,10,15,931.0,82.5,2.7,22.0,711.0,914.74,689.35
2016,10,9,10,30,941.0,84.0,2.7,22.0,746.0,954.64,714.59
2016,10,9,10,45,947.5,85.5,2.7,22.5,773.5,988.34,734.13
2016,10,9,11,0,954.0,87.0,2.7,23.0,801.0,1018.71,751.38
2016,10,9,11,15,958.5,87.5,2.7,23.5,820.0,1042.5,764.31
2016,10,9,11,30,963.0,88.0,2.7,24.0,839.0,1062.59,774.91
2016,10,9,11,45,962.5,90.5,2.75,24.5,849.0,1076.09,781.9
2016,10,9,12,0,962.0,93.0,2.8,25.0,859.0,1085.57,786.51
2016,10,9,12,15,962.0,93.0,2.85,25.0,860.5,1088.74,788.82
2016,10,9,12,30,962.0,93.0,2.9,25.0,862.0,1087.88,788.78
