Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,30,381.0,283.0,4.1,28.0,538.0,661.29,500.73
2016,10,19,10,45,380.0,295.5,4.1,28.5,558.0,684.97,516.18
2016,10,19,11,0,379.0,308.0,4.1,29.0,578.0,707.13,529.8
2016,10,19,11,15,370.5,319.5,4.1,29.0,588.5,719.26,537.29
2016,10,19,11,30,362.0,331.0,4.1,29.0,599.0,729.53,543.59
2016,10,19,11,45,369.5,333.5,4.1,29.5,610.0,744.22,552.48
2016,10,19,12,0,377.0,336.0,4.1,30.0,621.0,757.39,560.31
2016,10,19,12,15,390.5,331.5,4.05,30.0,627.5,767.29,567.19
2016,10,19,12,30,404.0,327.0,4.0,30.0,634.0,775.42,572.95
2016,10,19,12,45,475.5,295.0,4.0,30.0,652.0,830.36,612.23
2016,10,19,13,0,547.0,263.0,4.0,30.0,670.0,863.08,636.36
2016,10,19,13,15,534.0,259.5,3.95,30.0,650.0,837.98,619.19
2016,10,19,13,30,521.0,256.0,3.9,30.0,630.0,810.91,601.06
2016,10,19,13,45,557.0,233.5,3.9,30.0,620.5,808.4,601.24
2016,10,19,14,0,593.0,211.0,3.9,30.0,611.0,801.69,598.43
2016,10,19,14,15,696.5,158.5,3.85,29.5,606.5,827.41,619.14
2016,10,19,14,30,800.0,106.0,3.8,29.0,602.0,829.0,622.34
2016,10,19,14,45,770.5,108.5,3.75,29.0,561.5,777.27,587.63
2016,10,19,15,0,741.0,111.0,3.7,29.0,521.0,728.85,555.18
2016,10,19,15,15,717.5,107.0,3.55,29.0,477.0,673.7,516.95
2016,10,19,15,30,694.0,103.0,3.4,29.0,433.0,618.44,476.81
2016,10,19,15,45,662.0,97.5,3.25,29.0,384.5,556.25,430.67
2016,10,19,16,0,630.0,92.0,3.1,29.0,336.0,495.5,384.46
2016,10,19,16,15,583.0,85.0,2.8,28.5,285.5,426.83,331.38
2016,10,19,16,30,536.0,78.0,2.5,28.0,235.0,361.97,279.64
2016,10,19,16,45,472.5,67.5,2.2,27.5,185.0,290.77,221.65
2016,10,19,17,0,409.0,57.0,1.9,27.0,135.0,226.21,167.58
2016,10,19,17,15,298.0,43.5,1.8,26.5,90.5,149.75,104.88
2016,10,19,17,30,187.0,30.0,1.7,26.0,46.0,88.84,50.05
2016,10,19,17,45,93.5,15.0,1.6,25.5,23.0,29.98,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.5,12.5,3.8,21.0,14.0,14.64,0.0
2016,10,20,7,0,47.0,25.0,4.2,21.0,28.0,37.82,12.37
2016,10,20,7,15,135.0,47.5,4.5,21.0,68.0,97.1,68.33
2016,10,20,7,30,223.0,70.0,4.8,21.0,108.0,159.72,121.16
2016,10,20,7,45,111.5,36.5,5.1,21.5,55.5,86.75,65.58
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.46,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.29,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.11,0.0
2016,10,20,8,45,0.0,6.0,6.3,22.5,6.0,4.94,0.0
2016,10,20,9,0,0.0,7.0,6.6,23.0,7.0,5.77,0.0
2016,10,20,9,15,0.0,76.0,6.7,23.0,76.0,63.08,46.2
2016,10,20,9,30,0.0,145.0,6.8,23.0,145.0,124.75,96.05
2016,10,20,9,45,0.0,78.5,6.9,23.5,78.5,65.22,47.51
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,9.93,2.43
2016,10,20,10,15,15.5,138.5,7.0,24.0,149.0,140.14,107.94
2016,10,20,10,30,31.0,265.0,7.0,24.0,286.0,284.69,221.86
2016,10,20,10,45,158.5,297.0,7.0,24.5,409.0,459.15,359.34
2016,10,20,11,0,286.0,329.0,7.0,25.0,532.0,641.52,497.57
2016,10,20,11,15,289.5,337.5,6.95,25.0,547.0,660.37,510.39
2016,10,20,11,30,293.0,346.0,6.9,25.0,562.0,678.11,522.87
2016,10,20,11,45,317.5,344.5,6.9,25.5,581.5,704.79,541.71
2016,10,20,12,0,342.0,343.0,6.9,26.0,601.0,730.45,559.69
2016,10,20,12,15,426.0,311.0,6.9,26.0,632.5,801.1,612.86
2016,10,20,12,30,510.0,279.0,6.9,26.0,664.0,852.61,652.05
2016,10,20,12,45,684.5,199.0,6.9,26.5,709.5,948.55,722.31
2016,10,20,13,0,859.0,119.0,6.9,27.0,755.0,1020.23,770.87
2016,10,20,13,15,854.5,118.0,6.9,27.0,738.5,1002.38,758.72
2016,10,20,13,30,850.0,117.0,6.9,27.0,722.0,981.14,744.74
2016,10,20,13,45,461.5,211.0,6.9,27.0,538.0,693.99,536.96
2016,10,20,14,0,73.0,305.0,6.9,27.0,354.0,367.45,282.96
2016,10,20,14,15,448.5,205.0,6.85,26.5,483.0,647.77,506.68
2016,10,20,14,30,824.0,105.0,6.8,26.0,612.0,848.96,659.14
2016,10,20,14,45,809.0,102.5,6.8,26.0,573.5,802.8,626.2
2016,10,20,15,0,794.0,100.0,6.8,26.0,535.0,754.99,592.74
2016,10,20,15,15,773.5,96.0,6.7,25.5,491.0,700.09,554.43
2016,10,20,15,30,753.0,92.0,6.6,25.0,447.0,644.61,514.05
2016,10,20,15,45,732.0,85.0,6.5,25.0,399.0,587.87,470.02
2016,10,20,16,0,711.0,78.0,6.4,25.0,351.0,528.6,422.95
2016,10,20,16,15,669.0,72.5,6.1,24.5,299.0,460.25,367.81
2016,10,20,16,30,627.0,67.0,5.8,24.0,247.0,395.03,313.5
2016,10,20,16,45,570.5,58.0,5.5,23.5,195.5,323.39,252.56
2016,10,20,17,0,514.0,49.0,5.2,23.0,144.0,257.48,194.76
2016,10,20,17,15,401.5,37.5,4.85,22.0,96.5,178.06,126.91
2016,10,20,17,30,289.0,26.0,4.5,21.0,49.0,110.37,60.54
2016,10,20,17,45,144.5,13.0,4.2,20.5,24.5,37.79,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,170.5,10.5,2.4,10.5,21.0,38.2,0.0
2016,10,21,7,0,341.0,21.0,2.6,11.0,42.0,108.18,37.35
2016,10,21,7,15,468.0,30.5,2.8,12.0,91.5,181.92,130.26
2016,10,21,7,30,595.0,40.0,3.0,13.0,141.0,266.96,205.83
2016,10,21,7,45,665.0,46.0,3.2,14.0,196.5,339.48,270.93
2016,10,21,8,0,735.0,52.0,3.4,15.0,252.0,418.99,339.7
2016,10,21,8,15,777.5,56.0,3.45,15.5,307.5,488.34,398.52
2016,10,21,8,30,820.0,60.0,3.5,16.0,363.0,560.69,457.37
2016,10,21,8,45,849.5,63.0,3.6,17.0,415.5,621.45,504.45
2016,10,21,9,0,879.0,66.0,3.7,18.0,468.0,687.12,553.24
2016,10,21,9,15,899.0,68.5,3.6,18.5,515.5,745.7,593.29
2016,10,21,9,30,919.0,71.0,3.5,19.0,563.0,803.46,631.69
2016,10,21,9,45,933.5,72.5,3.4,19.5,605.0,854.37,664.26
2016,10,21,10,0,948.0,74.0,3.3,20.0,647.0,903.34,694.78
2016,10,21,10,15,957.5,75.5,3.2,20.0,681.5,945.66,721.47
2016,10,21,10,30,967.0,77.0,3.1,20.0,716.0,985.15,745.93
2016,10,21,10,45,974.0,77.5,3.05,20.5,742.5,1018.04,764.67
2016,10,21,11,0,981.0,78.0,3.0,21.0,769.0,1047.56,781.04
2016,10,21,11,15,985.5,79.0,2.9,21.0,787.0,1071.66,794.81
2016,10,21,11,30,990.0,80.0,2.8,21.0,805.0,1091.97,806.12
2016,10,21,11,45,991.0,81.0,2.75,21.5,814.5,1104.85,811.66
2016,10,21,12,0,992.0,82.0,2.7,22.0,824.0,1113.68,814.77
2016,10,21,12,15,991.5,81.5,2.65,22.0,824.5,1115.13,814.92
2016,10,21,12,30,991.0,81.0,2.6,22.0,825.0,1112.48,812.69
2016,10,21,12,45,989.0,81.0,2.6,22.5,816.0,1104.8,806.5
2016,10,21,13,0,987.0,81.0,2.6,23.0,807.0,1093.1,797.97
2016,10,21,13,15,982.5,80.0,2.55,23.0,789.5,1073.78,785.73
2016,10,21,13,30,978.0,79.0,2.5,23.0,772.0,1050.66,771.24
2016,10,21,13,45,971.0,78.0,2.45,23.5,746.0,1021.5,751.49
2016,10,21,14,0,964.0,77.0,2.4,24.0,720.0,988.94,729.68
2016,10,21,14,15,954.5,76.0,2.35,24.0,686.0,950.93,705.73
2016,10,21,14,30,945.0,75.0,2.3,24.0,652.0,910.06,679.82
2016,10,21,14,45,931.0,73.0,2.25,24.0,611.5,861.67,648.65
2016,10,21,15,0,917.0,71.0,2.2,24.0,571.0,811.25,615.8
2016,10,21,15,15,898.0,68.5,2.1,23.5,524.0,754.8,579.04
2016,10,21,15,30,879.0,66.0,2.0,23.0,477.0,697.38,540.89
2016,10,21,15,45,852.5,63.0,1.95,23.0,425.0,633.87,495.04
2016,10,21,16,0,826.0,60.0,1.9,23.0,373.0,575.08,450.41
2016,10,21,16,15,786.0,56.0,1.65,22.0,318.5,503.69,395.48
2016,10,21,16,30,746.0,52.0,1.4,21.0,264.0,434.95,340.34
2016,10,21,16,45,682.5,46.5,1.15,20.5,208.5,357.52,275.81
2016,10,21,17,0,619.0,41.0,0.9,20.0,153.0,286.22,214.14
2016,10,21,17,15,503.0,32.0,0.95,19.0,102.5,201.9,142.8
2016,10,21,17,30,387.0,23.0,1.0,18.0,52.0,128.97,66.62
2016,10,21,17,45,193.5,11.5,1.05,17.5,26.0,45.76,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,166.5,10.0,1.0,10.5,20.0,37.45,0.0
2016,10,22,7,0,333.0,20.0,1.0,11.0,40.0,105.88,29.4
2016,10,22,7,15,461.0,29.5,1.2,11.5,89.0,179.94,128.29
2016,10,22,7,30,589.0,39.0,1.4,12.0,138.0,265.03,203.89
2016,10,22,7,45,657.5,45.5,1.65,13.0,192.5,337.1,268.24
2016,10,22,8,0,726.0,52.0,1.9,14.0,247.0,416.06,336.1
2016,10,22,8,15,768.5,56.5,2.05,15.0,302.0,485.49,393.82
2016,10,22,8,30,811.0,61.0,2.2,16.0,357.0,557.94,451.42
2016,10,22,8,45,838.5,64.5,2.35,17.0,409.0,622.3,500.56
2016,10,22,9,0,866.0,68.0,2.5,18.0,461.0,681.82,544.41
2016,10,22,9,15,886.0,70.5,2.55,18.5,508.5,739.74,583.98
2016,10,22,9,30,906.0,73.0,2.6,19.0,556.0,796.87,622.09
2016,10,22,9,45,919.0,75.5,2.65,20.0,597.0,847.16,653.38
2016,10,22,10,0,932.0,78.0,2.7,21.0,638.0,895.43,682.67
2016,10,22,10,15,942.5,79.5,2.65,21.5,672.5,938.02,708.08
2016,10,22,10,30,953.0,81.0,2.6,22.0,707.0,977.9,731.3
2016,10,22,10,45,958.5,83.0,2.6,22.5,733.0,1010.72,750.05
2016,10,22,11,0,964.0,85.0,2.6,23.0,759.0,1040.14,766.52
2016,10,22,11,15,968.0,85.5,2.6,23.0,777.5,1062.77,780.09
2016,10,22,11,30,972.0,86.0,2.6,23.0,796.0,1081.68,791.39
2016,10,22,11,45,972.5,87.5,2.6,23.5,804.5,1094.38,797.33
2016,10,22,12,0,973.0,89.0,2.6,24.0,813.0,1103.11,800.91
2016,10,22,12,15,973.0,89.0,2.6,24.0,813.5,1105.57,802.27
2016,10,22,12,30,973.0,89.0,2.6,24.0,814.0,1104.01,801.33
2016,10,22,12,45,969.5,89.0,2.6,24.5,805.0,1094.89,794.24
2016,10,22,13,0,966.0,89.0,2.6,25.0,796.0,1081.85,784.91
2016,10,22,13,15,961.5,88.5,2.6,25.0,778.5,1063.4,773.85
2016,10,22,13,30,957.0,88.0,2.6,25.0,761.0,1041.24,760.57
2016,10,22,13,45,948.5,87.0,2.65,25.5,735.0,1011.12,741.25
2016,10,22,14,0,940.0,86.0,2.7,26.0,709.0,977.75,719.87
2016,10,22,14,15,930.0,84.5,2.7,26.0,675.5,939.42,696.11
2016,10,22,14,30,920.0,83.0,2.7,26.0,642.0,898.35,670.39
2016,10,22,14,45,903.5,81.5,2.75,26.0,601.0,849.42,639.44
2016,10,22,15,0,887.0,80.0,2.8,26.0,560.0,798.74,606.83
2016,10,22,15,15,866.5,77.5,2.8,25.5,513.0,748.91,575.09
2016,10,22,15,30,846.0,75.0,2.8,25.0,466.0,691.17,536.94
2016,10,22,15,45,816.5,71.5,2.8,25.0,414.5,625.99,489.16
2016,10,22,16,0,787.0,68.0,2.8,25.0,363.0,561.59,440.38
2016,10,22,16,15,744.5,63.0,2.45,24.0,308.5,489.63,384.7
2016,10,22,16,30,702.0,58.0,2.1,23.0,254.0,420.62,329.14
2016,10,22,16,45,634.0,51.0,1.8,22.0,199.5,341.95,264.2
2016,10,22,17,0,566.0,44.0,1.5,21.0,145.0,272.5,204.49
2016,10,22,17,15,445.5,34.0,1.5,20.0,96.0,189.12,133.79
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,116.7,55.63
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,40.6,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,28.5,10.5,1.8,13.5,12.5,13.97,0.0
2016,10,23,7,0,57.0,21.0,2.0,14.0,25.0,39.0,4.74
2016,10,23,7,15,123.5,41.0,2.1,14.0,58.5,87.89,62.42
2016,10,23,7,30,190.0,61.0,2.2,14.0,92.0,139.93,108.24
2016,10,23,7,45,223.0,81.5,2.35,14.5,131.0,186.49,149.51
2016,10,23,8,0,256.0,102.0,2.5,15.0,170.0,236.75,193.07
2016,10,23,8,15,288.5,118.0,2.55,15.5,210.0,285.13,234.03
2016,10,23,8,30,321.0,134.0,2.6,16.0,250.0,336.79,276.54
2016,10,23,8,45,359.5,149.0,2.65,16.5,296.5,394.1,322.46
2016,10,23,9,0,398.0,164.0,2.7,17.0,343.0,468.64,380.31
2016,10,23,9,15,338.0,195.5,2.9,17.5,358.5,464.15,374.86
2016,10,23,9,30,278.0,227.0,3.1,18.0,374.0,467.43,375.08
2016,10,23,9,45,248.0,250.5,3.35,19.0,389.0,480.52,382.6
2016,10,23,10,0,218.0,274.0,3.6,20.0,404.0,473.4,374.73
2016,10,23,10,15,530.5,192.5,3.7,20.5,533.0,705.25,553.97
2016,10,23,10,30,843.0,111.0,3.8,21.0,662.0,922.53,707.23
2016,10,23,10,45,551.5,219.5,3.95,21.5,585.5,787.32,607.27
2016,10,23,11,0,260.0,328.0,4.1,22.0,509.0,618.06,476.65
2016,10,23,11,15,377.0,299.5,4.1,22.0,569.5,707.0,545.13
2016,10,23,11,30,494.0,271.0,4.1,22.0,630.0,819.49,627.0
2016,10,23,11,45,417.5,304.0,4.15,22.5,609.5,782.64,596.66
2016,10,23,12,0,341.0,337.0,4.2,23.0,589.0,725.33,553.03
2016,10,23,12,15,601.5,229.5,4.15,23.0,675.0,902.24,684.65
2016,10,23,12,30,862.0,122.0,4.1,23.0,761.0,1042.03,778.99
2016,10,23,12,45,688.5,193.0,4.1,23.5,700.0,947.94,713.11
2016,10,23,13,0,515.0,264.0,4.1,24.0,639.0,834.6,631.64
2016,10,23,13,15,554.5,243.5,4.05,24.0,639.0,843.6,640.07
2016,10,23,13,30,594.0,223.0,4.0,24.0,639.0,848.7,645.05
2016,10,23,13,45,714.5,167.0,3.95,24.0,650.0,897.02,679.95
2016,10,23,14,0,835.0,111.0,3.9,24.0,661.0,920.2,696.36
2016,10,23,14,15,700.5,149.0,3.8,24.0,595.0,822.63,629.06
2016,10,23,14,30,566.0,187.0,3.7,24.0,529.0,714.71,552.37
2016,10,23,14,45,674.0,143.0,3.6,24.0,524.0,742.24,575.09
2016,10,23,15,0,782.0,99.0,3.5,24.0,519.0,745.76,578.53
2016,10,23,15,15,590.5,133.5,3.15,23.5,435.0,610.31,478.93
2016,10,23,15,30,399.0,168.0,2.8,23.0,351.0,477.98,377.87
2016,10,23,15,45,381.0,152.0,2.5,23.0,311.0,428.29,339.97
2016,10,23,16,0,363.0,136.0,2.2,23.0,271.0,379.52,301.59
2016,10,23,16,15,341.0,117.5,2.05,22.5,229.0,327.16,260.28
2016,10,23,16,30,319.0,99.0,1.9,22.0,187.0,276.63,219.13
2016,10,23,16,45,283.0,80.0,1.75,21.5,145.5,221.65,173.19
2016,10,23,17,0,247.0,61.0,1.6,21.0,104.0,170.63,129.37
2016,10,23,17,15,174.5,42.5,1.6,20.5,67.5,113.16,80.43
2016,10,23,17,30,102.0,24.0,1.6,20.0,31.0,55.3,21.76
2016,10,23,17,45,51.0,12.0,1.6,19.5,15.5,19.83,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.5,11.0,0.85,16.5,14.0,19.08,0.0
2016,10,24,7,0,109.0,22.0,0.9,17.0,28.0,56.55,2.75
2016,10,24,7,15,236.0,37.5,1.1,17.5,69.5,124.29,86.97
2016,10,24,7,30,363.0,53.0,1.3,18.0,111.0,200.8,152.27
2016,10,24,7,45,444.0,63.0,1.5,19.0,161.0,270.59,211.88
2016,10,24,8,0,525.0,73.0,1.7,20.0,211.0,347.54,275.9
2016,10,24,8,15,577.5,80.0,1.95,20.5,262.0,414.46,331.07
2016,10,24,8,30,630.0,87.0,2.2,21.0,313.0,485.81,387.98
2016,10,24,8,45,677.0,89.0,2.5,22.0,364.0,552.14,438.84
2016,10,24,9,0,724.0,91.0,2.8,23.0,415.0,621.24,490.19
2016,10,24,9,15,532.0,152.5,2.75,23.5,404.0,575.62,451.89
2016,10,24,9,30,340.0,214.0,2.7,24.0,393.0,501.96,392.45
2016,10,24,9,45,344.5,231.5,2.65,24.5,424.5,539.06,418.66
2016,10,24,10,0,349.0,249.0,2.6,25.0,456.0,575.52,443.24
2016,10,24,10,15,307.0,274.0,2.5,25.5,463.5,578.27,441.83
2016,10,24,10,30,265.0,299.0,2.4,26.0,471.0,577.33,437.91
2016,10,24,10,45,140.5,271.5,2.35,26.5,363.5,416.75,317.64
2016,10,24,11,0,16.0,244.0,2.3,27.0,256.0,232.66,175.93
2016,10,24,11,15,154.5,290.5,2.3,27.0,402.0,457.33,347.89
2016,10,24,11,30,293.0,337.0,2.3,27.0,548.0,671.66,501.15
2016,10,24,11,45,558.5,235.0,2.3,27.5,644.0,852.59,628.42
2016,10,24,12,0,824.0,133.0,2.3,28.0,740.0,1015.55,732.66
2016,10,24,12,15,824.0,133.0,2.3,28.0,740.0,1017.65,732.22
2016,10,24,12,30,824.0,133.0,2.3,28.0,740.0,1016.23,731.36
2016,10,24,12,45,820.5,132.5,2.3,28.5,731.5,1007.18,724.4
2016,10,24,13,0,817.0,132.0,2.3,29.0,723.0,994.69,715.51
2016,10,24,13,15,567.5,224.0,2.3,29.0,630.0,835.74,611.72
2016,10,24,13,30,318.0,316.0,2.3,29.0,537.0,663.05,490.18
2016,10,24,13,45,551.0,221.5,2.35,29.0,588.0,792.64,586.92
2016,10,24,14,0,784.0,127.0,2.4,29.0,639.0,891.26,654.55
2016,10,24,14,15,771.0,124.0,2.4,29.0,607.0,852.35,628.97
2016,10,24,14,30,758.0,121.0,2.4,29.0,575.0,816.46,606.48
2016,10,24,14,45,407.5,173.5,2.45,29.0,415.5,547.76,417.14
2016,10,24,15,0,57.0,226.0,2.5,29.0,256.0,265.53,202.45
2016,10,24,15,15,363.0,166.0,2.5,28.5,333.0,469.9,364.54
2016,10,24,15,30,669.0,106.0,2.5,28.0,410.0,606.96,469.08
2016,10,24,15,45,635.0,99.5,2.55,28.0,362.0,543.56,421.53
2016,10,24,16,0,601.0,93.0,2.6,28.0,314.0,481.86,375.08
2016,10,24,16,15,550.5,85.5,2.3,27.0,264.0,412.22,321.62
2016,10,24,16,30,500.0,78.0,2.0,26.0,214.0,346.76,269.58
2016,10,24,16,45,427.0,67.0,1.75,25.5,165.0,269.69,206.68
2016,10,24,17,0,354.0,56.0,1.5,25.0,116.0,205.23,152.48
2016,10,24,17,15,238.5,40.5,1.45,24.5,74.5,131.3,91.23
2016,10,24,17,30,123.0,25.0,1.4,24.0,33.0,66.3,22.07
2016,10,24,17,45,61.5,12.5,1.35,23.5,16.5,22.29,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,1.2,16.5,3.0,2.56,0.0
2016,10,25,7,0,0.0,6.0,1.3,17.0,6.0,4.92,0.0
2016,10,25,7,15,0.0,16.5,1.4,17.5,16.5,13.58,5.17
2016,10,25,7,30,0.0,27.0,1.5,18.0,27.0,22.27,12.9
2016,10,25,7,45,0.0,40.0,1.65,18.5,40.0,33.06,22.19
2016,10,25,8,0,0.0,53.0,1.8,19.0,53.0,43.88,31.39
2016,10,25,8,15,0.0,66.0,1.95,19.5,66.0,55.01,40.68
2016,10,25,8,30,0.0,79.0,2.1,20.0,79.0,66.32,49.94
2016,10,25,8,45,0.0,91.5,2.25,20.5,91.5,77.22,58.72
2016,10,25,9,0,0.0,104.0,2.4,21.0,104.0,88.19,67.41
2016,10,25,9,15,146.5,162.5,2.45,21.5,239.0,274.49,220.32
2016,10,25,9,30,293.0,221.0,2.5,22.0,374.0,474.13,374.83
2016,10,25,9,45,186.5,242.5,2.55,22.5,343.0,406.6,319.29
2016,10,25,10,0,80.0,264.0,2.6,23.0,312.0,328.9,256.39
2016,10,25,10,15,89.5,282.0,2.65,23.0,338.5,358.73,279.2
2016,10,25,10,30,99.0,300.0,2.7,23.0,365.0,389.11,301.84
2016,10,25,10,45,249.5,295.0,2.75,23.5,465.0,566.57,436.09
2016,10,25,11,0,400.0,290.0,2.8,24.0,565.0,712.71,541.85
2016,10,25,11,15,438.5,282.5,2.85,24.0,591.0,769.74,580.98
2016,10,25,11,30,477.0,275.0,2.9,24.0,617.0,808.03,607.83
2016,10,25,11,45,443.5,293.5,2.95,24.5,615.0,799.39,599.3
2016,10,25,12,0,410.0,312.0,3.0,25.0,613.0,769.14,576.77
2016,10,25,12,15,425.5,305.0,3.0,25.0,617.5,797.67,596.65
2016,10,25,12,30,441.0,298.0,3.0,25.0,622.0,805.37,602.25
2016,10,25,12,45,412.0,305.5,3.05,25.5,605.0,761.65,571.03
2016,10,25,13,0,383.0,313.0,3.1,26.0,588.0,736.62,552.56
2016,10,25,13,15,369.5,308.5,3.05,26.0,569.0,712.49,535.85
2016,10,25,13,30,356.0,304.0,3.0,26.0,550.0,687.26,518.34
2016,10,25,13,45,482.5,249.0,2.95,26.0,570.0,757.65,571.39
2016,10,25,14,0,609.0,194.0,2.9,26.0,590.0,808.55,609.75
2016,10,25,14,15,603.5,183.5,2.85,26.0,559.5,773.02,585.43
2016,10,25,14,30,598.0,173.0,2.8,26.0,529.0,735.49,560.14
2016,10,25,14,45,421.0,202.5,2.75,26.0,445.0,590.62,454.36
2016,10,25,15,0,244.0,232.0,2.7,26.0,361.0,450.34,348.95
2016,10,25,15,15,252.5,209.5,2.45,25.5,333.0,421.04,328.78
2016,10,25,15,30,261.0,187.0,2.2,25.0,305.0,390.4,306.62
2016,10,25,15,45,248.0,168.0,1.95,25.0,270.0,348.45,274.35
2016,10,25,16,0,235.0,149.0,1.7,25.0,235.0,307.38,242.21
2016,10,25,16,15,219.5,127.0,1.5,24.0,197.5,262.58,207.37
2016,10,25,16,30,204.0,105.0,1.3,23.0,160.0,219.17,172.53
2016,10,25,16,45,178.5,83.5,1.15,22.5,123.5,173.59,134.61
2016,10,25,17,0,153.0,62.0,1.0,22.0,87.0,130.8,98.16
2016,10,25,17,15,98.0,42.0,1.0,21.5,55.5,83.61,58.09
2016,10,25,17,30,43.0,22.0,1.0,21.0,24.0,34.74,6.39
2016,10,25,17,45,21.5,11.0,1.05,21.0,12.0,13.48,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,58.0,9.5,1.25,15.5,12.5,18.65,0.0
2016,10,26,7,0,116.0,19.0,1.3,16.0,25.0,54.86,0.0
2016,10,26,7,15,243.0,34.0,1.5,17.0,65.5,123.92,85.77
2016,10,26,7,30,370.0,49.0,1.7,18.0,106.0,202.61,153.63
2016,10,26,7,45,453.0,58.0,1.95,19.0,155.5,271.18,212.71
2016,10,26,8,0,536.0,67.0,2.2,20.0,205.0,348.52,277.6
2016,10,26,8,15,587.5,73.5,2.5,20.5,255.5,414.78,332.76
2016,10,26,8,30,639.0,80.0,2.8,21.0,306.0,485.38,389.62
2016,10,26,8,45,673.5,85.0,3.1,22.0,354.5,547.35,437.36
2016,10,26,9,0,708.0,90.0,3.4,23.0,403.0,611.05,484.87
2016,10,26,9,15,475.5,158.0,3.3,23.5,378.0,541.85,427.87
2016,10,26,9,30,243.0,226.0,3.2,24.0,353.0,441.69,346.6
2016,10,26,9,45,218.5,248.0,3.15,24.5,369.0,439.76,343.72
2016,10,26,10,0,194.0,270.0,3.1,25.0,385.0,450.9,349.89
2016,10,26,10,15,505.0,190.0,3.0,25.5,509.5,682.12,524.6
2016,10,26,10,30,816.0,110.0,2.9,26.0,634.0,898.71,672.68
2016,10,26,10,45,822.5,112.5,2.8,26.5,658.5,929.83,688.51
2016,10,26,11,0,829.0,115.0,2.7,27.0,683.0,958.06,703.78
2016,10,26,11,15,834.5,116.5,2.65,27.0,700.0,981.1,717.39
2016,10,26,11,30,840.0,118.0,2.6,27.0,717.0,1000.91,728.96
2016,10,26,11,45,854.0,112.5,2.55,27.5,728.5,1017.8,737.28
2016,10,26,12,0,868.0,107.0,2.5,28.0,740.0,1018.79,735.51
2016,10,26,12,15,547.0,231.0,2.45,28.0,630.0,843.13,619.0
2016,10,26,12,30,226.0,355.0,2.4,28.0,520.0,609.29,451.82
2016,10,26,12,45,544.5,231.0,2.4,28.5,622.0,836.05,616.4
2016,10,26,13,0,863.0,107.0,2.4,29.0,724.0,1000.72,722.48
2016,10,26,13,15,857.5,106.0,2.4,29.0,707.5,982.11,709.5
2016,10,26,13,30,852.0,105.0,2.4,29.0,691.0,971.62,703.67
2016,10,26,13,45,843.5,104.0,2.4,29.0,666.0,943.32,686.34
2016,10,26,14,0,835.0,103.0,2.4,29.0,641.0,912.11,667.27
2016,10,26,14,15,823.0,100.5,2.35,29.0,609.5,873.32,642.71
2016,10,26,14,30,811.0,98.0,2.3,29.0,578.0,832.25,616.55
2016,10,26,14,45,785.5,99.0,2.3,29.0,538.0,782.01,584.3
2016,10,26,15,0,760.0,100.0,2.3,29.0,498.0,730.85,551.0
2016,10,26,15,15,736.0,96.0,2.25,28.5,454.0,678.29,516.88
2016,10,26,15,30,712.0,92.0,2.2,28.0,410.0,622.11,478.26
2016,10,26,15,45,680.0,86.5,2.2,28.0,362.5,559.28,432.53
2016,10,26,16,0,648.0,81.0,2.2,28.0,315.0,497.89,386.42
2016,10,26,16,15,599.0,74.5,1.9,27.5,264.5,427.95,332.15
2016,10,26,16,30,550.0,68.0,1.6,27.0,214.0,362.01,279.24
2016,10,26,16,45,479.0,58.5,1.35,26.5,164.5,287.89,218.7
2016,10,26,17,0,408.0,49.0,1.1,26.0,115.0,221.2,162.63
2016,10,26,17,15,284.0,35.5,1.1,25.0,73.0,142.36,97.36
2016,10,26,17,30,160.0,22.0,1.1,24.0,31.0,71.79,9.97
2016,10,26,17,45,80.0,11.0,1.1,23.5,15.5,24.71,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,39.0,9.5,1.45,17.5,11.0,8.11,0.0
2016,10,27,7,0,78.0,19.0,1.6,18.0,22.0,42.18,0.0
2016,10,27,7,15,194.5,36.0,1.75,18.5,61.0,112.6,77.13
2016,10,27,7,30,311.0,53.0,1.9,19.0,100.0,184.81,139.79
2016,10,27,7,45,398.5,64.0,2.05,19.5,149.0,252.13,197.7
2016,10,27,8,0,486.0,75.0,2.2,20.0,198.0,333.39,265.82
2016,10,27,8,15,539.5,83.0,2.05,21.0,248.0,399.98,319.66
2016,10,27,8,30,593.0,91.0,1.9,22.0,298.0,471.13,374.63
2016,10,27,8,45,635.0,95.5,1.8,23.0,347.0,535.35,422.1
2016,10,27,9,0,677.0,100.0,1.7,24.0,396.0,602.0,469.24
2016,10,27,9,15,703.0,104.5,1.5,24.5,440.5,658.94,507.52
2016,10,27,9,30,729.0,109.0,1.3,25.0,485.0,716.09,543.22
2016,10,27,9,45,749.0,112.0,1.15,25.5,524.0,766.44,572.9
2016,10,27,10,0,769.0,115.0,1.0,26.0,563.0,811.04,597.64
2016,10,27,10,15,783.0,117.5,1.05,26.5,596.0,853.06,622.83
2016,10,27,10,30,797.0,120.0,1.1,27.0,629.0,893.06,646.45
2016,10,27,10,45,805.5,122.5,1.2,27.5,654.0,925.59,665.88
2016,10,27,11,0,814.0,125.0,1.3,28.0,679.0,955.37,683.6
2016,10,27,11,15,820.5,126.0,1.4,28.0,696.5,978.57,698.57
2016,10,27,11,30,827.0,127.0,1.5,28.0,714.0,998.6,711.74
2016,10,27,11,45,851.0,117.0,1.65,28.5,727.5,1020.46,725.47
2016,10,27,12,0,875.0,107.0,1.8,29.0,741.0,1026.29,729.24
2016,10,27,12,15,488.5,227.5,1.85,29.0,581.5,780.03,569.07
2016,10,27,12,30,102.0,348.0,1.9,29.0,422.0,453.86,336.07
2016,10,27,12,45,487.5,226.5,1.95,29.0,574.0,773.81,571.11
2016,10,27,13,0,873.0,105.0,2.0,29.0,726.0,1008.81,724.17
2016,10,27,13,15,868.0,104.0,2.0,29.0,709.0,990.55,710.64
2016,10,27,13,30,863.0,103.0,2.0,29.0,692.0,968.99,697.86
2016,10,27,13,45,856.0,101.0,2.05,29.0,668.0,951.97,688.64
2016,10,27,14,0,849.0,99.0,2.1,29.0,644.0,920.69,670.16
2016,10,27,14,15,837.0,97.0,2.1,29.0,611.5,882.1,646.42
2016,10,27,14,30,825.0,95.0,2.1,29.0,579.0,841.21,621.0
2016,10,27,14,45,803.5,94.5,2.15,29.0,539.5,792.12,590.18
2016,10,27,15,0,782.0,94.0,2.2,29.0,500.0,741.88,558.06
2016,10,27,15,15,758.5,90.0,2.2,28.5,456.0,685.42,521.69
2016,10,27,15,30,735.0,86.0,2.2,28.0,412.0,631.61,485.49
2016,10,27,15,45,702.0,81.5,2.25,28.0,363.5,568.3,439.61
2016,10,27,16,0,669.0,77.0,2.3,28.0,315.0,506.46,393.28
2016,10,27,16,15,620.0,71.0,2.05,27.0,264.5,436.07,339.39
2016,10,27,16,30,571.0,65.0,1.8,26.0,214.0,369.63,286.52
2016,10,27,16,45,500.0,55.5,1.55,25.5,164.0,294.4,224.63
2016,10,27,17,0,429.0,46.0,1.3,25.0,114.0,226.63,167.19
2016,10,27,17,15,302.5,33.0,1.25,24.0,72.0,146.31,99.79
2016,10,27,17,30,176.0,20.0,1.2,23.0,30.0,74.26,0.37
2016,10,27,17,45,88.0,10.0,1.2,22.5,15.0,25.51,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,85.5,8.5,0.9,15.5,12.0,7.26,0.0
2016,10,28,7,0,171.0,17.0,0.9,16.0,24.0,66.98,0.0
2016,10,28,7,15,308.5,30.0,1.0,16.5,67.0,142.52,97.04
2016,10,28,7,30,446.0,43.0,1.1,17.0,110.0,225.99,170.84
2016,10,28,7,45,529.0,51.0,1.25,18.0,161.5,297.64,232.8
2016,10,28,8,0,612.0,59.0,1.4,19.0,213.0,378.09,300.01
2016,10,28,8,15,661.5,65.0,1.5,20.0,265.0,446.65,355.64
2016,10,28,8,30,711.0,71.0,1.6,21.0,317.0,519.26,412.01
2016,10,28,8,45,746.5,75.0,1.75,22.0,367.5,581.76,458.91
2016,10,28,9,0,782.0,79.0,1.9,23.0,418.0,648.34,507.03
2016,10,28,9,15,805.5,82.0,2.0,23.5,463.5,706.11,546.7
2016,10,28,9,30,829.0,85.0,2.1,24.0,509.0,763.55,584.77
2016,10,28,9,45,847.0,87.0,2.25,24.5,549.5,814.65,618.11
2016,10,28,10,0,865.0,89.0,2.4,25.0,590.0,864.29,650.05
2016,10,28,10,15,877.0,90.5,2.45,25.5,623.0,897.0,669.41
2016,10,28,10,30,889.0,92.0,2.5,26.0,656.0,935.97,692.94
2016,10,28,10,45,899.0,92.5,2.55,26.5,682.0,969.28,712.47
2016,10,28,11,0,909.0,93.0,2.6,27.0,708.0,999.66,730.05
2016,10,28,11,15,913.5,94.0,2.6,27.0,725.5,1022.08,743.45
2016,10,28,11,30,918.0,95.0,2.6,27.0,743.0,1041.02,754.77
2016,10,28,11,45,534.5,224.0,2.6,27.5,603.0,818.39,605.13
2016,10,28,12,0,151.0,353.0,2.6,28.0,463.0,532.06,396.5
2016,10,28,12,15,540.0,222.5,2.6,28.0,612.5,827.52,614.17
2016,10,28,12,30,929.0,92.0,2.6,28.0,762.0,1064.84,768.15
2016,10,28,12,45,926.5,91.5,2.6,28.0,753.0,1056.3,760.58
2016,10,28,13,0,924.0,91.0,2.6,28.0,744.0,1044.03,753.29
2016,10,28,13,15,574.5,207.5,2.6,28.0,610.5,826.28,610.93
2016,10,28,13,30,225.0,324.0,2.6,28.0,477.0,564.24,422.76
2016,10,28,13,45,561.0,205.5,2.6,28.5,568.0,786.55,587.59
2016,10,28,14,0,897.0,87.0,2.6,29.0,659.0,941.21,689.9
2016,10,28,14,15,885.5,85.5,2.55,28.5,626.0,902.88,665.39
2016,10,28,14,30,874.0,84.0,2.5,28.0,593.0,862.11,640.76
2016,10,28,14,45,857.5,81.5,2.5,28.0,553.5,813.82,609.87
2016,10,28,15,0,841.0,79.0,2.5,28.0,514.0,771.19,582.52
2016,10,28,15,15,819.0,76.0,2.45,27.5,468.5,714.69,545.77
2016,10,28,15,30,797.0,73.0,2.4,27.0,423.0,657.68,507.9
2016,10,28,15,45,765.5,69.5,2.4,27.0,373.5,593.75,461.2
2016,10,28,16,0,734.0,66.0,2.4,27.0,324.0,530.91,413.76
2016,10,28,16,15,687.0,61.0,2.1,26.5,272.0,459.44,357.96
2016,10,28,16,30,640.0,56.0,1.8,26.0,220.0,393.89,304.72
2016,10,28,16,45,563.5,48.5,1.5,25.5,168.5,314.78,239.52
2016,10,28,17,0,487.0,41.0,1.2,25.0,117.0,243.71,179.07
2016,10,28,17,15,352.0,30.0,1.15,24.0,73.5,159.4,107.7
2016,10,28,17,30,217.0,19.0,1.1,23.0,30.0,83.42,0.0
2016,10,28,17,45,108.5,9.5,1.1,22.0,15.0,29.18,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,74.0,8.5,1.5,15.5,11.5,0.0,0.0
2016,10,29,7,0,148.0,17.0,1.6,16.0,23.0,50.54,0.0
2016,10,29,7,15,291.5,30.0,1.85,17.0,64.5,137.95,92.96
2016,10,29,7,30,435.0,43.0,2.1,18.0,106.0,222.7,168.29
2016,10,29,7,45,525.5,50.0,2.4,19.0,157.5,295.91,231.95
2016,10,29,8,0,616.0,57.0,2.7,20.0,209.0,378.65,301.77
