Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,15,665.0,62.5,2.75,20.5,261.0,446.51,358.21
2016,10,29,8,30,714.0,68.0,2.8,21.0,313.0,516.04,413.87
2016,10,29,8,45,752.0,70.5,2.9,22.0,363.0,581.03,463.3
2016,10,29,9,0,790.0,73.0,3.0,23.0,413.0,647.74,512.14
2016,10,29,9,15,812.0,76.0,3.05,23.5,458.0,704.61,551.36
2016,10,29,9,30,834.0,79.0,3.1,24.0,503.0,761.04,589.12
2016,10,29,9,45,849.5,81.5,3.15,25.0,542.0,810.75,620.18
2016,10,29,10,0,865.0,84.0,3.2,26.0,581.0,850.36,643.64
2016,10,29,10,15,876.0,85.5,3.2,26.0,613.5,890.76,669.63
2016,10,29,10,30,887.0,87.0,3.2,26.0,646.0,928.74,693.78
2016,10,29,10,45,893.5,88.5,3.25,26.5,671.0,959.81,712.14
2016,10,29,11,0,900.0,90.0,3.3,27.0,696.0,987.81,728.44
2016,10,29,11,15,904.5,91.0,3.3,27.5,713.0,1010.03,740.57
2016,10,29,11,30,909.0,92.0,3.3,28.0,730.0,1028.82,750.53
2016,10,29,11,45,912.0,92.0,3.35,28.5,738.5,1041.38,756.95
2016,10,29,12,0,915.0,92.0,3.4,29.0,747.0,1050.29,761.2
2016,10,29,12,15,914.5,92.0,3.4,29.0,747.0,1051.91,762.08
2016,10,29,12,30,914.0,92.0,3.4,29.0,747.0,1049.8,760.78
2016,10,29,12,45,911.5,91.5,3.45,29.0,738.5,1041.35,755.99
2016,10,29,13,0,909.0,91.0,3.5,29.0,730.0,1029.23,749.02
2016,10,29,13,15,903.5,90.0,3.5,29.0,713.0,1009.96,737.17
2016,10,29,13,30,898.0,89.0,3.5,29.0,696.0,987.29,723.24
2016,10,29,13,45,890.5,87.5,3.55,29.5,671.0,958.85,704.5
2016,10,29,14,0,883.0,86.0,3.6,30.0,646.0,927.39,683.82
2016,10,29,14,15,871.5,84.5,3.6,29.5,613.5,889.5,661.18
2016,10,29,14,30,860.0,83.0,3.6,29.0,581.0,849.22,636.69
2016,10,29,14,45,832.0,85.0,3.6,29.0,540.0,805.31,608.14
2016,10,29,15,0,804.0,87.0,3.6,29.0,499.0,752.02,572.68
2016,10,29,15,15,780.5,83.5,3.55,28.5,454.5,695.32,535.12
2016,10,29,15,30,757.0,80.0,3.5,28.0,410.0,638.34,496.11
2016,10,29,15,45,722.0,76.0,3.45,28.0,361.0,573.38,447.73
2016,10,29,16,0,687.0,72.0,3.4,28.0,312.0,512.62,401.02
2016,10,29,16,15,637.5,66.5,3.0,27.5,261.0,441.71,345.2
2016,10,29,16,30,588.0,61.0,2.6,27.0,210.0,374.8,290.7
2016,10,29,16,45,508.5,52.5,2.25,26.5,160.0,296.07,225.69
2016,10,29,17,0,429.0,44.0,1.9,26.0,110.0,225.71,165.97
2016,10,29,17,15,293.0,31.5,1.75,25.0,68.0,142.85,95.68
2016,10,29,17,30,157.0,19.0,1.6,24.0,26.0,67.31,0.0
2016,10,29,17,45,78.5,9.5,1.5,23.0,13.0,8.11,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,28.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,57.0,16.0,1.5,18.0,18.0,27.61,0.0
2016,10,30,7,15,180.0,34.0,1.75,18.5,56.5,108.16,71.62
2016,10,30,7,30,303.0,52.0,2.0,19.0,95.0,183.17,138.19
2016,10,30,7,45,397.5,62.5,2.3,20.0,144.0,252.5,197.6
2016,10,30,8,0,492.0,73.0,2.6,21.0,193.0,336.36,267.61
2016,10,30,8,15,548.0,81.0,2.6,21.5,243.5,404.69,323.9
2016,10,30,8,30,604.0,89.0,2.6,22.0,294.0,477.78,381.93
2016,10,30,8,45,654.5,91.0,2.6,23.0,344.0,545.22,432.91
2016,10,30,9,0,705.0,93.0,2.6,24.0,394.0,615.68,484.19
2016,10,30,9,15,731.0,97.5,2.5,24.5,438.5,673.69,524.7
2016,10,30,9,30,757.0,102.0,2.4,25.0,483.0,731.86,562.77
2016,10,30,9,45,778.0,104.0,2.3,25.5,523.0,778.65,591.82
2016,10,30,10,0,799.0,106.0,2.2,26.0,563.0,828.51,622.3
2016,10,30,10,15,812.5,108.0,2.1,26.5,595.5,870.31,646.58
2016,10,30,10,30,826.0,110.0,2.0,27.0,628.0,909.97,668.97
2016,10,30,10,45,838.5,110.5,1.95,27.5,654.0,944.59,688.18
2016,10,30,11,0,851.0,111.0,1.9,28.0,680.0,976.53,705.45
2016,10,30,11,15,857.0,112.0,1.9,28.0,697.5,999.74,719.1
2016,10,30,11,30,863.0,113.0,1.9,28.0,715.0,1019.68,730.83
2016,10,30,11,45,878.5,107.0,1.9,28.5,726.5,1025.15,732.15
2016,10,30,12,0,894.0,101.0,1.9,29.0,738.0,1039.66,739.42
2016,10,30,12,15,894.0,101.0,1.95,29.0,738.5,1041.74,741.12
2016,10,30,12,30,894.0,101.0,2.0,29.0,739.0,1040.17,740.84
2016,10,30,12,45,895.0,99.0,2.1,29.5,731.5,1033.64,736.79
2016,10,30,13,0,896.0,97.0,2.2,30.0,724.0,1023.45,730.59
2016,10,30,13,15,891.5,96.0,2.25,30.0,707.0,1005.37,720.43
2016,10,30,13,30,887.0,95.0,2.3,30.0,690.0,983.91,708.24
2016,10,30,13,45,555.0,194.5,2.35,30.0,562.5,769.47,568.16
2016,10,30,14,0,223.0,294.0,2.4,30.0,435.0,519.74,389.12
2016,10,30,14,15,539.0,190.0,2.45,30.0,506.5,717.43,537.98
2016,10,30,14,30,855.0,86.0,2.5,30.0,578.0,857.47,634.54
2016,10,30,14,45,841.0,83.0,2.55,30.0,539.5,810.74,603.66
2016,10,30,15,0,827.0,80.0,2.6,30.0,501.0,762.28,572.72
2016,10,30,15,15,805.5,77.0,2.6,29.5,456.5,706.8,537.09
2016,10,30,15,30,784.0,74.0,2.6,29.0,412.0,650.8,500.17
2016,10,30,15,45,754.5,69.5,2.6,29.0,363.5,587.68,454.18
2016,10,30,16,0,725.0,65.0,2.6,29.0,315.0,525.53,407.37
2016,10,30,16,15,677.5,60.0,2.25,28.0,264.0,454.3,352.55
2016,10,30,16,30,630.0,55.0,1.9,27.0,213.0,389.2,300.25
2016,10,30,16,45,556.0,47.5,1.6,26.5,162.5,311.75,236.34
2016,10,30,17,0,482.0,40.0,1.3,26.0,112.0,242.05,176.89
2016,10,30,17,15,343.0,28.5,1.25,25.0,69.0,156.22,103.27
2016,10,30,17,30,204.0,17.0,1.2,24.0,26.0,77.88,0.0
2016,10,30,17,45,102.0,8.5,1.2,23.0,13.0,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,87.0,7.5,1.1,14.5,10.5,0.0,0.0
2016,10,31,7,0,174.0,15.0,1.1,15.0,21.0,55.65,0.0
2016,10,31,7,15,324.5,27.0,1.35,16.0,63.5,146.45,96.03
2016,10,31,7,30,475.0,39.0,1.6,17.0,106.0,234.75,177.12
2016,10,31,7,45,563.0,46.0,1.9,18.0,158.0,309.0,242.16
2016,10,31,8,0,651.0,53.0,2.2,19.0,210.0,390.02,310.94
2016,10,31,8,15,699.5,58.0,2.25,19.5,262.5,459.19,368.49
2016,10,31,8,30,748.0,63.0,2.3,20.0,315.0,532.02,426.52
2016,10,31,8,45,783.5,66.0,2.4,21.0,365.5,597.47,476.06
2016,10,31,9,0,819.0,69.0,2.5,22.0,416.0,664.39,524.73
2016,10,31,9,15,840.0,72.0,2.6,22.5,461.5,721.71,563.89
2016,10,31,9,30,861.0,75.0,2.7,23.0,507.0,771.3,596.76
2016,10,31,9,45,876.5,77.0,2.8,24.0,546.0,820.71,627.79
2016,10,31,10,0,892.0,79.0,2.9,25.0,585.0,868.47,657.05
2016,10,31,10,15,902.0,80.5,2.9,25.5,617.5,908.78,681.38
2016,10,31,10,30,912.0,82.0,2.9,26.0,650.0,946.54,703.74
2016,10,31,10,45,918.0,83.5,2.95,26.5,675.0,977.72,721.96
2016,10,31,11,0,924.0,85.0,3.0,27.0,700.0,1005.73,738.08
2016,10,31,11,15,928.0,85.5,3.05,27.0,716.5,1027.25,751.48
2016,10,31,11,30,932.0,86.0,3.1,27.0,733.0,1045.24,762.76
2016,10,31,11,45,930.0,88.0,3.15,27.5,740.5,1055.32,767.57
2016,10,31,12,0,928.0,90.0,3.2,28.0,748.0,1061.6,770.15
2016,10,31,12,15,927.0,90.0,3.2,28.0,747.5,1062.72,770.71
2016,10,31,12,30,926.0,90.0,3.2,28.0,747.0,1060.07,769.08
2016,10,31,12,45,921.5,90.0,3.25,28.5,737.5,1050.11,761.85
2016,10,31,13,0,917.0,90.0,3.3,29.0,728.0,1036.49,752.48
2016,10,31,13,15,911.0,89.0,3.3,29.0,710.0,1016.64,740.34
2016,10,31,13,30,905.0,88.0,3.3,29.0,692.0,993.37,726.11
2016,10,31,13,45,895.5,87.0,3.35,29.0,666.5,963.52,707.98
2016,10,31,14,0,886.0,86.0,3.4,29.0,641.0,930.72,687.88
2016,10,31,14,15,873.5,84.5,3.4,29.0,608.0,891.91,663.31
2016,10,31,14,30,861.0,83.0,3.4,29.0,575.0,850.77,637.02
2016,10,31,14,45,843.0,81.0,3.4,29.0,535.5,810.38,611.01
2016,10,31,15,0,825.0,79.0,3.4,29.0,496.0,759.96,577.68
2016,10,31,15,15,801.0,76.0,3.3,28.5,451.0,702.75,539.72
2016,10,31,15,30,777.0,73.0,3.2,28.0,406.0,645.27,500.72
2016,10,31,15,45,742.5,69.5,3.15,28.0,357.0,580.44,452.59
2016,10,31,16,0,708.0,66.0,3.1,28.0,308.0,517.04,404.06
2016,10,31,16,15,658.5,60.5,2.7,27.0,257.0,447.44,349.84
2016,10,31,16,30,609.0,55.0,2.3,26.0,206.0,379.62,295.01
2016,10,31,16,45,528.0,47.5,1.9,25.0,155.5,300.32,229.57
2016,10,31,17,0,447.0,40.0,1.5,24.0,105.0,229.57,169.28
2016,10,31,17,15,307.0,28.0,1.45,23.0,64.0,144.96,95.57
2016,10,31,17,30,167.0,16.0,1.4,22.0,23.0,56.14,0.0
2016,10,31,17,45,83.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,2.15,19.5,8.5,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.3,20.0,17.0,30.51,0.0
2016,11,1,7,15,210.5,29.0,2.6,20.5,54.0,111.97,70.54
2016,11,1,7,30,346.0,44.0,2.9,21.0,91.0,192.65,143.82
2016,11,1,7,45,435.0,53.5,3.2,21.5,139.5,263.13,204.92
2016,11,1,8,0,524.0,63.0,3.5,22.0,188.0,343.07,272.66
2016,11,1,8,15,578.0,69.5,3.65,22.5,237.5,409.99,328.54
2016,11,1,8,30,632.0,76.0,3.8,23.0,287.0,481.49,386.16
2016,11,1,8,45,316.0,97.0,4.0,24.0,202.5,328.14,263.94
2016,11,1,9,0,0.0,118.0,4.2,25.0,118.0,102.18,77.58
2016,11,1,9,15,382.0,104.5,4.2,25.5,294.5,416.28,333.74
2016,11,1,9,30,764.0,91.0,4.2,26.0,471.0,722.05,563.08
2016,11,1,9,45,786.0,92.0,4.25,26.5,510.0,772.62,595.23
2016,11,1,10,0,808.0,93.0,4.3,27.0,549.0,822.18,627.57
2016,11,1,10,15,410.0,153.0,4.3,27.5,385.0,559.08,433.58
2016,11,1,10,30,12.0,213.0,4.3,28.0,221.0,200.76,152.24
2016,11,1,10,45,432.5,156.0,4.3,28.5,442.5,608.18,469.96
2016,11,1,11,0,853.0,99.0,4.3,29.0,664.0,953.73,709.29
2016,11,1,11,15,858.5,100.0,4.3,29.0,680.5,975.97,720.98
2016,11,1,11,30,864.0,101.0,4.3,29.0,697.0,995.02,732.89
2016,11,1,11,45,505.5,223.0,4.3,29.5,573.0,789.71,590.03
2016,11,1,12,0,147.0,345.0,4.3,30.0,449.0,521.86,390.57
2016,11,1,12,15,517.5,219.0,4.3,30.0,584.0,802.32,601.76
2016,11,1,12,30,888.0,93.0,4.3,30.0,719.0,1025.07,750.32
2016,11,1,12,45,884.5,93.0,4.3,30.0,710.5,1016.35,743.19
2016,11,1,13,0,881.0,93.0,4.3,30.0,702.0,1004.12,735.62
2016,11,1,13,15,513.5,206.0,4.3,30.0,559.0,765.95,573.61
2016,11,1,13,30,146.0,319.0,4.3,30.0,416.0,484.77,365.06
2016,11,1,13,45,110.0,300.0,4.3,30.5,371.5,406.15,307.5
2016,11,1,14,0,74.0,281.0,4.3,31.0,327.0,349.52,264.54
2016,11,1,14,15,451.0,183.5,4.25,30.5,441.5,632.43,483.3
2016,11,1,14,30,828.0,86.0,4.2,30.0,556.0,834.95,629.32
2016,11,1,14,45,813.0,83.0,4.2,30.0,518.0,788.45,597.11
2016,11,1,15,0,798.0,80.0,4.2,30.0,480.0,740.39,564.99
2016,11,1,15,15,774.5,77.0,4.1,30.0,436.5,684.73,526.64
2016,11,1,15,30,751.0,74.0,4.0,30.0,393.0,628.82,487.33
2016,11,1,15,45,715.5,70.5,3.95,30.0,345.0,564.6,439.42
2016,11,1,16,0,680.0,67.0,3.9,30.0,297.0,504.4,393.07
2016,11,1,16,15,630.0,61.5,3.45,29.0,247.0,433.77,338.13
2016,11,1,16,30,580.0,56.0,3.0,28.0,197.0,367.24,284.39
2016,11,1,16,45,494.0,48.5,2.65,27.5,148.0,287.35,218.36
2016,11,1,17,0,408.0,41.0,2.3,27.0,99.0,216.53,158.25
2016,11,1,17,15,269.0,28.5,2.2,26.5,59.5,133.95,86.03
2016,11,1,17,30,130.0,16.0,2.1,26.0,20.0,46.88,0.0
2016,11,1,17,45,65.0,8.0,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,15.46,0.0
2016,11,2,7,15,130.5,31.5,2.7,22.0,48.0,83.96,50.5
2016,11,2,7,30,240.0,51.0,2.9,22.0,83.0,161.05,119.74
2016,11,2,7,45,338.5,62.5,3.15,22.5,129.5,229.57,178.17
2016,11,2,8,0,437.0,74.0,3.4,23.0,176.0,309.48,245.22
2016,11,2,8,15,218.5,42.0,3.55,23.5,93.0,175.93,140.63
2016,11,2,8,30,0.0,10.0,3.7,24.0,10.0,8.23,1.17
2016,11,2,8,45,328.0,53.5,3.85,24.5,190.5,291.53,236.68
2016,11,2,9,0,656.0,97.0,4.0,25.0,371.0,588.16,467.25
2016,11,2,9,15,408.0,158.5,4.05,25.5,335.5,497.23,392.64
2016,11,2,9,30,160.0,220.0,4.1,26.0,300.0,359.83,282.12
2016,11,2,9,45,117.0,234.0,4.15,26.5,294.5,345.63,269.45
2016,11,2,10,0,74.0,248.0,4.2,27.0,289.0,310.86,240.68
2016,11,2,10,15,142.5,268.0,4.15,27.0,353.5,413.55,319.94
2016,11,2,10,30,211.0,288.0,4.1,27.0,418.0,503.1,387.36
2016,11,2,10,45,215.5,297.5,4.05,27.5,435.0,523.18,400.4
2016,11,2,11,0,220.0,307.0,4.0,28.0,452.0,542.82,413.3
2016,11,2,11,15,231.5,317.0,3.9,28.0,473.0,569.42,432.05
2016,11,2,11,30,243.0,327.0,3.8,28.0,494.0,595.61,450.35
2016,11,2,11,45,531.0,225.0,3.75,28.0,595.0,818.12,614.01
2016,11,2,12,0,819.0,123.0,3.7,28.0,696.0,1002.15,737.59
2016,11,2,12,15,818.5,123.0,3.6,28.0,696.0,1003.6,736.29
2016,11,2,12,30,818.0,123.0,3.5,28.0,696.0,1001.6,734.33
2016,11,2,12,45,536.0,224.5,3.4,28.5,598.5,823.28,611.92
2016,11,2,13,0,254.0,326.0,3.3,29.0,501.0,605.89,453.48
2016,11,2,13,15,191.5,320.5,3.15,28.5,451.0,534.45,402.84
2016,11,2,13,30,129.0,315.0,3.0,28.0,401.0,464.35,351.41
2016,11,2,13,45,444.0,219.0,2.95,28.0,497.0,692.64,524.53
2016,11,2,14,0,759.0,123.0,2.9,28.0,593.0,872.65,650.84
2016,11,2,14,15,382.5,152.5,2.8,28.0,389.0,536.22,411.62
2016,11,2,14,30,6.0,182.0,2.7,28.0,185.0,165.99,125.28
2016,11,2,14,45,319.0,156.5,2.65,28.0,315.0,460.25,358.73
2016,11,2,15,0,632.0,131.0,2.6,28.0,445.0,672.24,516.5
2016,11,2,15,15,602.0,125.0,2.45,27.5,402.5,614.54,474.15
2016,11,2,15,30,572.0,119.0,2.3,27.0,360.0,557.54,433.23
2016,11,2,15,45,518.5,114.5,2.2,27.0,312.5,482.63,377.17
2016,11,2,16,0,465.0,110.0,2.1,27.0,265.0,418.44,327.7
2016,11,2,16,15,405.5,99.0,1.9,26.5,218.0,348.33,272.83
2016,11,2,16,30,346.0,88.0,1.7,26.0,171.0,283.98,220.95
2016,11,2,16,45,254.0,73.0,1.55,25.5,126.0,199.21,152.23
2016,11,2,17,0,162.0,58.0,1.4,25.0,81.0,135.29,99.39
2016,11,2,17,15,81.0,35.0,1.5,24.5,46.5,75.07,47.02
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,10.24,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,7,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,7,15,0.0,1.0,1.2,21.0,1.0,0.82,0.0
2016,11,3,7,30,0.0,2.0,1.4,21.0,2.0,1.64,0.0
2016,11,3,7,45,0.0,4.0,1.6,21.5,4.0,3.28,0.0
2016,11,3,8,0,0.0,6.0,1.8,22.0,6.0,4.92,0.0
2016,11,3,8,15,0.0,7.5,1.85,22.0,7.5,6.16,0.0
2016,11,3,8,30,0.0,9.0,1.9,22.0,9.0,7.4,0.55
2016,11,3,8,45,0.0,44.5,1.95,22.5,44.5,36.78,25.01
2016,11,3,9,0,0.0,80.0,2.0,23.0,80.0,66.65,49.44
2016,11,3,9,15,6.5,127.5,2.0,23.0,131.0,115.43,89.09
2016,11,3,9,30,13.0,175.0,2.0,23.0,182.0,166.74,130.0
2016,11,3,9,45,20.5,196.0,2.0,23.5,207.5,193.28,150.48
2016,11,3,10,0,28.0,217.0,2.0,24.0,233.0,220.52,171.27
2016,11,3,10,15,16.5,203.0,1.9,24.0,212.5,195.77,151.14
2016,11,3,10,30,5.0,189.0,1.8,24.0,192.0,171.08,131.17
2016,11,3,10,45,20.5,229.5,1.75,24.0,243.0,225.39,173.74
2016,11,3,11,0,36.0,270.0,1.7,24.0,294.0,302.45,232.52
2016,11,3,11,15,18.0,142.5,1.6,24.0,154.5,149.55,114.18
2016,11,3,11,30,0.0,15.0,1.5,24.0,15.0,12.43,4.42
2016,11,3,11,45,6.0,122.5,1.45,24.5,127.0,109.59,82.47
2016,11,3,12,0,12.0,230.0,1.4,25.0,239.0,216.87,165.43
2016,11,3,12,15,6.0,156.5,1.3,25.0,161.0,140.58,106.01
2016,11,3,12,30,0.0,83.0,1.2,25.0,83.0,69.11,49.73
2016,11,3,12,45,0.0,53.0,1.2,25.0,53.0,44.04,29.84
2016,11,3,13,0,0.0,23.0,1.2,25.0,23.0,19.07,9.78
2016,11,3,13,15,0.0,41.5,1.25,25.0,41.5,34.44,22.21
2016,11,3,13,30,0.0,60.0,1.3,25.0,60.0,49.84,34.61
2016,11,3,13,45,0.0,49.5,1.4,25.0,49.5,41.08,27.6
2016,11,3,14,0,0.0,39.0,1.5,25.0,39.0,32.33,20.59
2016,11,3,14,15,0.0,25.0,1.55,25.0,25.0,20.69,11.2
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.09,1.77
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,8.26,1.11
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.42,0.44
2016,11,3,15,15,0.0,8.0,1.65,24.5,8.0,6.59,0.0
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,5.76,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,4.94,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.11,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.28,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.46,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.64,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.56,0.0
2016,11,4,7,15,0.0,13.5,3.25,18.0,13.5,11.11,1.74
2016,11,4,7,30,0.0,24.0,3.3,18.0,24.0,19.8,10.53
2016,11,4,7,45,0.0,37.5,3.4,18.0,37.5,31.0,20.29
2016,11,4,8,0,0.0,51.0,3.5,18.0,51.0,42.45,30.19
2016,11,4,8,15,0.0,65.5,3.55,18.0,65.5,55.23,41.1
2016,11,4,8,30,0.0,80.0,3.6,18.0,80.0,68.05,51.88
2016,11,4,8,45,0.0,96.0,3.7,18.5,96.0,82.38,63.64
2016,11,4,9,0,0.0,112.0,3.8,19.0,112.0,96.78,75.28
2016,11,4,9,15,0.0,108.0,3.8,19.0,108.0,92.1,71.19
2016,11,4,9,30,0.0,104.0,3.8,19.0,104.0,87.88,67.5
2016,11,4,9,45,0.0,109.0,3.8,19.5,109.0,92.13,70.67
2016,11,4,10,0,0.0,114.0,3.8,20.0,114.0,96.44,73.86
2016,11,4,10,15,0.0,82.0,3.75,20.0,82.0,68.15,50.58
2016,11,4,10,30,0.0,50.0,3.7,20.0,50.0,41.47,28.6
2016,11,4,10,45,3.0,123.5,3.65,20.5,125.5,107.46,82.37
2016,11,4,11,0,6.0,197.0,3.6,21.0,201.0,179.31,139.56
2016,11,4,11,15,5.0,192.0,3.55,21.0,195.5,173.29,134.46
2016,11,4,11,30,4.0,187.0,3.5,21.0,190.0,167.36,129.6
2016,11,4,11,45,2.5,174.5,3.5,21.5,176.5,153.91,118.56
2016,11,4,12,0,1.0,162.0,3.5,22.0,163.0,140.65,107.71
2016,11,4,12,15,2.0,171.5,3.45,22.0,173.5,150.53,115.59
2016,11,4,12,30,3.0,181.0,3.4,22.0,184.0,160.52,123.53
2016,11,4,12,45,1.5,118.5,3.35,22.5,120.0,101.48,76.38
2016,11,4,13,0,0.0,56.0,3.3,23.0,56.0,46.53,32.13
2016,11,4,13,15,4.0,131.5,3.25,23.0,134.5,115.68,87.91
2016,11,4,13,30,8.0,207.0,3.2,23.0,213.0,191.0,147.63
2016,11,4,13,45,4.0,179.0,3.2,23.0,182.0,160.24,123.3
2016,11,4,14,0,0.0,151.0,3.2,23.0,151.0,130.17,99.51
2016,11,4,14,15,9.5,178.5,3.15,22.5,184.0,165.47,128.46
2016,11,4,14,30,19.0,206.0,3.1,22.0,217.0,201.78,158.07
2016,11,4,14,45,9.5,144.5,3.1,22.0,150.0,133.25,103.36
2016,11,4,15,0,0.0,83.0,3.1,22.0,83.0,68.93,51.14
2016,11,4,15,15,0.0,109.5,3.0,21.5,109.5,93.45,71.55
2016,11,4,15,30,0.0,136.0,2.9,21.0,136.0,120.43,93.97
2016,11,4,15,45,0.0,118.5,2.85,21.0,118.5,104.51,81.12
2016,11,4,16,0,0.0,101.0,2.8,21.0,101.0,88.67,68.24
2016,11,4,16,15,0.0,83.0,2.6,20.5,83.0,72.38,54.91
2016,11,4,16,30,0.0,65.0,2.4,20.0,65.0,56.13,41.34
2016,11,4,16,45,0.0,48.0,2.25,20.0,48.0,40.86,28.32
2016,11,4,17,0,0.0,31.0,2.1,20.0,31.0,25.62,15.23
2016,11,4,17,15,0.0,17.5,2.0,20.0,17.5,14.43,4.59
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.41,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,2.0,3.0,17.0,2.0,0.0,0.0
2016,11,5,7,0,0.0,4.0,3.1,17.0,4.0,3.41,0.0
2016,11,5,7,15,0.0,21.0,3.2,17.0,21.0,17.71,5.6
2016,11,5,7,30,0.0,38.0,3.3,17.0,38.0,33.61,21.83
2016,11,5,7,45,6.0,60.0,3.4,17.5,61.0,57.05,42.01
2016,11,5,8,0,12.0,82.0,3.5,18.0,84.0,80.8,62.34
2016,11,5,8,15,23.0,102.0,3.45,18.0,108.5,113.18,89.83
2016,11,5,8,30,34.0,122.0,3.4,18.0,133.0,140.53,112.83
2016,11,5,8,45,17.0,68.0,3.4,18.5,73.5,71.37,54.83
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,11.54,4.07
2016,11,5,9,15,0.0,11.0,3.3,19.0,11.0,9.07,1.98
2016,11,5,9,30,0.0,8.0,3.2,19.0,8.0,6.6,0.0
2016,11,5,9,45,39.0,125.5,3.15,19.5,147.0,148.02,117.91
2016,11,5,10,0,78.0,243.0,3.1,20.0,286.0,310.38,247.21
2016,11,5,10,15,40.5,212.0,3.0,20.5,234.5,242.64,191.52
2016,11,5,10,30,3.0,181.0,2.9,21.0,183.0,161.78,125.57
2016,11,5,10,45,1.5,135.5,2.85,21.5,136.5,117.05,89.51
2016,11,5,11,0,0.0,90.0,2.8,22.0,90.0,74.91,55.33
2016,11,5,11,15,7.0,162.0,2.75,22.0,167.0,146.85,113.2
2016,11,5,11,30,14.0,234.0,2.7,22.0,244.0,223.47,173.42
2016,11,5,11,45,19.5,251.0,2.65,22.0,265.0,245.97,190.79
2016,11,5,12,0,25.0,268.0,2.6,22.0,286.0,268.78,208.43
2016,11,5,12,15,16.0,238.0,2.55,22.0,249.5,229.29,177.46
2016,11,5,12,30,7.0,208.0,2.5,22.0,213.0,190.61,147.04
2016,11,5,12,45,15.0,232.5,2.5,22.5,243.0,222.87,172.36
2016,11,5,13,0,23.0,257.0,2.5,23.0,273.0,255.69,197.68
2016,11,5,13,15,19.0,244.0,2.5,23.0,257.0,238.66,184.46
2016,11,5,13,30,15.0,231.0,2.5,23.0,241.0,221.87,171.53
2016,11,5,13,45,116.5,256.5,2.55,23.0,328.0,384.47,300.14
2016,11,5,14,0,218.0,282.0,2.6,23.0,415.0,505.44,392.95
2016,11,5,14,15,143.0,262.0,2.6,23.0,347.5,409.6,319.43
2016,11,5,14,30,68.0,242.0,2.6,23.0,280.0,300.78,235.28
2016,11,5,14,45,104.0,229.5,2.65,23.0,282.5,315.83,248.98
2016,11,5,15,0,140.0,217.0,2.7,23.0,285.0,343.44,271.71
2016,11,5,15,15,184.0,194.0,2.7,22.5,274.5,345.2,275.16
2016,11,5,15,30,228.0,171.0,2.7,22.0,264.0,356.49,285.66
2016,11,5,15,45,199.0,155.5,2.7,22.0,229.5,297.27,238.86
2016,11,5,16,0,170.0,140.0,2.7,22.0,195.0,254.52,204.37
2016,11,5,16,15,249.0,114.5,2.55,21.5,180.0,271.76,218.37
2016,11,5,16,30,328.0,89.0,2.4,21.0,165.0,278.1,221.57
2016,11,5,16,45,251.5,71.0,2.3,20.5,120.5,197.93,154.45
2016,11,5,17,0,175.0,53.0,2.2,20.0,76.0,135.92,101.44
2016,11,5,17,15,87.5,31.5,2.15,19.5,43.0,72.43,42.68
2016,11,5,17,30,0.0,10.0,2.1,19.0,10.0,8.54,0.0
2016,11,5,17,45,0.0,5.0,2.05,19.0,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,4.5,2.05,15.0,4.5,3.69,0.0
2016,11,6,7,30,0.0,9.0,2.2,15.0,9.0,7.39,0.42
2016,11,6,7,45,0.0,14.5,2.4,15.5,14.5,11.92,4.42
2016,11,6,8,0,0.0,20.0,2.6,16.0,20.0,16.46,8.38
2016,11,6,8,15,0.0,26.0,2.7,16.5,26.0,21.42,12.65
2016,11,6,8,30,0.0,32.0,2.8,17.0,32.0,26.4,16.86
2016,11,6,8,45,45.0,101.0,2.9,17.5,119.0,123.37,99.23
2016,11,6,9,0,90.0,170.0,3.0,18.0,206.0,232.41,189.01
2016,11,6,9,15,92.0,190.5,3.05,18.5,231.0,258.75,209.3
2016,11,6,9,30,94.0,211.0,3.1,19.0,256.0,285.27,229.58
2016,11,6,9,45,47.0,156.0,3.2,19.5,178.5,186.63,148.87
2016,11,6,10,0,0.0,101.0,3.3,20.0,101.0,84.72,64.22
2016,11,6,10,15,0.0,107.5,3.35,20.0,107.5,90.43,68.83
2016,11,6,10,30,0.0,114.0,3.4,20.0,114.0,96.18,73.36
2016,11,6,10,45,5.0,162.5,3.5,20.5,165.5,145.68,113.2
2016,11,6,11,0,10.0,211.0,3.6,21.0,217.0,197.29,153.99
2016,11,6,11,15,5.0,136.0,3.55,21.0,139.0,120.84,92.71
2016,11,6,11,30,0.0,61.0,3.5,21.0,61.0,50.69,35.82
2016,11,6,11,45,0.0,90.5,3.5,21.0,90.5,75.37,55.86
2016,11,6,12,0,0.0,120.0,3.5,21.0,120.0,101.33,76.76
2016,11,6,12,15,0.0,69.5,3.4,21.0,69.5,57.81,41.56
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,15.75,7.27
2016,11,6,12,45,0.0,17.0,3.25,21.0,17.0,14.09,5.92
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,12.43,4.56
2016,11,6,13,15,0.0,17.0,3.1,21.0,17.0,14.08,5.93
2016,11,6,13,30,0.0,19.0,3.0,21.0,19.0,15.74,7.3
2016,11,6,13,45,0.0,36.0,2.95,21.0,36.0,29.84,18.92
2016,11,6,14,0,0.0,53.0,2.9,21.0,53.0,43.97,30.55
2016,11,6,14,15,0.0,97.5,2.9,21.0,97.5,81.45,61.26
2016,11,6,14,30,0.0,142.0,2.9,21.0,142.0,122.64,94.79
2016,11,6,14,45,0.0,75.0,2.9,21.0,75.0,62.26,45.77
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,6.6,0.0
2016,11,6,15,15,0.0,7.5,2.9,20.5,7.5,6.18,0.0
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,5.76,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.28,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,132.5,21.0,1.7,17.0,36.5,76.36,33.9
2016,11,7,7,30,265.0,42.0,1.9,17.0,73.0,162.79,121.45
2016,11,7,7,45,359.5,53.0,2.15,17.5,118.5,230.34,181.02
2016,11,7,8,0,454.0,64.0,2.4,18.0,164.0,312.74,251.43
2016,11,7,8,15,513.0,72.0,2.45,18.5,211.5,380.36,308.43
2016,11,7,8,30,572.0,80.0,2.5,19.0,259.0,453.13,367.59
2016,11,7,8,45,606.0,87.5,2.6,19.5,304.5,514.02,415.58
2016,11,7,9,0,640.0,95.0,2.7,20.0,350.0,576.75,463.43
2016,11,7,9,15,320.0,100.0,2.7,20.0,227.5,367.5,298.49
2016,11,7,9,30,0.0,105.0,2.7,20.0,105.0,88.98,67.86
2016,11,7,9,45,0.0,74.5,2.75,20.5,74.5,61.83,45.57
2016,11,7,10,0,0.0,44.0,2.8,21.0,44.0,36.44,24.5
2016,11,7,10,15,0.0,88.5,2.8,21.0,88.5,73.58,54.88
2016,11,7,10,30,0.0,133.0,2.8,21.0,133.0,113.62,87.18
2016,11,7,10,45,0.5,152.0,2.85,21.5,153.0,131.59,101.23
2016,11,7,11,0,1.0,171.0,2.9,22.0,173.0,149.83,115.39
2016,11,7,11,15,1.5,171.5,2.85,22.0,173.0,150.58,115.84
2016,11,7,11,30,2.0,172.0,2.8,22.0,173.0,151.41,116.41
2016,11,7,11,45,12.5,216.0,2.8,22.5,224.5,204.41,158.21
2016,11,7,12,0,23.0,260.0,2.8,23.0,276.0,259.17,200.52
2016,11,7,12,15,11.5,178.5,2.75,23.0,186.5,167.1,128.4
2016,11,7,12,30,0.0,97.0,2.7,23.0,97.0,80.93,59.73
2016,11,7,12,45,4.0,152.5,2.7,23.0,155.5,135.08,103.17
2016,11,7,13,0,8.0,208.0,2.7,23.0,214.0,192.12,148.17
2016,11,7,13,15,4.0,164.0,2.65,23.0,167.0,145.94,111.71
2016,11,7,13,30,0.0,120.0,2.6,23.0,120.0,101.45,76.37
2016,11,7,13,45,0.0,90.0,2.55,23.0,90.0,74.88,55.19
2016,11,7,14,0,0.0,60.0,2.5,23.0,60.0,49.8,35.01
2016,11,7,14,15,0.0,41.0,2.4,23.0,41.0,33.96,22.19
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,18.19,9.32
2016,11,7,14,45,0.0,25.5,2.25,23.0,25.5,21.07,11.73
2016,11,7,15,0,0.0,29.0,2.2,23.0,29.0,23.96,14.16
2016,11,7,15,15,0.0,60.5,2.1,22.5,60.5,50.12,35.86
2016,11,7,15,30,0.0,92.0,2.0,22.0,92.0,77.86,58.88
2016,11,7,15,45,276.0,89.5,1.9,22.0,178.0,298.55,242.17
2016,11,7,16,0,552.0,87.0,1.8,22.0,264.0,453.87,362.79
2016,11,7,16,15,494.0,78.5,1.6,21.5,216.0,381.66,303.84
2016,11,7,16,30,436.0,70.0,1.4,21.0,168.0,311.44,246.17
2016,11,7,16,45,346.5,57.5,1.25,21.0,123.0,233.51,180.74
2016,11,7,17,0,257.0,45.0,1.1,21.0,78.0,165.86,122.6
2016,11,7,17,15,143.0,27.5,1.1,20.5,44.0,91.28,50.27
2016,11,7,17,30,29.0,10.0,1.1,20.0,10.0,16.18,0.0
2016,11,7,17,45,14.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,9.05,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,18.14,9.05
2016,11,8,7,45,0.0,35.5,3.45,17.0,35.5,29.34,18.9
2016,11,8,8,0,0.0,49.0,3.6,17.0,49.0,40.85,28.91
2016,11,8,8,15,0.0,64.0,3.6,17.0,64.0,54.18,40.35
2016,11,8,8,30,0.0,79.0,3.6,17.0,79.0,67.53,51.66
2016,11,8,8,45,0.0,80.5,3.65,17.5,80.5,67.94,51.83
2016,11,8,9,0,0.0,82.0,3.7,18.0,82.0,68.69,52.23
2016,11,8,9,15,0.0,91.0,3.7,18.0,91.0,76.52,58.61
2016,11,8,9,30,0.0,100.0,3.7,18.0,100.0,84.4,64.98
2016,11,8,9,45,0.0,107.0,3.7,18.0,107.0,90.49,69.82
2016,11,8,10,0,0.0,114.0,3.7,18.0,114.0,96.63,74.7
2016,11,8,10,15,0.0,114.5,3.75,18.0,114.5,96.86,74.7
2016,11,8,10,30,0.0,115.0,3.8,18.0,115.0,97.15,74.79
2016,11,8,10,45,8.5,173.5,3.9,18.5,179.0,159.75,125.72
2016,11,8,11,0,17.0,232.0,4.0,19.0,243.0,225.62,178.16
2016,11,8,11,15,8.5,192.5,4.1,19.0,198.0,177.8,139.45
2016,11,8,11,30,0.0,153.0,4.2,19.0,153.0,131.64,101.95
2016,11,8,11,45,16.5,214.5,4.3,19.0,226.0,207.16,163.22
2016,11,8,12,0,33.0,276.0,4.4,19.0,299.0,308.55,243.54
2016,11,8,12,15,30.0,272.0,4.4,19.0,292.5,300.95,237.2
2016,11,8,12,30,27.0,268.0,4.4,19.0,286.0,271.77,214.29
2016,11,8,12,45,34.5,275.0,4.45,19.0,298.0,308.98,243.89
2016,11,8,13,0,42.0,282.0,4.5,19.0,310.0,324.59,256.45
2016,11,8,13,15,32.5,262.5,4.5,19.0,284.0,292.94,231.51
