Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,30,0.0,127.0,6.2,18.0,128.0,114.04,90.17
2016,11,18,15,45,342.5,95.5,6.15,17.5,196.0,355.25,296.72
2016,11,18,16,0,685.0,64.0,6.1,17.0,264.0,516.85,429.53
2016,11,18,16,15,627.0,57.5,5.85,16.5,214.5,440.67,364.39
2016,11,18,16,30,569.0,51.0,5.6,16.0,165.0,369.31,301.8
2016,11,18,16,45,487.5,41.0,5.45,15.5,119.0,288.8,230.13
2016,11,18,17,0,406.0,31.0,5.3,15.0,73.0,217.12,161.64
2016,11,18,17,15,203.0,15.5,5.2,14.5,36.5,98.62,5.29
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,242.5,12.0,3.5,3.5,31.5,86.21,0.0
2016,11,19,7,30,485.0,24.0,3.6,4.0,63.0,223.2,153.37
2016,11,19,7,45,589.5,31.0,3.75,4.5,113.5,306.17,247.93
2016,11,19,8,0,694.0,38.0,3.9,5.0,164.0,398.54,333.56
2016,11,19,8,15,751.5,43.0,4.1,5.5,216.5,473.66,402.5
2016,11,19,8,30,809.0,48.0,4.3,6.0,269.0,553.37,472.58
2016,11,19,8,45,844.5,51.0,4.5,7.0,319.5,615.38,524.96
2016,11,19,9,0,880.0,54.0,4.7,8.0,370.0,683.36,578.85
2016,11,19,9,15,904.0,56.5,4.7,8.5,416.0,743.38,623.57
2016,11,19,9,30,928.0,59.0,4.7,9.0,462.0,803.04,666.83
2016,11,19,9,45,944.0,61.0,4.7,10.0,502.5,854.79,701.76
2016,11,19,10,0,960.0,63.0,4.7,11.0,543.0,904.84,734.59
2016,11,19,10,15,971.5,64.0,4.6,11.5,577.0,947.61,762.01
2016,11,19,10,30,983.0,65.0,4.5,12.0,611.0,987.8,787.07
2016,11,19,10,45,990.0,66.5,4.45,12.5,637.0,1021.58,807.64
2016,11,19,11,0,997.0,68.0,4.4,13.0,663.0,1052.1,825.74
2016,11,19,11,15,1002.0,68.5,4.3,13.0,681.0,1075.95,840.12
2016,11,19,11,30,1007.0,69.0,4.2,13.0,699.0,1096.15,852.36
2016,11,19,11,45,1007.5,70.0,4.15,13.5,708.0,1108.69,858.32
2016,11,19,12,0,1008.0,71.0,4.1,14.0,717.0,1117.29,861.77
2016,11,19,12,15,1008.0,71.0,4.05,14.0,717.5,1120.14,863.1
2016,11,19,12,30,1008.0,71.0,4.0,14.0,718.0,1119.0,861.95
2016,11,19,12,45,1005.5,71.0,3.95,14.5,710.0,1111.36,855.0
2016,11,19,13,0,1003.0,71.0,3.9,15.0,702.0,1099.79,845.65
2016,11,19,13,15,997.5,70.5,3.8,15.0,685.0,1080.79,832.61
2016,11,19,13,30,992.0,70.0,3.7,15.0,668.0,1058.12,817.27
2016,11,19,13,45,984.0,69.0,3.65,15.0,643.0,1028.91,797.94
2016,11,19,14,0,976.0,68.0,3.6,15.0,618.0,996.45,776.43
2016,11,19,14,15,964.5,66.5,3.5,15.0,585.5,957.15,749.73
2016,11,19,14,30,953.0,65.0,3.4,15.0,553.0,915.2,721.09
2016,11,19,14,45,931.5,65.0,3.35,15.0,513.0,864.49,686.25
2016,11,19,15,0,910.0,65.0,3.3,15.0,473.0,812.39,649.99
2016,11,19,15,15,886.5,62.5,3.15,14.5,427.5,754.58,609.51
2016,11,19,15,30,863.0,60.0,3.0,14.0,382.0,696.28,567.77
2016,11,19,15,45,828.5,56.5,2.9,14.0,332.5,634.71,520.84
2016,11,19,16,0,794.0,53.0,2.8,14.0,283.0,568.19,466.95
2016,11,19,16,15,739.5,48.0,2.4,13.0,231.0,490.26,402.62
2016,11,19,16,30,685.0,43.0,2.0,12.0,179.0,416.41,338.91
2016,11,19,16,45,590.0,36.0,1.6,11.0,129.0,326.58,260.14
2016,11,19,17,0,495.0,29.0,1.2,10.0,79.0,246.07,183.49
2016,11,19,17,15,247.5,14.5,1.2,9.0,39.5,110.89,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,226.0,12.0,1.1,2.5,29.5,81.0,0.0
2016,11,20,7,30,452.0,24.0,1.2,3.0,59.0,209.81,139.36
2016,11,20,7,45,559.5,31.5,1.35,4.0,108.0,293.55,235.55
2016,11,20,8,0,667.0,39.0,1.5,5.0,157.0,386.25,319.39
2016,11,20,8,15,726.0,43.5,1.6,5.5,208.5,460.21,385.49
2016,11,20,8,30,785.0,48.0,1.7,6.0,260.0,538.84,452.54
2016,11,20,8,45,818.5,52.5,1.8,7.0,309.5,605.48,506.36
2016,11,20,9,0,852.0,57.0,1.9,8.0,359.0,667.58,553.77
2016,11,20,9,15,876.5,59.5,2.1,9.0,405.0,726.64,596.29
2016,11,20,9,30,901.0,62.0,2.3,10.0,451.0,785.48,637.5
2016,11,20,9,45,918.0,64.0,2.55,11.0,491.0,836.95,672.75
2016,11,20,10,0,935.0,66.0,2.8,12.0,531.0,886.89,706.29
2016,11,20,10,15,946.5,67.5,2.75,12.5,564.0,929.47,732.99
2016,11,20,10,30,958.0,69.0,2.7,13.0,597.0,969.56,757.54
2016,11,20,10,45,965.0,70.5,2.7,13.5,623.0,1002.7,777.44
2016,11,20,11,0,972.0,72.0,2.7,14.0,649.0,1032.68,795.09
2016,11,20,11,15,977.0,72.5,2.7,14.5,666.5,1056.09,808.26
2016,11,20,11,30,982.0,73.0,2.7,15.0,684.0,1075.96,819.13
2016,11,20,11,45,985.0,72.5,2.7,15.5,693.0,1088.88,825.47
2016,11,20,12,0,988.0,72.0,2.7,16.0,702.0,1098.0,829.5
2016,11,20,12,15,987.5,72.0,2.7,16.0,702.5,1100.34,830.81
2016,11,20,12,30,987.0,72.0,2.7,16.0,703.0,1098.79,829.8
2016,11,20,12,45,983.5,72.5,2.75,16.5,695.0,1090.95,823.89
2016,11,20,13,0,980.0,73.0,2.8,17.0,687.0,1079.31,815.68
2016,11,20,13,15,975.0,72.0,2.8,17.0,670.5,1060.54,803.91
2016,11,20,13,30,970.0,71.0,2.8,17.0,654.0,1038.19,789.92
2016,11,20,13,45,961.0,70.5,2.85,17.0,629.0,1009.22,772.01
2016,11,20,14,0,952.0,70.0,2.9,17.0,604.0,977.13,751.96
2016,11,20,14,15,940.5,68.5,2.9,17.0,572.0,938.59,726.91
2016,11,20,14,30,929.0,67.0,2.9,17.0,540.0,897.5,699.92
2016,11,20,14,45,910.5,65.5,2.9,17.0,501.0,848.27,666.85
2016,11,20,15,0,892.0,64.0,2.9,17.0,462.0,797.52,632.22
2016,11,20,15,15,868.0,61.5,2.75,16.5,417.5,740.15,592.35
2016,11,20,15,30,844.0,59.0,2.6,16.0,373.0,688.58,555.97
2016,11,20,15,45,809.0,55.5,2.5,16.0,324.0,621.49,505.3
2016,11,20,16,0,774.0,52.0,2.4,16.0,275.0,555.7,452.56
2016,11,20,16,15,719.0,47.5,2.15,15.0,224.5,479.16,390.31
2016,11,20,16,30,664.0,43.0,1.9,14.0,174.0,406.7,328.64
2016,11,20,16,45,569.0,35.5,1.65,13.0,124.5,317.47,251.27
2016,11,20,17,0,474.0,28.0,1.4,12.0,75.0,237.79,175.86
2016,11,20,17,15,237.0,14.0,1.45,11.0,37.5,107.06,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,2.3,6.0,26.5,69.04,0.0
2016,11,21,7,30,376.0,24.0,2.6,7.0,53.0,180.42,113.57
2016,11,21,7,45,485.0,32.5,2.9,8.0,99.0,262.26,208.58
2016,11,21,8,0,594.0,41.0,3.2,9.0,145.0,352.68,290.54
2016,11,21,8,15,656.0,46.5,3.1,9.5,194.5,425.67,355.83
2016,11,21,8,30,718.0,52.0,3.0,10.0,244.0,503.73,422.51
2016,11,21,8,45,756.0,56.0,2.9,11.0,292.0,569.39,475.57
2016,11,21,9,0,794.0,60.0,2.8,12.0,340.0,636.89,527.33
2016,11,21,9,15,819.5,63.0,3.25,13.0,384.0,695.46,570.69
2016,11,21,9,30,845.0,66.0,3.7,14.0,428.0,753.94,612.97
2016,11,21,9,45,861.5,68.5,4.15,15.5,466.5,796.22,641.09
2016,11,21,10,0,878.0,71.0,4.6,17.0,505.0,844.29,673.74
2016,11,21,10,15,890.0,73.0,4.7,17.5,537.0,886.06,701.82
2016,11,21,10,30,902.0,75.0,4.8,18.0,569.0,925.57,728.05
2016,11,21,10,45,909.0,76.5,4.9,18.5,593.5,957.26,748.53
2016,11,21,11,0,916.0,78.0,5.0,19.0,618.0,986.0,766.92
2016,11,21,11,15,921.0,78.5,5.0,19.5,635.0,1008.41,780.07
2016,11,21,11,30,926.0,79.0,5.0,20.0,652.0,1027.49,790.97
2016,11,21,11,45,929.5,79.0,5.0,20.5,661.0,1040.99,798.11
2016,11,21,12,0,933.0,79.0,5.0,21.0,670.0,1050.93,802.95
2016,11,21,12,15,932.0,79.0,5.0,21.0,670.5,1052.67,803.93
2016,11,21,12,30,931.0,79.0,5.0,21.0,671.0,1050.73,802.64
2016,11,21,12,45,926.0,79.0,5.0,21.5,662.5,1041.11,794.68
2016,11,21,13,0,921.0,79.0,5.0,22.0,654.0,1027.92,784.53
2016,11,21,13,15,915.0,78.5,5.0,22.0,637.5,1009.65,772.61
2016,11,21,13,30,909.0,78.0,5.0,22.0,621.0,988.06,758.53
2016,11,21,13,45,897.5,77.5,5.0,22.0,596.5,958.07,738.66
2016,11,21,14,0,886.0,77.0,5.0,22.0,572.0,925.29,716.86
2016,11,21,14,15,872.5,75.0,4.95,22.0,540.5,886.28,690.21
2016,11,21,14,30,859.0,73.0,4.9,22.0,509.0,845.05,661.87
2016,11,21,14,45,834.0,72.5,4.85,22.0,470.5,802.38,632.26
2016,11,21,15,0,809.0,72.0,4.8,22.0,432.0,750.04,595.2
2016,11,21,15,15,783.0,69.0,4.6,21.5,389.0,693.28,554.74
2016,11,21,15,30,757.0,66.0,4.4,21.0,346.0,636.42,513.42
2016,11,21,15,45,716.0,62.5,4.2,21.0,299.5,569.25,461.18
2016,11,21,16,0,675.0,59.0,4.0,21.0,253.0,504.03,408.38
2016,11,21,16,15,616.5,53.5,3.6,20.0,205.0,432.69,350.03
2016,11,21,16,30,558.0,48.0,3.2,19.0,157.0,362.98,290.84
2016,11,21,16,45,458.5,39.5,2.8,18.5,111.5,276.51,216.11
2016,11,21,17,0,359.0,31.0,2.4,18.0,66.0,200.69,145.55
2016,11,21,17,15,179.5,15.5,2.45,17.5,33.0,91.18,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.5,4.05,16.0,4.5,3.84,0.0
2016,11,22,7,30,0.0,9.0,4.0,16.0,9.0,7.39,0.0
2016,11,22,7,45,0.0,18.5,4.0,16.5,18.5,15.23,6.81
2016,11,22,8,0,0.0,28.0,4.0,17.0,28.0,23.1,13.71
2016,11,22,8,15,0.0,38.5,4.05,17.0,38.5,31.81,21.29
2016,11,22,8,30,0.0,49.0,4.1,17.0,49.0,40.54,28.81
2016,11,22,8,45,0.0,60.0,4.15,17.5,60.0,49.7,36.53
2016,11,22,9,0,0.0,71.0,4.2,18.0,71.0,59.16,44.37
2016,11,22,9,15,0.0,81.0,4.5,18.5,81.0,67.94,51.53
2016,11,22,9,30,0.0,91.0,4.8,19.0,91.0,76.78,58.64
2016,11,22,9,45,0.0,110.0,5.1,19.5,110.0,94.22,72.79
2016,11,22,10,0,0.0,129.0,5.4,20.0,129.0,111.9,86.97
2016,11,22,10,15,0.0,138.0,5.5,20.5,138.0,119.99,93.19
2016,11,22,10,30,0.0,147.0,5.6,21.0,147.0,128.16,99.45
2016,11,22,10,45,0.0,141.5,5.7,21.5,141.5,122.4,94.41
2016,11,22,11,0,0.0,136.0,5.8,22.0,136.0,116.88,89.64
2016,11,22,11,15,0.0,140.0,5.7,22.0,140.0,120.46,92.41
2016,11,22,11,30,0.0,144.0,5.6,22.0,144.0,124.08,95.22
2016,11,22,11,45,1.0,159.5,5.6,22.0,160.5,139.7,107.73
2016,11,22,12,0,2.0,175.0,5.6,22.0,177.0,155.59,120.43
2016,11,22,12,15,2.0,175.5,5.45,22.0,177.0,156.03,120.72
2016,11,22,12,30,2.0,176.0,5.3,22.0,177.0,156.54,121.11
2016,11,22,12,45,1.0,94.5,5.2,22.0,95.0,79.73,59.38
2016,11,22,13,0,0.0,13.0,5.1,22.0,13.0,10.76,3.17
2016,11,22,13,15,0.0,58.5,4.95,22.0,58.5,48.55,34.14
2016,11,22,13,30,0.0,104.0,4.8,22.0,104.0,87.28,65.67
2016,11,22,13,45,0.0,109.5,4.65,22.0,109.5,92.36,69.85
2016,11,22,14,0,0.0,115.0,4.5,22.0,115.0,97.58,74.19
2016,11,22,14,15,0.0,97.0,4.35,22.0,97.0,81.25,61.05
2016,11,22,14,30,0.0,79.0,4.2,22.0,79.0,65.59,48.39
2016,11,22,14,45,0.0,52.0,4.05,22.0,52.0,43.06,29.99
2016,11,22,15,0,0.0,25.0,3.9,22.0,25.0,20.64,11.51
2016,11,22,15,15,0.0,22.0,3.65,22.0,22.0,18.14,9.48
2016,11,22,15,30,0.0,19.0,3.4,22.0,19.0,15.66,7.43
2016,11,22,15,45,0.0,16.5,3.2,22.0,16.5,13.58,5.72
2016,11,22,16,0,0.0,14.0,3.0,22.0,14.0,11.52,3.99
2016,11,22,16,15,0.0,11.0,2.7,21.5,11.0,9.04,1.91
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,6.57,0.0
2016,11,22,16,45,0.0,5.5,2.1,20.5,5.5,4.51,0.0
2016,11,22,17,0,0.0,3.0,1.8,20.0,3.0,2.46,0.0
2016,11,22,17,15,0.0,1.5,1.75,19.5,1.5,1.23,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,8.5,23.0,62.4,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,167.9,93.04
2016,11,23,7,45,459.5,31.5,3.55,9.5,92.0,254.34,200.27
2016,11,23,8,0,582.0,40.0,3.7,10.0,138.0,345.06,283.12
2016,11,23,8,15,647.5,46.0,3.85,10.5,188.0,419.69,350.32
2016,11,23,8,30,713.0,52.0,4.0,11.0,238.0,499.82,419.59
2016,11,23,8,45,756.5,55.5,4.2,12.0,287.0,568.09,476.23
2016,11,23,9,0,800.0,59.0,4.4,13.0,336.0,638.67,532.41
2016,11,23,9,15,827.5,62.0,4.4,13.5,381.0,698.9,576.94
2016,11,23,9,30,855.0,65.0,4.4,14.0,426.0,759.21,620.32
2016,11,23,9,45,875.0,67.0,4.45,15.0,465.5,804.07,650.12
2016,11,23,10,0,895.0,69.0,4.5,16.0,505.0,854.96,683.79
2016,11,23,10,15,908.0,71.0,4.4,16.5,538.5,898.18,711.4
2016,11,23,10,30,921.0,73.0,4.3,17.0,572.0,939.17,736.97
2016,11,23,10,45,930.0,74.0,4.2,17.5,597.5,972.64,757.16
2016,11,23,11,0,939.0,75.0,4.1,18.0,623.0,1003.2,775.13
2016,11,23,11,15,945.0,75.5,4.0,18.0,641.0,1027.1,789.85
2016,11,23,11,30,951.0,76.0,3.9,18.0,659.0,1047.62,802.32
2016,11,23,11,45,956.0,75.5,3.85,18.5,669.0,1062.37,809.76
2016,11,23,12,0,961.0,75.0,3.8,19.0,679.0,1073.49,814.89
2016,11,23,12,15,961.0,75.0,3.7,19.0,680.0,1076.46,815.85
2016,11,23,12,30,961.0,75.0,3.6,19.0,681.0,1075.66,814.51
2016,11,23,12,45,958.5,74.5,3.55,19.5,673.5,1067.93,807.6
2016,11,23,13,0,956.0,74.0,3.5,20.0,666.0,1056.48,798.45
2016,11,23,13,15,951.0,73.5,3.4,20.0,650.0,1038.93,786.53
2016,11,23,13,30,946.0,73.0,3.3,20.0,634.0,1017.89,772.45
2016,11,23,13,45,938.0,72.0,3.2,20.0,610.0,990.0,753.86
2016,11,23,14,0,930.0,71.0,3.1,20.0,586.0,959.04,733.28
2016,11,23,14,15,918.0,69.5,3.0,20.0,554.5,920.95,707.79
2016,11,23,14,30,906.0,68.0,2.9,20.0,523.0,880.41,680.54
2016,11,23,14,45,888.0,66.0,2.8,20.0,485.0,832.03,647.56
2016,11,23,15,0,870.0,64.0,2.7,20.0,447.0,782.15,613.19
2016,11,23,15,15,846.0,61.5,2.5,19.5,403.5,725.93,574.18
2016,11,23,15,30,822.0,59.0,2.3,19.0,360.0,675.59,538.74
2016,11,23,15,45,786.5,55.5,2.1,19.0,312.5,609.35,488.83
2016,11,23,16,0,751.0,52.0,1.9,19.0,265.0,544.49,437.08
2016,11,23,16,15,695.0,47.0,1.65,18.0,215.0,468.0,375.77
2016,11,23,16,30,639.0,42.0,1.4,17.0,165.0,395.78,315.21
2016,11,23,16,45,543.0,34.5,1.2,16.0,117.5,307.31,239.74
2016,11,23,17,0,447.0,27.0,1.0,15.0,70.0,228.55,165.45
2016,11,23,17,15,223.5,13.5,1.0,14.5,35.0,102.72,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.5,1.1,8.5,21.5,57.18,0.0
2016,11,24,7,30,304.0,23.0,1.2,9.0,43.0,154.66,77.86
2016,11,24,7,45,410.5,33.5,1.35,10.0,86.5,235.54,183.32
2016,11,24,8,0,517.0,44.0,1.5,11.0,130.0,322.08,260.85
2016,11,24,8,15,584.5,51.0,1.5,11.5,178.0,395.02,324.69
2016,11,24,8,30,652.0,58.0,1.5,12.0,226.0,474.05,390.79
2016,11,24,8,45,687.0,64.5,1.55,12.5,272.0,537.39,442.05
2016,11,24,9,0,722.0,71.0,1.6,13.0,318.0,602.61,492.7
2016,11,24,9,15,751.5,75.0,1.85,14.0,362.0,658.45,533.95
2016,11,24,9,30,781.0,79.0,2.1,15.0,406.0,718.56,576.56
2016,11,24,9,45,797.5,83.0,2.4,16.0,443.5,768.17,610.83
2016,11,24,10,0,814.0,87.0,2.7,17.0,481.0,816.5,643.6
2016,11,24,10,15,828.5,89.5,2.7,17.5,513.5,859.72,671.39
2016,11,24,10,30,843.0,92.0,2.7,18.0,546.0,900.98,697.39
2016,11,24,10,45,849.5,95.0,2.75,18.5,570.5,933.14,717.22
2016,11,24,11,0,856.0,98.0,2.8,19.0,595.0,962.48,735.07
2016,11,24,11,15,862.5,99.0,2.8,19.5,612.5,986.41,748.79
2016,11,24,11,30,869.0,100.0,2.8,20.0,630.0,1007.21,760.44
2016,11,24,11,45,624.0,183.0,2.8,20.5,566.5,874.16,667.64
2016,11,24,12,0,379.0,266.0,2.8,21.0,503.0,697.28,537.62
2016,11,24,12,15,356.0,272.0,2.8,21.0,495.0,682.37,527.44
2016,11,24,12,30,333.0,278.0,2.8,21.0,487.0,666.0,515.08
2016,11,24,12,45,605.0,187.5,2.85,21.5,562.0,863.09,660.54
2016,11,24,13,0,877.0,97.0,2.9,22.0,637.0,1017.95,763.55
2016,11,24,13,15,871.0,96.0,2.9,22.0,621.5,999.6,750.4
2016,11,24,13,30,865.0,95.0,2.9,22.0,606.0,978.01,736.85
2016,11,24,13,45,852.0,94.5,2.9,22.5,582.0,947.29,715.81
2016,11,24,14,0,839.0,94.0,2.9,23.0,558.0,913.92,693.07
2016,11,24,14,15,825.0,92.0,2.85,23.0,527.0,875.41,667.73
2016,11,24,14,30,811.0,90.0,2.8,23.0,496.0,834.77,640.78
2016,11,24,14,45,789.0,88.0,2.75,23.0,459.0,785.59,607.55
2016,11,24,15,0,767.0,86.0,2.7,23.0,422.0,735.32,573.14
2016,11,24,15,15,738.5,82.0,2.45,22.5,379.5,681.38,535.48
2016,11,24,15,30,710.0,78.0,2.2,22.0,337.0,623.47,494.09
2016,11,24,15,45,664.0,74.0,1.95,22.0,290.5,554.53,440.87
2016,11,24,16,0,618.0,70.0,1.7,22.0,244.0,488.14,388.21
2016,11,24,16,15,555.5,62.5,1.5,21.0,197.0,411.45,327.52
2016,11,24,16,30,493.0,55.0,1.3,20.0,150.0,339.98,268.61
2016,11,24,16,45,387.0,44.5,1.15,19.0,105.5,251.25,194.42
2016,11,24,17,0,281.0,34.0,1.0,18.0,61.0,173.71,124.26
2016,11,24,17,15,140.5,17.0,1.0,17.5,30.5,78.23,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,65.0,13.0,1.1,14.5,17.0,31.31,0.0
2016,11,25,7,30,130.0,26.0,1.4,15.0,34.0,92.81,38.75
2016,11,25,7,45,235.0,41.0,1.75,15.5,73.0,168.22,127.86
2016,11,25,8,0,340.0,56.0,2.1,16.0,112.0,248.05,198.17
2016,11,25,8,15,413.0,67.0,2.35,16.0,156.5,317.52,259.04
2016,11,25,8,30,486.0,78.0,2.6,16.0,201.0,397.98,327.39
2016,11,25,8,45,243.0,84.0,2.85,16.0,145.5,256.42,212.89
2016,11,25,9,0,0.0,90.0,3.1,16.0,90.0,77.85,60.37
2016,11,25,9,15,0.0,68.0,3.2,16.0,68.0,56.37,42.29
2016,11,25,9,30,0.0,46.0,3.3,16.0,46.0,38.04,26.7
2016,11,25,9,45,0.0,58.5,3.45,16.5,58.5,48.46,35.36
2016,11,25,10,0,0.0,71.0,3.6,17.0,71.0,58.9,43.93
2016,11,25,10,15,0.0,76.0,3.65,17.0,76.0,63.09,47.31
2016,11,25,10,30,0.0,81.0,3.7,17.0,81.0,67.28,50.7
2016,11,25,10,45,0.0,71.5,3.8,17.0,71.5,59.36,44.01
2016,11,25,11,0,0.0,62.0,3.9,17.0,62.0,51.45,37.37
2016,11,25,11,15,0.0,64.0,3.9,17.0,64.0,53.13,38.72
2016,11,25,11,30,0.0,66.0,3.9,17.0,66.0,54.81,40.07
2016,11,25,11,45,0.0,67.0,3.9,17.0,67.0,55.65,40.74
2016,11,25,12,0,0.0,68.0,3.9,17.0,68.0,56.49,41.41
2016,11,25,12,15,5.5,141.0,3.85,17.0,144.5,126.76,99.45
2016,11,25,12,30,11.0,214.0,3.8,17.0,221.0,203.97,162.08
2016,11,25,12,45,5.5,182.0,3.75,17.0,185.5,166.33,131.4
2016,11,25,13,0,0.0,150.0,3.7,17.0,150.0,129.87,101.65
2016,11,25,13,15,0.0,136.0,3.65,17.0,136.0,116.75,91.06
2016,11,25,13,30,0.0,122.0,3.6,17.0,122.0,103.81,80.56
2016,11,25,13,45,0.0,126.0,3.55,17.0,126.0,107.72,83.89
2016,11,25,14,0,0.0,130.0,3.5,17.0,130.0,111.77,87.36
2016,11,25,14,15,0.0,129.5,3.45,16.5,129.5,111.69,87.62
2016,11,25,14,30,0.0,129.0,3.4,16.0,129.0,111.75,88.03
2016,11,25,14,45,0.0,100.5,3.35,16.0,100.5,85.07,66.03
2016,11,25,15,0,0.0,72.0,3.3,16.0,72.0,59.72,44.93
2016,11,25,15,15,0.0,64.0,3.15,15.5,64.0,53.03,39.5
2016,11,25,15,30,0.0,56.0,3.0,15.0,56.0,46.35,34.0
2016,11,25,15,45,0.0,48.0,2.95,15.0,48.0,39.69,28.38
2016,11,25,16,0,0.0,40.0,2.9,15.0,40.0,33.04,22.69
2016,11,25,16,15,0.0,32.0,2.7,14.5,32.0,26.4,17.0
2016,11,25,16,30,0.0,24.0,2.5,14.0,24.0,19.77,11.22
2016,11,25,16,45,0.0,16.5,2.35,14.0,16.5,13.57,5.75
2016,11,25,17,0,0.0,9.0,2.2,14.0,9.0,7.39,0.16
2016,11,25,17,15,0.0,4.5,2.1,13.5,4.5,3.69,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,45.5,12.0,2.05,9.5,15.0,24.37,0.0
2016,11,26,7,30,91.0,24.0,2.2,10.0,30.0,68.8,23.11
2016,11,26,7,45,187.0,43.0,2.4,10.5,68.5,150.74,116.17
2016,11,26,8,0,283.0,62.0,2.6,11.0,107.0,228.06,185.58
2016,11,26,8,15,352.5,75.5,2.55,11.5,151.0,295.41,245.07
2016,11,26,8,30,422.0,89.0,2.5,12.0,195.0,369.9,308.79
2016,11,26,8,45,476.0,97.5,2.45,12.5,240.0,435.21,363.09
2016,11,26,9,0,530.0,106.0,2.4,13.0,285.0,504.87,418.93
2016,11,26,9,15,565.0,113.0,2.35,13.5,326.5,568.26,467.65
2016,11,26,9,30,600.0,120.0,2.3,14.0,368.0,628.97,512.82
2016,11,26,9,45,630.5,124.0,2.25,15.0,406.0,683.82,550.9
2016,11,26,10,0,661.0,128.0,2.2,16.0,444.0,738.74,587.22
2016,11,26,10,15,679.0,131.5,2.15,16.0,475.5,781.92,616.34
2016,11,26,10,30,697.0,135.0,2.1,16.0,507.0,823.74,644.15
2016,11,26,10,45,521.5,189.5,2.05,16.5,475.5,732.56,574.82
2016,11,26,11,0,346.0,244.0,2.0,17.0,444.0,620.07,487.64
2016,11,26,11,15,230.5,264.0,1.95,17.5,398.5,516.73,407.67
2016,11,26,11,30,115.0,284.0,1.9,18.0,353.0,408.49,322.01
2016,11,26,11,45,187.0,285.5,1.85,18.5,400.5,504.3,395.77
2016,11,26,12,0,259.0,287.0,1.8,19.0,448.0,601.81,467.15
2016,11,26,12,15,154.0,278.0,1.75,19.0,374.0,463.38,361.85
2016,11,26,12,30,49.0,269.0,1.7,19.0,300.0,324.46,253.99
2016,11,26,12,45,38.0,255.0,1.65,19.5,279.0,296.79,232.52
2016,11,26,13,0,27.0,241.0,1.6,20.0,258.0,248.68,194.67
2016,11,26,13,15,19.5,223.0,1.55,20.0,235.0,222.54,174.26
2016,11,26,13,30,12.0,205.0,1.5,20.0,212.0,196.89,154.02
2016,11,26,13,45,6.0,176.0,1.5,20.0,179.5,162.05,126.43
2016,11,26,14,0,0.0,147.0,1.5,20.0,147.0,128.2,99.32
2016,11,26,14,15,1.0,154.5,1.5,20.0,155.0,137.13,106.83
2016,11,26,14,30,2.0,162.0,1.5,20.0,163.0,146.56,114.67
2016,11,26,14,45,1.0,143.0,1.5,20.0,143.5,127.46,99.43
2016,11,26,15,0,0.0,124.0,1.5,20.0,124.0,108.63,84.34
2016,11,26,15,15,0.0,111.5,1.45,19.5,111.5,97.3,75.44
2016,11,26,15,30,0.0,99.0,1.4,19.0,99.0,86.06,66.48
2016,11,26,15,45,0.0,84.5,1.4,19.0,84.5,72.89,55.65
2016,11,26,16,0,0.0,70.0,1.4,19.0,70.0,59.78,44.72
2016,11,26,16,15,0.0,56.0,1.25,18.5,56.0,47.2,34.17
2016,11,26,16,30,0.0,42.0,1.1,18.0,42.0,34.74,23.54
2016,11,26,16,45,0.0,29.0,0.95,17.5,29.0,23.95,14.2
2016,11,26,17,0,0.0,16.0,0.8,17.0,16.0,13.18,4.6
2016,11,26,17,15,0.0,8.0,0.85,16.5,8.0,6.57,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,84.5,11.5,3.3,12.0,16.5,36.01,0.0
2016,11,27,7,30,169.0,23.0,3.5,12.0,33.0,101.92,27.27
2016,11,27,7,45,280.0,36.5,3.75,12.5,72.0,182.09,139.13
2016,11,27,8,0,391.0,50.0,4.0,13.0,111.0,266.44,215.67
2016,11,27,8,15,464.5,59.0,4.3,13.5,156.5,338.57,280.07
2016,11,27,8,30,538.0,68.0,4.6,14.0,202.0,417.36,348.4
2016,11,27,8,45,269.0,60.5,4.9,15.0,127.5,257.88,216.64
2016,11,27,9,0,0.0,53.0,5.2,16.0,53.0,43.85,31.7
2016,11,27,9,15,0.0,60.5,5.4,16.5,60.5,50.11,36.93
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,56.37,42.04
2016,11,27,9,45,0.0,106.0,5.85,18.0,106.0,90.76,70.46
2016,11,27,10,0,0.0,144.0,6.1,19.0,144.0,127.42,100.23
2016,11,27,10,15,35.5,188.5,6.2,19.0,207.5,219.21,176.24
2016,11,27,10,30,71.0,233.0,6.3,19.0,271.0,303.7,244.98
2016,11,27,10,45,50.0,230.5,6.45,19.5,257.5,280.96,225.16
2016,11,27,11,0,29.0,228.0,6.6,20.0,244.0,257.63,205.04
2016,11,27,11,15,29.5,234.5,6.65,20.5,251.5,265.23,210.52
2016,11,27,11,30,30.0,241.0,6.7,21.0,259.0,272.98,216.07
2016,11,27,11,45,19.0,220.5,6.75,21.5,232.0,219.27,172.51
2016,11,27,12,0,8.0,200.0,6.8,22.0,205.0,187.05,146.02
2016,11,27,12,15,39.0,240.5,6.8,22.0,264.5,281.02,221.86
2016,11,27,12,30,70.0,281.0,6.8,22.0,324.0,360.56,285.15
2016,11,27,12,45,76.5,280.5,6.8,22.5,327.5,366.51,289.43
2016,11,27,13,0,83.0,280.0,6.8,23.0,331.0,372.39,293.81
2016,11,27,13,15,75.5,270.5,6.75,23.0,315.5,353.32,278.91
2016,11,27,13,30,68.0,261.0,6.7,23.0,300.0,334.48,264.22
2016,11,27,13,45,416.5,184.5,6.65,23.0,413.0,636.58,508.27
2016,11,27,14,0,765.0,108.0,6.6,23.0,526.0,868.71,684.13
2016,11,27,14,15,435.5,165.0,6.5,23.0,400.5,608.38,486.78
2016,11,27,14,30,106.0,222.0,6.4,23.0,275.0,321.23,256.23
2016,11,27,14,45,378.0,165.0,6.3,23.0,332.5,530.42,428.02
2016,11,27,15,0,650.0,108.0,6.2,23.0,390.0,674.86,543.19
2016,11,27,15,15,619.0,103.0,6.0,22.5,350.0,618.06,500.5
2016,11,27,15,30,588.0,98.0,5.8,22.0,310.0,561.9,457.25
2016,11,27,15,45,545.5,90.5,5.6,22.0,266.5,496.37,404.68
2016,11,27,16,0,503.0,83.0,5.4,22.0,223.0,433.28,352.84
2016,11,27,16,15,439.5,73.0,5.05,21.5,178.5,355.35,288.23
2016,11,27,16,30,376.0,63.0,4.7,21.0,134.0,288.1,230.64
2016,11,27,16,45,279.5,49.0,4.4,21.0,93.0,207.21,160.85
2016,11,27,17,0,183.0,35.0,4.1,21.0,52.0,137.44,96.87
2016,11,27,17,15,91.5,17.5,4.0,20.5,26.0,62.49,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,9.0,5.1,18.0,9.0,7.68,0.0
2016,11,28,7,30,0.0,18.0,5.1,18.0,18.0,15.46,0.0
2016,11,28,7,45,26.5,37.5,5.1,18.5,41.5,51.75,35.14
2016,11,28,8,0,53.0,57.0,5.1,19.0,65.0,94.07,71.86
2016,11,28,8,15,67.5,77.5,5.2,19.0,91.5,126.66,100.37
2016,11,28,8,30,82.0,98.0,5.3,19.0,118.0,160.52,129.62
2016,11,28,8,45,96.0,117.5,5.45,19.5,145.5,194.11,157.92
2016,11,28,9,0,110.0,137.0,5.6,20.0,173.0,229.03,186.75
2016,11,28,9,15,456.5,105.0,5.85,20.5,286.5,473.85,390.41
2016,11,28,9,30,803.0,73.0,6.1,21.0,400.0,725.56,587.3
2016,11,28,9,45,832.0,74.5,6.35,21.5,441.0,783.0,628.1
2016,11,28,10,0,861.0,76.0,6.6,22.0,482.0,839.99,668.7
2016,11,28,10,15,877.5,78.0,6.7,22.0,516.5,885.83,701.34
2016,11,28,10,30,894.0,80.0,6.8,22.0,551.0,920.16,725.39
2016,11,28,10,45,911.0,79.5,6.95,22.0,579.0,958.66,752.73
2016,11,28,11,0,928.0,79.0,7.1,22.0,607.0,994.73,778.28
2016,11,28,11,15,935.0,80.0,6.95,22.0,626.0,1020.27,794.74
2016,11,28,11,30,942.0,81.0,6.8,22.0,645.0,1042.54,808.89
2016,11,28,11,45,700.5,161.0,6.65,22.0,584.0,926.03,723.87
2016,11,28,12,0,459.0,241.0,6.5,22.0,523.0,769.87,605.57
2016,11,28,12,15,708.5,159.5,6.45,22.0,596.5,940.77,734.32
2016,11,28,12,30,958.0,78.0,6.4,22.0,670.0,1075.43,828.94
2016,11,28,12,45,956.5,77.5,6.35,22.5,663.0,1069.17,822.06
2016,11,28,13,0,955.0,77.0,6.3,23.0,656.0,1059.2,813.58
2016,11,28,13,15,949.5,76.0,6.25,22.5,640.5,1041.01,802.77
2016,11,28,13,30,944.0,75.0,6.2,22.0,625.0,1019.37,789.67
2016,11,28,13,45,933.5,74.5,6.2,22.0,601.0,990.29,770.1
2016,11,28,14,0,923.0,74.0,6.2,22.0,577.0,958.26,748.48
2016,11,28,14,15,910.5,72.5,6.05,22.0,545.5,920.42,721.81
2016,11,28,14,30,898.0,71.0,5.9,22.0,514.0,880.18,693.37
2016,11,28,14,45,878.5,69.0,5.75,22.0,476.5,831.29,658.46
2016,11,28,15,0,859.0,67.0,5.6,22.0,439.0,788.66,627.92
2016,11,28,15,15,833.5,64.5,5.2,21.5,395.5,731.47,586.2
2016,11,28,15,30,808.0,62.0,4.8,21.0,352.0,673.96,543.62
2016,11,28,15,45,769.0,58.5,4.4,21.0,304.5,606.2,490.75
2016,11,28,16,0,730.0,55.0,4.0,21.0,257.0,540.07,436.8
2016,11,28,16,15,669.5,49.5,3.45,19.5,208.0,461.39,373.32
2016,11,28,16,30,609.0,44.0,2.9,18.0,159.0,387.33,310.89
2016,11,28,16,45,503.0,36.0,2.4,17.0,112.0,299.2,234.55
2016,11,28,17,0,397.0,28.0,1.9,16.0,65.0,218.5,157.15
2016,11,28,17,15,198.5,14.0,1.8,15.5,32.5,98.01,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
