Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,107.0,10.0,2.5,9.5,16.0,41.57,0.0
2016,11,29,7,30,214.0,20.0,2.9,10.0,32.0,113.89,4.06
2016,11,29,7,45,349.5,31.0,3.3,11.0,73.5,205.89,156.23
2016,11,29,8,0,485.0,42.0,3.7,12.0,115.0,302.58,244.81
2016,11,29,8,15,561.5,49.0,3.6,12.5,163.0,378.18,312.41
2016,11,29,8,30,638.0,56.0,3.5,13.0,211.0,460.81,383.34
2016,11,29,8,45,686.5,61.0,3.45,14.0,259.0,526.01,437.05
2016,11,29,9,0,735.0,66.0,3.4,15.0,307.0,598.47,493.93
2016,11,29,9,15,537.5,110.5,3.35,16.0,300.0,538.66,443.0
2016,11,29,9,30,340.0,155.0,3.3,17.0,293.0,446.66,366.14
2016,11,29,9,45,590.0,117.0,3.25,18.0,383.5,641.97,519.43
2016,11,29,10,0,840.0,79.0,3.2,19.0,474.0,825.26,649.8
2016,11,29,10,15,855.5,81.0,3.25,19.5,507.0,869.6,677.62
2016,11,29,10,30,871.0,83.0,3.3,20.0,540.0,912.0,704.78
2016,11,29,10,45,881.5,85.0,3.4,21.0,566.0,947.54,725.85
2016,11,29,11,0,892.0,87.0,3.5,22.0,592.0,969.78,737.63
2016,11,29,11,15,898.5,87.5,3.2,22.0,610.5,993.58,750.49
2016,11,29,11,30,905.0,88.0,2.9,22.0,629.0,1014.24,760.87
2016,11,29,11,45,913.5,87.0,2.65,22.5,640.0,1031.76,767.85
2016,11,29,12,0,922.0,86.0,2.4,23.0,651.0,1045.91,772.39
2016,11,29,12,15,922.5,86.0,2.35,23.0,652.5,1049.74,773.97
2016,11,29,12,30,923.0,86.0,2.3,23.0,654.0,1049.97,773.5
2016,11,29,12,45,922.5,85.0,2.25,23.5,647.5,1044.34,767.96
2016,11,29,13,0,922.0,84.0,2.2,24.0,641.0,1035.13,760.36
2016,11,29,13,15,916.5,83.0,2.25,24.0,626.0,1017.45,750.16
2016,11,29,13,30,911.0,82.0,2.3,24.0,611.0,996.45,737.93
2016,11,29,13,45,903.0,80.5,2.4,24.0,588.0,969.24,722.16
2016,11,29,14,0,895.0,79.0,2.5,24.0,565.0,939.08,704.33
2016,11,29,14,15,882.5,77.5,2.55,23.5,534.5,902.1,682.6
2016,11,29,14,30,870.0,76.0,2.6,23.0,504.0,871.71,665.14
2016,11,29,14,45,854.0,73.0,2.7,23.0,467.0,824.91,634.98
2016,11,29,15,0,838.0,70.0,2.8,23.0,430.0,776.51,603.17
2016,11,29,15,15,811.5,67.0,2.55,22.5,387.5,718.8,563.09
2016,11,29,15,30,785.0,64.0,2.3,22.0,345.0,660.9,522.09
2016,11,29,15,45,747.0,60.0,2.05,21.5,298.5,594.25,472.88
2016,11,29,16,0,709.0,56.0,1.8,21.0,252.0,529.18,421.99
2016,11,29,16,15,648.0,50.5,1.7,20.0,203.5,451.2,360.5
2016,11,29,16,30,587.0,45.0,1.6,19.0,155.0,382.13,303.14
2016,11,29,16,45,481.5,36.5,1.5,18.0,109.0,290.72,226.01
2016,11,29,17,0,376.0,28.0,1.4,17.0,63.0,210.69,150.47
2016,11,29,17,15,188.0,14.0,1.45,16.5,31.5,94.66,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.5,3.95,6.5,16.5,14.08,0.0
2016,11,30,7,30,0.0,33.0,4.0,7.0,33.0,40.27,0.0
2016,11,30,7,45,290.5,34.0,4.1,7.5,77.0,183.34,139.91
2016,11,30,8,0,581.0,35.0,4.2,8.0,121.0,335.58,275.33
2016,11,30,8,15,654.0,41.0,4.4,8.5,171.0,413.36,346.84
2016,11,30,8,30,727.0,47.0,4.6,9.0,221.0,497.5,421.32
2016,11,30,8,45,776.5,50.0,4.85,10.0,271.0,569.12,482.39
2016,11,30,9,0,826.0,53.0,5.1,11.0,321.0,637.86,538.62
2016,11,30,9,15,856.0,55.5,5.0,11.5,367.0,699.4,584.98
2016,11,30,9,30,886.0,58.0,4.9,12.0,413.0,761.36,630.15
2016,11,30,9,45,910.0,59.5,4.8,12.5,455.0,817.15,669.28
2016,11,30,10,0,934.0,61.0,4.7,13.0,497.0,872.05,706.72
2016,11,30,10,15,948.5,62.5,4.5,13.5,531.5,917.38,735.43
2016,11,30,10,30,963.0,64.0,4.3,14.0,566.0,960.49,761.76
2016,11,30,10,45,974.5,64.0,4.1,14.5,593.5,996.36,782.92
2016,11,30,11,0,986.0,64.0,3.9,15.0,621.0,1029.34,801.82
2016,11,30,11,15,992.0,65.0,3.75,15.0,640.0,1055.17,817.38
2016,11,30,11,30,998.0,66.0,3.6,15.0,659.0,1077.5,830.5
2016,11,30,11,45,1002.0,66.0,3.5,15.5,669.5,1092.89,837.76
2016,11,30,12,0,1006.0,66.0,3.4,16.0,680.0,1104.51,842.59
2016,11,30,12,15,1006.5,66.0,3.35,16.0,682.0,1108.73,844.65
2016,11,30,12,30,1007.0,66.0,3.3,16.0,684.0,1109.03,844.35
2016,11,30,12,45,1005.5,65.5,3.25,16.5,677.0,1102.74,838.27
2016,11,30,13,0,1004.0,65.0,3.2,17.0,670.0,1092.57,829.86
2016,11,30,13,15,999.0,64.5,3.15,17.0,654.5,1075.12,818.36
2016,11,30,13,30,994.0,64.0,3.1,17.0,639.0,1054.02,804.62
2016,11,30,13,45,986.5,63.0,3.1,17.0,615.5,1026.37,787.0
2016,11,30,14,0,979.0,62.0,3.1,17.0,592.0,995.44,767.21
2016,11,30,14,15,967.5,61.0,3.1,17.0,560.5,957.82,742.74
2016,11,30,14,30,956.0,60.0,3.1,17.0,529.0,917.55,716.28
2016,11,30,14,45,936.5,59.5,3.1,17.0,491.0,868.84,683.54
2016,11,30,15,0,917.0,59.0,3.1,17.0,453.0,818.58,649.23
2016,11,30,15,15,893.5,56.5,2.9,16.5,409.0,761.41,609.23
2016,11,30,15,30,870.0,54.0,2.7,16.0,365.0,703.69,567.98
2016,11,30,15,45,835.0,51.0,2.5,15.5,317.0,637.41,519.12
2016,11,30,16,0,800.0,48.0,2.3,15.0,269.0,577.41,471.25
2016,11,30,16,15,744.5,43.5,2.0,14.0,218.5,499.56,407.61
2016,11,30,16,30,689.0,39.0,1.7,13.0,168.0,425.78,344.5
2016,11,30,16,45,591.0,32.0,1.4,12.0,119.0,333.86,264.42
2016,11,30,17,0,493.0,25.0,1.1,11.0,70.0,251.81,183.12
2016,11,30,17,15,246.5,12.5,1.1,10.5,35.0,112.52,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,129.0,9.0,1.3,4.0,15.0,47.33,0.0
2016,12,1,7,30,258.0,18.0,1.5,5.0,30.0,126.2,0.0
2016,12,1,7,45,385.0,28.5,1.7,6.0,71.5,217.58,164.71
2016,12,1,8,0,512.0,39.0,1.9,7.0,113.0,311.11,253.82
2016,12,1,8,15,586.0,46.0,1.95,7.5,161.5,386.41,321.95
2016,12,1,8,30,660.0,53.0,2.0,8.0,210.0,464.54,389.91
2016,12,1,8,45,703.5,58.5,2.1,8.5,257.0,532.37,447.0
2016,12,1,9,0,747.0,64.0,2.2,9.0,304.0,602.67,503.79
2016,12,1,9,15,777.5,67.5,2.45,10.0,348.5,663.36,549.64
2016,12,1,9,30,808.0,71.0,2.7,11.0,393.0,724.5,593.99
2016,12,1,9,45,828.5,74.0,2.95,12.0,432.0,777.13,630.86
2016,12,1,10,0,849.0,77.0,3.2,13.0,471.0,828.73,666.27
2016,12,1,10,15,864.0,79.0,3.35,13.5,504.0,872.97,696.38
2016,12,1,10,30,879.0,81.0,3.5,14.0,537.0,915.22,724.78
2016,12,1,10,45,888.5,82.5,3.65,15.0,563.0,939.43,738.71
2016,12,1,11,0,898.0,84.0,3.8,16.0,589.0,970.5,757.57
2016,12,1,11,15,904.5,85.0,3.75,16.0,607.5,995.16,773.34
2016,12,1,11,30,911.0,86.0,3.7,16.0,626.0,1016.67,786.98
2016,12,1,11,45,916.5,85.5,3.65,16.5,636.5,1032.03,794.97
2016,12,1,12,0,922.0,85.0,3.6,17.0,647.0,1043.96,800.75
2016,12,1,12,15,922.5,85.5,3.6,17.0,648.5,1048.59,803.62
2016,12,1,12,30,923.0,86.0,3.6,17.0,650.0,1049.63,804.29
2016,12,1,12,45,920.5,85.5,3.6,17.5,643.5,1042.8,798.31
2016,12,1,13,0,918.0,85.0,3.6,18.0,637.0,1032.44,790.17
2016,12,1,13,15,912.5,84.5,3.6,18.0,622.0,1015.64,779.33
2016,12,1,13,30,907.0,84.0,3.6,18.0,607.0,995.54,766.39
2016,12,1,13,45,898.0,82.5,3.6,18.5,584.0,967.67,746.74
2016,12,1,14,0,889.0,81.0,3.6,19.0,561.0,936.91,725.21
2016,12,1,14,15,876.0,79.5,3.6,18.5,531.0,909.34,708.66
2016,12,1,14,30,863.0,78.0,3.6,18.0,501.0,869.44,683.13
2016,12,1,14,45,845.5,75.5,3.6,18.0,464.5,822.42,650.92
2016,12,1,15,0,828.0,73.0,3.6,18.0,428.0,773.88,617.18
2016,12,1,15,15,802.0,70.0,3.3,17.5,385.5,717.04,576.45
2016,12,1,15,30,776.0,67.0,3.0,17.0,343.0,659.95,534.76
2016,12,1,15,45,737.5,62.5,2.75,17.0,297.0,592.78,482.91
2016,12,1,16,0,699.0,58.0,2.5,17.0,251.0,527.23,429.66
2016,12,1,16,15,639.0,52.0,2.2,15.5,202.5,449.66,367.11
2016,12,1,16,30,579.0,46.0,1.9,14.0,154.0,381.22,309.03
2016,12,1,16,45,475.5,37.5,1.6,13.0,108.5,290.91,230.74
2016,12,1,17,0,372.0,29.0,1.3,12.0,63.0,211.62,153.88
2016,12,1,17,15,186.0,14.5,1.3,11.5,31.5,95.35,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,7.5,2.4,9.0,7.5,6.4,0.0
2016,12,2,7,30,0.0,15.0,2.6,9.0,15.0,12.59,0.0
2016,12,2,7,45,38.0,34.5,2.85,9.5,39.5,61.35,42.67
2016,12,2,8,0,76.0,54.0,3.1,10.0,64.0,102.57,81.08
2016,12,2,8,15,99.5,74.5,3.15,10.0,94.0,141.1,115.91
2016,12,2,8,30,123.0,95.0,3.2,10.0,124.0,181.75,152.15
2016,12,2,8,45,145.0,112.5,3.25,10.5,154.0,219.64,185.14
2016,12,2,9,0,167.0,130.0,3.3,11.0,184.0,259.68,219.19
2016,12,2,9,15,83.5,90.0,3.3,11.5,117.0,155.81,130.23
2016,12,2,9,30,0.0,50.0,3.3,12.0,50.0,41.36,30.03
2016,12,2,9,45,53.5,127.0,3.35,12.5,151.5,165.03,136.63
2016,12,2,10,0,107.0,204.0,3.4,13.0,253.0,301.04,249.27
2016,12,2,10,15,62.0,198.0,3.45,13.5,227.0,255.1,209.23
2016,12,2,10,30,17.0,192.0,3.5,14.0,201.0,190.93,154.52
2016,12,2,10,45,9.5,182.0,3.6,14.5,187.5,172.7,138.88
2016,12,2,11,0,2.0,172.0,3.7,15.0,174.0,154.79,123.44
2016,12,2,11,15,1.0,158.5,3.75,15.0,159.5,139.94,111.08
2016,12,2,11,30,0.0,145.0,3.8,15.0,145.0,125.59,99.15
2016,12,2,11,45,5.0,176.0,3.85,15.5,179.5,160.65,127.85
2016,12,2,12,0,10.0,207.0,3.9,16.0,214.0,196.86,157.08
2016,12,2,12,15,5.0,109.5,3.9,16.0,113.0,97.29,75.56
2016,12,2,12,30,0.0,12.0,3.9,16.0,12.0,9.93,2.68
2016,12,2,12,45,0.0,39.5,3.9,16.0,39.5,32.74,21.83
2016,12,2,13,0,0.0,67.0,3.9,16.0,67.0,55.64,40.96
2016,12,2,13,15,0.0,56.5,3.9,15.5,56.5,46.87,33.74
2016,12,2,13,30,0.0,46.0,3.9,15.0,46.0,38.12,26.51
2016,12,2,13,45,1.0,108.0,3.9,15.0,108.5,92.12,71.8
2016,12,2,14,0,2.0,170.0,3.9,15.0,171.0,153.44,122.67
2016,12,2,14,15,1.0,152.5,3.9,15.0,153.0,135.61,108.05
2016,12,2,14,30,0.0,135.0,3.9,15.0,135.0,118.05,93.68
2016,12,2,14,45,0.0,122.5,3.95,15.0,122.5,106.5,84.28
2016,12,2,15,0,0.0,110.0,4.0,15.0,110.0,95.05,74.9
2016,12,2,15,15,0.0,99.0,3.95,14.5,99.0,85.17,66.9
2016,12,2,15,30,0.0,88.0,3.9,14.0,88.0,75.36,58.85
2016,12,2,15,45,0.0,75.5,3.85,14.0,75.5,64.14,49.39
2016,12,2,16,0,0.0,63.0,3.8,14.0,63.0,52.98,39.85
2016,12,2,16,15,0.0,50.5,3.75,13.5,50.5,41.85,30.29
2016,12,2,16,30,0.0,38.0,3.7,13.0,38.0,31.41,21.18
2016,12,2,16,45,0.0,26.5,3.7,13.0,26.5,21.87,12.72
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,12.35,3.99
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,6.16,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.5,4.1,8.0,1.5,1.23,0.0
2016,12,3,8,0,0.0,3.0,4.1,8.0,3.0,2.46,0.0
2016,12,3,8,15,0.0,4.5,4.0,8.0,4.5,3.69,0.0
2016,12,3,8,30,0.0,6.0,3.9,8.0,6.0,4.92,0.0
2016,12,3,8,45,0.0,7.5,3.8,8.0,7.5,6.16,0.0
2016,12,3,9,0,0.0,9.0,3.7,8.0,9.0,7.4,0.87
2016,12,3,9,15,0.0,47.0,3.75,8.0,47.0,38.86,28.49
2016,12,3,9,30,0.0,85.0,3.8,8.0,85.0,71.69,56.98
2016,12,3,9,45,0.0,69.5,3.85,8.5,69.5,57.63,44.55
2016,12,3,10,0,0.0,54.0,3.9,9.0,54.0,44.71,33.2
2016,12,3,10,15,0.0,82.0,4.05,9.0,82.0,68.09,53.26
2016,12,3,10,30,0.0,110.0,4.2,9.0,110.0,93.47,74.84
2016,12,3,10,45,6.5,154.5,4.35,9.0,158.5,142.1,116.21
2016,12,3,11,0,13.0,199.0,4.5,9.0,207.0,193.15,159.1
2016,12,3,11,15,6.5,156.0,4.6,9.0,160.0,142.89,116.47
2016,12,3,11,30,0.0,113.0,4.7,9.0,113.0,95.57,76.13
2016,12,3,11,45,0.0,115.0,4.85,9.0,115.0,97.34,77.61
2016,12,3,12,0,0.0,117.0,5.0,9.0,117.0,99.14,79.1
2016,12,3,12,15,0.0,103.0,4.9,9.0,103.0,86.37,68.25
2016,12,3,12,30,0.0,89.0,4.8,9.0,89.0,74.03,57.77
2016,12,3,12,45,0.0,78.0,4.75,9.0,78.0,64.83,49.95
2016,12,3,13,0,0.0,67.0,4.7,9.0,67.0,55.63,42.13
2016,12,3,13,15,0.0,111.0,4.45,9.0,111.0,93.73,74.63
2016,12,3,13,30,0.0,155.0,4.2,9.0,155.0,135.59,110.07
2016,12,3,13,45,0.0,106.0,3.95,9.5,106.0,89.34,70.86
2016,12,3,14,0,0.0,57.0,3.7,10.0,57.0,47.25,35.0
2016,12,3,14,15,0.0,64.5,3.75,9.5,64.5,53.49,40.52
2016,12,3,14,30,0.0,72.0,3.8,9.0,72.0,59.74,46.06
2016,12,3,14,45,0.0,40.0,3.9,9.0,40.0,33.08,23.11
2016,12,3,15,0,0.0,8.0,4.0,9.0,8.0,6.59,0.1
2016,12,3,15,15,0.0,7.0,3.75,9.0,7.0,5.76,0.0
2016,12,3,15,30,0.0,6.0,3.5,9.0,6.0,4.94,0.0
2016,12,3,15,45,0.0,5.0,3.25,9.0,5.0,4.11,0.0
2016,12,3,16,0,0.0,4.0,3.0,9.0,4.0,3.28,0.0
2016,12,3,16,15,0.0,3.0,2.7,9.0,3.0,2.46,0.0
2016,12,3,16,30,0.0,2.0,2.4,9.0,2.0,1.64,0.0
2016,12,3,16,45,0.0,1.5,2.15,9.0,1.5,1.23,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.82,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.41,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,8.0,2.0,1.71,0.0
2016,12,4,7,30,0.0,4.0,3.4,8.0,4.0,3.41,0.0
2016,12,4,7,45,0.0,12.0,3.5,8.5,12.0,9.87,2.0
2016,12,4,8,0,0.0,20.0,3.6,9.0,20.0,16.47,8.35
2016,12,4,8,15,0.0,29.5,3.75,9.0,29.5,24.34,15.43
2016,12,4,8,30,0.0,39.0,3.9,9.0,39.0,32.22,22.48
2016,12,4,8,45,0.0,49.0,4.1,9.0,49.0,40.53,29.83
2016,12,4,9,0,0.0,59.0,4.3,9.0,59.0,48.86,37.11
2016,12,4,9,15,0.0,40.0,4.55,9.0,40.0,33.04,23.27
2016,12,4,9,30,0.0,21.0,4.8,9.0,21.0,17.31,9.49
2016,12,4,9,45,0.0,41.0,5.1,9.5,41.0,33.89,23.84
2016,12,4,10,0,0.0,61.0,5.4,10.0,61.0,50.54,38.09
2016,12,4,10,15,0.0,56.5,5.25,10.0,56.5,46.81,34.78
2016,12,4,10,30,0.0,52.0,5.1,10.0,52.0,43.07,31.49
2016,12,4,10,45,0.0,57.5,4.95,10.5,57.5,47.67,35.3
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,52.26,39.08
2016,12,4,11,15,0.0,45.5,4.6,11.0,45.5,37.7,26.62
2016,12,4,11,30,0.0,28.0,4.4,11.0,28.0,23.18,14.19
2016,12,4,11,45,0.0,28.0,4.2,11.0,28.0,23.18,14.19
2016,12,4,12,0,0.0,28.0,4.0,11.0,28.0,23.18,14.18
2016,12,4,12,15,0.0,79.5,4.15,11.0,79.5,66.08,50.64
2016,12,4,12,30,0.0,131.0,4.3,11.0,131.0,112.13,89.39
2016,12,4,12,45,0.0,125.5,4.45,11.0,125.5,107.02,85.09
2016,12,4,13,0,0.0,120.0,4.6,11.0,120.0,101.97,80.9
2016,12,4,13,15,6.5,162.0,4.8,11.0,166.0,148.61,120.39
2016,12,4,13,30,13.0,204.0,5.0,11.0,212.0,197.9,161.77
2016,12,4,13,45,6.5,107.5,5.2,11.0,111.5,96.92,77.18
2016,12,4,14,0,0.0,11.0,5.4,11.0,11.0,9.08,2.15
2016,12,4,14,15,0.0,77.0,5.3,11.0,77.0,63.93,49.19
2016,12,4,14,30,0.0,143.0,5.2,11.0,143.0,126.14,102.13
2016,12,4,14,45,0.0,83.0,5.15,11.0,83.0,69.03,53.72
2016,12,4,15,0,0.0,23.0,5.1,11.0,23.0,18.98,10.78
2016,12,4,15,15,0.0,20.5,4.85,11.0,20.5,16.9,9.02
2016,12,4,15,30,0.0,18.0,4.6,11.0,18.0,14.83,7.25
2016,12,4,15,45,0.0,15.5,4.35,11.0,15.5,12.76,5.46
2016,12,4,16,0,0.0,13.0,4.1,11.0,13.0,10.69,3.66
2016,12,4,16,15,0.0,10.5,3.85,10.5,10.5,8.63,1.85
2016,12,4,16,30,0.0,8.0,3.6,10.0,8.0,6.57,0.02
2016,12,4,16,45,0.0,5.5,3.4,10.0,5.5,4.51,0.0
2016,12,4,17,0,0.0,3.0,3.2,10.0,3.0,2.46,0.0
2016,12,4,17,15,0.0,1.5,3.15,9.5,1.5,1.23,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.5,1.5,1.23,0.0
2016,12,5,8,0,0.0,3.0,2.8,8.0,3.0,2.46,0.0
2016,12,5,8,15,0.0,4.5,2.65,8.0,4.5,3.69,0.0
2016,12,5,8,30,0.0,6.0,2.5,8.0,6.0,4.92,0.0
2016,12,5,8,45,0.0,8.0,2.35,8.0,8.0,6.57,0.14
2016,12,5,9,0,0.0,10.0,2.2,8.0,10.0,8.22,1.6
2016,12,5,9,15,0.0,11.5,2.0,8.0,11.5,9.46,2.69
2016,12,5,9,30,0.0,13.0,1.8,8.0,13.0,10.71,3.77
2016,12,5,9,45,0.0,17.0,1.65,8.5,17.0,14.02,6.64
2016,12,5,10,0,0.0,21.0,1.5,9.0,21.0,17.33,9.48
2016,12,5,10,15,0.0,62.0,1.45,9.0,62.0,51.39,38.96
2016,12,5,10,30,0.0,103.0,1.4,9.0,103.0,87.0,69.31
2016,12,5,10,45,0.0,63.0,1.35,9.0,63.0,52.25,39.46
2016,12,5,11,0,0.0,23.0,1.3,9.0,23.0,19.02,10.82
2016,12,5,11,15,30.5,140.5,1.35,9.0,158.5,162.39,133.87
2016,12,5,11,30,61.0,258.0,1.4,9.0,294.0,326.33,267.45
2016,12,5,11,45,34.5,227.5,1.5,9.5,248.0,263.35,214.71
2016,12,5,12,0,8.0,197.0,1.6,10.0,202.0,184.92,149.76
2016,12,5,12,15,4.5,182.5,1.7,10.0,185.5,166.64,134.82
2016,12,5,12,30,1.0,168.0,1.8,10.0,169.0,148.71,119.91
2016,12,5,12,45,38.5,219.0,1.9,10.5,242.5,257.35,210.4
2016,12,5,13,0,76.0,270.0,2.0,11.0,316.0,355.8,289.65
2016,12,5,13,15,60.0,255.5,2.1,11.0,291.5,322.27,262.35
2016,12,5,13,30,44.0,241.0,2.2,11.0,267.0,289.32,235.88
2016,12,5,13,45,26.5,213.0,2.35,11.0,228.5,221.05,180.44
2016,12,5,14,0,9.0,185.0,2.5,11.0,190.0,175.66,142.86
2016,12,5,14,15,8.5,177.5,2.55,11.0,182.0,168.27,137.07
2016,12,5,14,30,8.0,170.0,2.6,11.0,174.0,161.06,131.34
2016,12,5,14,45,374.5,130.5,2.7,11.0,290.0,491.07,411.48
2016,12,5,15,0,741.0,91.0,2.8,11.0,406.0,733.65,601.74
2016,12,5,15,15,712.5,87.0,2.75,11.0,365.5,677.09,557.71
2016,12,5,15,30,684.0,83.0,2.7,11.0,325.0,620.75,515.38
2016,12,5,15,45,653.5,75.5,2.7,11.0,281.5,559.49,466.83
2016,12,5,16,0,623.0,68.0,2.7,11.0,238.0,499.43,417.52
2016,12,5,16,15,560.5,60.5,2.35,10.5,192.0,422.32,352.28
2016,12,5,16,30,498.0,53.0,2.0,10.0,146.0,350.28,289.21
2016,12,5,16,45,411.0,41.5,1.7,10.0,103.0,268.15,215.84
2016,12,5,17,0,324.0,30.0,1.4,10.0,60.0,195.46,143.85
2016,12,5,17,15,162.0,15.0,1.35,9.5,30.0,88.95,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.5,7.5,4.1,6.0,11.0,0.0,0.0
2016,12,6,7,30,205.0,15.0,4.3,6.0,22.0,85.47,0.0
2016,12,6,7,45,357.0,25.0,4.5,6.0,62.0,199.07,140.69
2016,12,6,8,0,509.0,35.0,4.7,6.0,102.0,296.95,243.13
2016,12,6,8,15,589.0,42.0,5.05,6.5,150.0,375.45,316.94
2016,12,6,8,30,669.0,49.0,5.4,7.0,198.0,461.03,394.39
2016,12,6,8,45,720.0,52.5,5.75,7.5,246.0,531.33,456.98
2016,12,6,9,0,771.0,56.0,6.1,8.0,294.0,604.7,520.09
2016,12,6,9,15,802.0,59.5,6.1,8.5,339.0,666.53,569.39
2016,12,6,9,30,833.0,63.0,6.1,9.0,384.0,728.91,617.28
2016,12,6,9,45,525.0,130.0,6.2,9.5,339.5,593.41,504.62
2016,12,6,10,0,217.0,197.0,6.3,10.0,295.0,401.49,339.69
2016,12,6,10,15,113.5,188.5,6.2,10.5,240.0,306.56,257.54
2016,12,6,10,30,10.0,180.0,6.1,11.0,185.0,172.56,141.3
2016,12,6,10,45,5.0,149.5,6.05,11.5,152.0,135.97,110.06
2016,12,6,11,0,0.0,119.0,6.0,12.0,119.0,101.5,80.52
2016,12,6,11,15,1.5,148.5,5.9,12.0,149.5,130.9,105.17
2016,12,6,11,30,3.0,178.0,5.8,12.0,180.0,161.27,130.41
2016,12,6,11,45,1.5,166.5,5.7,12.5,167.5,148.04,118.97
2016,12,6,12,0,0.0,155.0,5.6,13.0,155.0,135.14,107.9
2016,12,6,12,15,0.0,137.0,5.5,13.0,137.0,117.83,93.49
2016,12,6,12,30,0.0,119.0,5.4,13.0,119.0,101.01,79.46
2016,12,6,12,45,1.0,146.0,5.35,13.0,146.5,127.44,101.58
2016,12,6,13,0,2.0,173.0,5.3,13.0,174.0,154.94,124.46
2016,12,6,13,15,1.0,149.0,5.2,13.0,149.5,130.59,104.27
2016,12,6,13,30,0.0,125.0,5.1,13.0,125.0,106.9,84.57
2016,12,6,13,45,0.0,93.0,5.05,13.0,93.0,77.55,60.07
2016,12,6,14,0,0.0,61.0,5.0,13.0,61.0,50.58,37.39
2016,12,6,14,15,0.0,83.0,4.9,13.0,83.0,68.94,53.03
2016,12,6,14,30,0.0,105.0,4.8,13.0,105.0,89.15,70.22
2016,12,6,14,45,0.0,86.5,4.75,13.0,86.5,72.25,56.05
2016,12,6,15,0,0.0,68.0,4.7,13.0,68.0,56.37,42.68
2016,12,6,15,15,0.0,61.5,4.55,12.5,61.5,50.94,38.22
2016,12,6,15,30,0.0,55.0,4.4,12.0,55.0,45.52,33.72
2016,12,6,15,45,277.0,69.0,4.3,12.0,145.0,287.91,245.78
2016,12,6,16,0,554.0,83.0,4.2,12.0,235.0,472.76,398.2
2016,12,6,16,15,489.0,73.5,3.85,11.5,189.0,394.76,330.73
2016,12,6,16,30,424.0,64.0,3.5,11.0,143.0,321.57,266.6
2016,12,6,16,45,316.5,50.5,3.2,10.5,99.5,232.46,187.93
2016,12,6,17,0,209.0,37.0,2.9,10.0,56.0,155.57,114.88
2016,12,6,17,15,104.5,18.5,2.8,9.5,28.0,70.98,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,69.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,138.0,14.0,1.4,3.0,18.0,60.69,0.0
2016,12,7,7,45,272.5,27.0,1.65,4.0,55.0,164.99,114.0
2016,12,7,8,0,407.0,40.0,1.9,5.0,92.0,259.27,211.09
2016,12,7,8,15,488.5,48.5,1.85,5.5,137.5,334.36,279.91
2016,12,7,8,30,570.0,57.0,1.8,6.0,183.0,417.15,352.41
2016,12,7,8,45,618.0,64.0,1.75,6.5,229.0,484.67,409.66
2016,12,7,9,0,666.0,71.0,1.7,7.0,275.0,555.49,467.06
2016,12,7,9,15,700.5,75.5,1.65,7.5,318.0,616.52,514.31
2016,12,7,9,30,735.0,80.0,1.6,8.0,361.0,678.69,559.17
2016,12,7,9,45,758.0,83.5,1.6,9.0,399.5,726.67,591.3
2016,12,7,10,0,781.0,87.0,1.6,10.0,438.0,778.7,625.56
2016,12,7,10,15,391.0,124.0,1.55,10.0,300.0,507.45,417.77
2016,12,7,10,30,1.0,161.0,1.5,10.0,162.0,144.79,116.59
2016,12,7,10,45,2.5,168.5,1.5,10.5,170.0,152.93,123.94
2016,12,7,11,0,4.0,176.0,1.5,11.0,178.0,161.28,130.46
2016,12,7,11,15,131.5,220.5,1.5,11.5,296.5,369.91,302.94
2016,12,7,11,30,259.0,265.0,1.5,12.0,415.0,572.1,458.52
2016,12,7,11,45,220.5,274.0,1.5,12.5,403.5,526.21,420.36
2016,12,7,12,0,182.0,283.0,1.5,13.0,392.0,500.19,398.86
2016,12,7,12,15,129.5,278.5,1.5,13.0,356.0,442.34,353.41
2016,12,7,12,30,77.0,274.0,1.5,13.0,320.0,362.18,290.34
2016,12,7,12,45,76.0,272.0,1.55,13.5,317.0,358.73,287.75
2016,12,7,13,0,75.0,270.0,1.6,14.0,314.0,355.3,284.78
2016,12,7,13,15,44.0,237.0,1.55,14.0,263.0,284.56,228.41
2016,12,7,13,30,13.0,204.0,1.5,14.0,212.0,198.2,158.68
2016,12,7,13,45,15.0,201.0,1.5,14.5,209.5,197.55,158.44
2016,12,7,14,0,17.0,198.0,1.5,15.0,207.0,196.99,158.01
2016,12,7,14,15,400.0,147.0,1.35,15.0,341.0,559.14,452.09
2016,12,7,14,30,783.0,96.0,1.2,15.0,475.0,825.24,642.94
2016,12,7,14,45,648.0,114.5,1.05,15.0,413.0,712.6,559.39
2016,12,7,15,0,513.0,133.0,0.9,15.0,351.0,592.62,471.95
2016,12,7,15,15,596.0,108.0,0.75,15.0,337.0,613.51,488.86
2016,12,7,15,30,679.0,83.0,0.6,15.0,323.0,619.01,492.15
2016,12,7,15,45,636.0,77.5,0.45,15.0,278.5,551.87,439.97
2016,12,7,16,0,593.0,72.0,0.3,15.0,234.0,486.96,388.87
2016,12,7,16,15,530.0,64.0,0.45,14.0,188.5,410.25,330.62
2016,12,7,16,30,467.0,56.0,0.6,13.0,143.0,338.63,272.92
2016,12,7,16,45,365.5,44.5,0.8,12.5,100.0,250.81,198.94
2016,12,7,17,0,264.0,33.0,1.0,12.0,57.0,173.74,127.04
2016,12,7,17,15,132.0,16.5,1.2,11.5,28.5,78.6,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,21.5,6.95,2.0,21.5,17.99,7.49
2016,12,8,8,0,0.0,37.0,7.1,2.0,37.0,32.85,22.69
2016,12,8,8,15,0.0,56.5,7.2,2.0,56.5,51.88,40.12
2016,12,8,8,30,0.0,76.0,7.3,2.0,76.0,70.5,57.1
2016,12,8,8,45,8.0,94.5,7.45,2.5,97.0,92.74,77.17
2016,12,8,9,0,16.0,113.0,7.6,3.0,118.0,115.77,97.71
2016,12,8,9,15,19.5,130.0,7.6,3.0,137.0,134.68,114.44
2016,12,8,9,30,23.0,147.0,7.6,3.0,156.0,154.02,131.35
2016,12,8,9,45,23.0,159.5,7.6,3.0,169.0,165.95,141.52
2016,12,8,10,0,23.0,172.0,7.6,3.0,182.0,178.07,151.77
2016,12,8,10,15,24.0,184.5,7.55,3.0,196.0,191.22,162.88
2016,12,8,10,30,25.0,197.0,7.5,3.0,210.0,204.57,174.12
2016,12,8,10,45,27.5,207.5,7.45,3.5,222.5,217.32,184.54
2016,12,8,11,0,30.0,218.0,7.4,4.0,235.0,249.57,211.51
2016,12,8,11,15,21.5,212.0,7.3,3.5,224.5,215.15,181.85
2016,12,8,11,30,13.0,206.0,7.2,3.0,214.0,200.06,168.69
2016,12,8,11,45,63.5,242.5,7.1,3.0,280.5,310.53,264.78
2016,12,8,12,0,114.0,279.0,7.0,3.0,347.0,405.73,346.25
2016,12,8,12,15,92.0,274.5,6.9,3.0,329.5,378.12,321.97
2016,12,8,12,30,70.0,270.0,6.8,3.0,312.0,350.42,297.8
2016,12,8,12,45,50.0,253.5,6.75,3.0,283.5,310.21,263.28
2016,12,8,13,0,30.0,237.0,6.7,3.0,255.0,270.57,229.07
2016,12,8,13,15,15.0,201.0,6.6,3.0,210.5,196.69,165.72
2016,12,8,13,30,0.0,165.0,6.5,3.0,166.0,145.71,121.4
2016,12,8,13,45,31.5,198.5,6.45,3.0,216.0,227.82,193.61
2016,12,8,14,0,63.0,232.0,6.4,3.0,266.0,297.98,254.72
2016,12,8,14,15,61.5,219.0,6.35,3.0,251.0,281.14,240.63
2016,12,8,14,30,60.0,206.0,6.3,3.0,236.0,264.48,226.8
2016,12,8,14,45,56.5,190.5,6.25,3.0,217.0,243.25,208.9
2016,12,8,15,0,53.0,175.0,6.2,3.0,198.0,222.39,191.2
2016,12,8,15,15,48.5,159.0,6.0,3.0,178.5,200.53,172.41
2016,12,8,15,30,44.0,143.0,5.8,3.0,159.0,179.2,153.91
2016,12,8,15,45,39.5,124.5,5.65,3.0,137.5,155.21,132.88
2016,12,8,16,0,35.0,106.0,5.5,3.0,116.0,131.73,112.01
2016,12,8,16,15,27.0,87.0,5.15,2.5,93.5,106.03,88.96
2016,12,8,16,30,19.0,68.0,4.8,2.0,71.0,81.07,66.25
2016,12,8,16,45,9.5,48.5,4.45,2.0,50.0,50.14,38.08
2016,12,8,17,0,0.0,29.0,4.1,2.0,29.0,26.11,15.66
2016,12,8,17,15,0.0,14.5,3.85,1.5,14.5,11.97,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
