Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,82.0,6.5,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,164.0,13.0,2.6,-2.0,17.0,68.6,0.0
2016,12,9,7,45,318.5,24.5,2.85,-1.5,55.5,178.93,119.34
2016,12,9,8,0,473.0,36.0,3.1,-1.0,94.0,284.56,236.22
2016,12,9,8,15,556.5,43.5,3.2,-0.5,141.5,362.39,310.62
2016,12,9,8,30,640.0,51.0,3.3,0.0,189.0,443.59,385.08
2016,12,9,8,45,322.0,79.0,3.45,0.5,149.0,312.4,273.96
2016,12,9,9,0,4.0,107.0,3.6,1.0,109.0,101.15,84.72
2016,12,9,9,15,7.5,123.0,3.45,1.5,126.0,118.47,100.13
2016,12,9,9,30,11.0,139.0,3.3,2.0,143.0,136.22,115.43
2016,12,9,9,45,13.5,152.5,3.2,2.5,158.5,150.86,127.77
2016,12,9,10,0,16.0,166.0,3.1,3.0,174.0,165.85,140.26
2016,12,9,10,15,115.5,195.5,2.95,3.0,253.5,317.25,271.94
2016,12,9,10,30,215.0,225.0,2.8,3.0,333.0,444.52,378.6
2016,12,9,10,45,215.5,237.5,2.65,3.5,350.0,464.7,392.59
2016,12,9,11,0,216.0,250.0,2.5,4.0,367.0,484.4,406.56
2016,12,9,11,15,216.5,258.5,2.3,4.5,379.5,498.61,415.89
2016,12,9,11,30,217.0,267.0,2.1,5.0,392.0,512.27,424.66
2016,12,9,11,45,216.0,272.5,1.95,5.5,399.0,520.13,428.98
2016,12,9,12,0,215.0,278.0,1.8,6.0,406.0,527.36,432.8
2016,12,9,12,15,268.5,270.5,1.65,6.0,431.5,594.82,484.98
2016,12,9,12,30,322.0,263.0,1.5,6.0,457.0,639.79,518.89
2016,12,9,12,45,310.0,263.0,1.4,6.5,448.0,626.77,506.76
2016,12,9,13,0,298.0,263.0,1.3,7.0,439.0,612.69,494.53
2016,12,9,13,15,253.5,262.5,1.2,7.0,410.0,565.09,457.18
2016,12,9,13,30,209.0,262.0,1.1,7.0,381.0,496.82,404.39
2016,12,9,13,45,166.0,252.5,1.05,7.0,345.0,441.24,360.98
2016,12,9,14,0,123.0,243.0,1.0,7.0,309.0,387.04,317.86
2016,12,9,14,15,110.5,228.5,1.0,7.0,285.5,337.49,279.24
2016,12,9,14,30,98.0,214.0,1.0,7.0,262.0,307.92,255.9
2016,12,9,14,45,58.5,187.0,1.0,7.0,215.0,240.76,200.49
2016,12,9,15,0,19.0,160.0,1.0,7.0,168.0,162.77,134.9
2016,12,9,15,15,15.5,145.0,1.05,7.0,151.5,145.4,120.68
2016,12,9,15,30,12.0,130.0,1.1,7.0,135.0,128.45,106.4
2016,12,9,15,45,353.5,95.0,1.15,7.0,193.0,374.58,319.55
2016,12,9,16,0,695.0,60.0,1.2,7.0,251.0,535.47,448.56
2016,12,9,16,15,634.0,54.0,1.1,6.0,203.0,461.77,385.76
2016,12,9,16,30,573.0,48.0,1.0,5.0,155.0,388.73,323.15
2016,12,9,16,45,472.0,39.0,0.9,4.5,109.5,298.31,243.38
2016,12,9,17,0,371.0,30.0,0.8,4.0,64.0,218.46,165.16
2016,12,9,17,15,185.5,15.0,0.85,3.5,32.0,99.71,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.5,6.5,1.15,1.5,7.5,0.0,0.0
2016,12,10,7,30,85.0,13.0,1.4,2.0,15.0,40.78,0.0
2016,12,10,7,45,223.5,27.0,1.7,2.5,50.5,141.07,88.54
2016,12,10,8,0,362.0,41.0,2.0,3.0,86.0,237.19,193.25
2016,12,10,8,15,449.5,51.0,2.1,3.5,131.0,314.51,265.0
2016,12,10,8,30,537.0,61.0,2.2,4.0,176.0,400.21,341.25
2016,12,10,8,45,591.0,68.0,2.3,4.5,222.0,469.95,401.93
2016,12,10,9,0,645.0,75.0,2.4,5.0,268.0,543.49,463.51
2016,12,10,9,15,682.0,80.0,2.5,5.5,311.5,606.09,514.15
2016,12,10,9,30,719.0,85.0,2.6,6.0,355.0,670.06,563.17
2016,12,10,9,45,744.0,89.0,2.75,6.5,394.0,724.33,603.33
2016,12,10,10,0,769.0,93.0,2.9,7.0,433.0,778.26,642.49
2016,12,10,10,15,384.5,107.5,2.95,7.0,277.5,480.2,406.61
2016,12,10,10,30,0.0,122.0,3.0,7.0,122.0,105.19,85.0
2016,12,10,10,45,0.0,127.5,3.15,7.5,127.5,110.04,89.3
2016,12,10,11,0,0.0,133.0,3.3,8.0,133.0,114.96,93.16
2016,12,10,11,15,0.0,144.0,3.35,8.0,144.0,125.27,101.76
2016,12,10,11,30,0.0,155.0,3.4,8.0,155.0,135.7,110.44
2016,12,10,11,45,2.0,169.0,3.5,8.5,170.0,151.25,123.3
2016,12,10,12,0,4.0,183.0,3.6,9.0,185.0,167.08,136.31
2016,12,10,12,15,2.0,171.5,3.65,9.0,172.5,153.45,124.76
2016,12,10,12,30,0.0,160.0,3.7,9.0,160.0,140.08,113.49
2016,12,10,12,45,1.0,168.0,3.75,9.5,168.5,149.02,120.85
2016,12,10,13,0,2.0,176.0,3.8,10.0,177.0,158.14,128.33
2016,12,10,13,15,1.0,138.0,3.8,10.0,138.5,120.12,96.55
2016,12,10,13,30,0.0,100.0,3.8,10.0,100.0,83.83,66.0
2016,12,10,13,45,0.0,102.5,3.85,10.5,102.5,86.2,68.0
2016,12,10,14,0,0.0,105.0,3.9,11.0,105.0,88.64,70.05
2016,12,10,14,15,0.0,96.0,3.9,11.0,96.0,80.53,63.29
2016,12,10,14,30,0.0,87.0,3.9,11.0,87.0,72.49,56.57
2016,12,10,14,45,0.0,81.5,3.9,11.0,81.5,67.68,52.6
2016,12,10,15,0,0.0,76.0,3.9,11.0,76.0,63.06,48.77
2016,12,10,15,15,346.0,79.5,3.8,10.5,202.0,379.45,325.03
2016,12,10,15,30,692.0,83.0,3.7,10.0,328.0,631.35,531.06
2016,12,10,15,45,658.0,76.0,3.6,10.0,284.0,568.09,478.3
2016,12,10,16,0,624.0,69.0,3.5,10.0,240.0,506.28,426.77
2016,12,10,16,15,561.0,62.0,3.1,9.5,194.0,429.17,361.01
2016,12,10,16,30,498.0,55.0,2.7,9.0,148.0,357.01,297.36
2016,12,10,16,45,401.5,44.0,2.35,8.5,104.5,270.12,219.98
2016,12,10,17,0,305.0,33.0,2.0,8.0,61.0,193.31,145.5
2016,12,10,17,15,152.5,16.5,2.0,7.5,30.5,89.54,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,5.5,3.75,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,11.0,3.9,8.0,14.0,46.59,0.0
2016,12,11,7,45,255.5,23.5,4.1,8.5,49.0,149.95,88.16
2016,12,11,8,0,404.0,36.0,4.3,9.0,84.0,251.41,200.95
2016,12,11,8,15,489.5,44.5,4.6,9.5,129.0,327.56,272.04
2016,12,11,8,30,575.0,53.0,4.9,10.0,174.0,412.06,347.67
2016,12,11,8,45,287.5,33.0,5.2,11.0,93.5,236.15,201.62
2016,12,11,9,0,0.0,13.0,5.5,12.0,13.0,10.69,3.61
2016,12,11,9,15,0.0,13.0,5.55,12.5,13.0,10.7,3.61
2016,12,11,9,30,0.0,13.0,5.6,13.0,13.0,10.71,3.58
2016,12,11,9,45,0.0,44.0,5.65,13.5,44.0,36.38,25.58
2016,12,11,10,0,0.0,75.0,5.7,14.0,75.0,62.22,47.43
2016,12,11,10,15,0.0,81.0,5.75,14.5,81.0,67.25,51.46
2016,12,11,10,30,0.0,87.0,5.8,15.0,87.0,72.41,55.58
2016,12,11,10,45,107.0,167.5,5.85,15.5,225.5,280.1,231.2
2016,12,11,11,0,214.0,248.0,5.9,16.0,364.0,480.12,392.92
2016,12,11,11,15,264.5,250.0,5.9,16.0,398.5,555.2,452.01
2016,12,11,11,30,315.0,252.0,5.9,16.0,433.0,611.2,496.23
2016,12,11,11,45,376.5,242.5,5.95,16.5,463.0,664.5,537.69
2016,12,11,12,0,438.0,233.0,6.0,17.0,493.0,738.91,594.1
2016,12,11,12,15,379.5,248.5,5.95,17.0,474.5,679.87,547.45
2016,12,11,12,30,321.0,264.0,5.9,17.0,456.0,640.2,515.36
2016,12,11,12,45,371.5,250.0,5.85,17.5,470.0,672.98,541.07
2016,12,11,13,0,422.0,236.0,5.8,18.0,484.0,724.45,579.89
2016,12,11,13,15,376.5,240.5,5.7,18.0,458.0,660.07,530.26
2016,12,11,13,30,331.0,245.0,5.6,18.0,432.0,616.05,495.78
2016,12,11,13,45,365.0,227.5,5.5,18.5,427.0,621.39,500.49
2016,12,11,14,0,399.0,210.0,5.4,19.0,422.0,624.11,503.01
2016,12,11,14,15,234.0,209.5,5.15,18.5,332.5,464.26,376.25
2016,12,11,14,30,69.0,209.0,4.9,18.0,243.0,276.56,223.68
2016,12,11,14,45,56.5,191.0,4.65,18.0,217.5,244.29,197.88
2016,12,11,15,0,44.0,173.0,4.4,18.0,192.0,212.98,172.36
2016,12,11,15,15,40.5,157.0,4.25,17.5,173.0,192.17,155.88
2016,12,11,15,30,37.0,141.0,4.1,17.0,154.0,171.82,139.51
2016,12,11,15,45,350.0,102.0,3.95,16.5,199.5,381.81,318.08
2016,12,11,16,0,663.0,63.0,3.8,16.0,245.0,525.11,434.29
2016,12,11,16,15,603.0,56.5,3.65,15.5,198.5,448.65,369.86
2016,12,11,16,30,543.0,50.0,3.5,15.0,152.0,376.91,308.01
2016,12,11,16,45,441.5,41.0,3.35,14.5,107.5,287.44,229.85
2016,12,11,17,0,340.0,32.0,3.2,14.0,63.0,208.36,154.41
2016,12,11,17,15,170.0,16.0,3.1,13.5,31.5,96.13,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,60.0,5.0,3.25,4.5,6.5,0.0,0.0
2016,12,12,7,30,120.0,10.0,3.4,5.0,13.0,50.09,0.0
2016,12,12,7,45,272.0,22.0,3.55,5.5,48.5,154.0,86.84
2016,12,12,8,0,424.0,34.0,3.7,6.0,84.0,257.86,207.48
2016,12,12,8,15,509.5,42.0,3.7,6.5,129.0,334.15,279.38
2016,12,12,8,30,595.0,50.0,3.7,7.0,174.0,418.87,355.21
2016,12,12,8,45,648.0,55.0,3.7,7.5,220.5,487.72,415.47
2016,12,12,9,0,701.0,60.0,3.7,8.0,267.0,556.7,473.62
2016,12,12,9,15,736.0,64.0,3.55,8.5,310.5,618.97,522.97
2016,12,12,9,30,771.0,68.0,3.4,9.0,354.0,682.29,570.15
2016,12,12,9,45,795.0,70.5,3.25,9.5,393.5,735.81,608.18
2016,12,12,10,0,819.0,73.0,3.1,10.0,433.0,788.74,644.65
2016,12,12,10,15,835.5,75.5,2.95,10.5,466.5,834.33,674.63
2016,12,12,10,30,852.0,78.0,2.8,11.0,500.0,878.22,702.64
2016,12,12,10,45,863.0,79.5,2.65,12.0,526.5,913.82,722.71
2016,12,12,11,0,874.0,81.0,2.5,13.0,553.0,936.62,733.3
2016,12,12,11,15,881.5,82.0,2.3,13.0,572.0,962.61,748.19
2016,12,12,11,30,889.0,83.0,2.1,13.0,591.0,985.64,760.67
2016,12,12,11,45,896.5,82.0,1.95,13.5,603.0,1003.03,768.28
2016,12,12,12,0,904.0,81.0,1.8,14.0,615.0,1017.18,773.63
2016,12,12,12,15,905.0,81.5,1.55,14.5,618.0,1023.34,772.02
2016,12,12,12,30,906.0,82.0,1.3,15.0,621.0,1026.02,767.87
2016,12,12,12,45,903.5,81.5,1.05,15.5,615.5,1020.41,758.06
2016,12,12,13,0,901.0,81.0,0.8,16.0,610.0,1011.36,745.87
2016,12,12,13,15,896.0,80.5,0.75,16.0,596.5,996.44,735.82
2016,12,12,13,30,891.0,80.0,0.7,16.0,583.0,978.26,723.92
2016,12,12,13,45,881.5,79.0,0.7,16.5,562.0,952.0,706.74
2016,12,12,14,0,872.0,78.0,0.7,17.0,541.0,922.92,687.89
2016,12,12,14,15,859.5,76.5,0.75,17.0,512.5,897.43,673.68
2016,12,12,14,30,847.0,75.0,0.8,17.0,484.0,859.55,650.95
2016,12,12,14,45,825.0,74.0,0.9,17.0,448.5,812.15,622.26
2016,12,12,15,0,803.0,73.0,1.0,17.0,413.0,763.5,591.92
2016,12,12,15,15,777.0,70.0,0.95,16.5,372.5,708.36,555.19
2016,12,12,15,30,751.0,67.0,0.9,16.0,332.0,652.96,517.34
2016,12,12,15,45,712.0,62.5,0.85,16.0,288.0,586.94,469.39
2016,12,12,16,0,673.0,58.0,0.8,16.0,244.0,522.53,419.53
2016,12,12,16,15,614.0,52.5,0.8,15.0,197.5,451.31,363.98
2016,12,12,16,30,555.0,47.0,0.8,14.0,151.0,380.94,306.38
2016,12,12,16,45,456.5,38.0,0.85,13.5,107.0,292.34,231.42
2016,12,12,17,0,358.0,29.0,0.9,13.0,63.0,214.14,158.33
2016,12,12,17,15,179.0,14.5,0.95,12.5,31.5,98.34,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,168.5,19.5,3.0,10.0,39.0,108.76,55.17
2016,12,13,8,0,337.0,39.0,3.3,11.0,78.0,221.98,174.7
2016,12,13,8,15,426.5,49.5,3.3,11.5,122.5,298.96,245.13
2016,12,13,8,30,516.0,60.0,3.3,12.0,167.0,384.71,320.13
2016,12,13,8,45,581.0,65.5,3.3,12.5,213.5,458.32,383.07
2016,12,13,9,0,646.0,71.0,3.3,13.0,260.0,536.69,447.53
2016,12,13,9,15,683.5,75.5,3.45,13.5,303.5,598.91,497.32
2016,12,13,9,30,721.0,80.0,3.6,14.0,347.0,662.6,545.56
2016,12,13,9,45,753.0,82.0,3.8,15.0,387.0,715.28,582.96
2016,12,13,10,0,785.0,84.0,4.0,16.0,427.0,773.0,623.3
2016,12,13,10,15,803.0,86.5,4.05,16.0,460.5,818.96,655.88
2016,12,13,10,30,821.0,89.0,4.1,16.0,494.0,863.37,687.03
2016,12,13,10,45,839.0,88.5,4.15,16.5,522.0,902.33,712.63
2016,12,13,11,0,857.0,88.0,4.2,17.0,550.0,939.11,736.46
2016,12,13,11,15,865.0,89.0,4.2,17.0,569.0,965.76,754.11
2016,12,13,11,30,873.0,90.0,4.2,17.0,588.0,989.46,769.79
2016,12,13,11,45,892.0,85.0,4.2,17.5,602.0,1001.96,776.26
2016,12,13,12,0,911.0,80.0,4.2,18.0,616.0,1022.61,788.6
2016,12,13,12,15,912.0,80.0,4.25,18.0,619.5,1028.28,792.42
2016,12,13,12,30,913.0,80.0,4.3,18.0,623.0,1030.44,794.13
2016,12,13,12,45,912.5,79.0,4.35,18.0,618.0,1026.29,791.68
2016,12,13,13,0,912.0,78.0,4.4,18.0,613.0,1018.64,787.12
2016,12,13,13,15,907.0,77.5,4.35,18.0,599.5,1003.72,776.9
2016,12,13,13,30,902.0,77.0,4.3,18.0,586.0,985.49,764.66
2016,12,13,13,45,894.5,75.5,4.25,18.0,565.0,960.41,747.74
2016,12,13,14,0,887.0,74.0,4.2,18.0,544.0,932.36,728.83
2016,12,13,14,15,875.0,72.5,4.15,17.5,516.0,897.45,706.36
2016,12,13,14,30,863.0,71.0,4.1,17.0,488.0,860.17,682.02
2016,12,13,14,45,840.0,70.5,4.05,17.0,452.5,821.25,654.97
2016,12,13,15,0,817.0,70.0,4.0,17.0,417.0,772.05,620.02
2016,12,13,15,15,791.5,67.0,3.85,16.5,376.5,716.88,580.81
2016,12,13,15,30,766.0,64.0,3.7,16.0,336.0,661.39,540.5
2016,12,13,15,45,727.5,60.5,3.6,16.0,291.5,596.34,490.89
2016,12,13,16,0,689.0,57.0,3.5,16.0,247.0,532.77,439.2
2016,12,13,16,15,631.5,51.5,3.1,15.0,200.5,457.53,377.19
2016,12,13,16,30,574.0,46.0,2.7,14.0,154.0,391.05,319.78
2016,12,13,16,45,472.5,37.5,2.35,13.0,109.5,300.47,241.06
2016,12,13,17,0,371.0,29.0,2.0,12.0,65.0,220.53,165.29
2016,12,13,17,15,185.5,14.5,2.05,11.5,32.5,101.42,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.0,18.0,2.25,4.5,39.0,112.67,54.11
2016,12,14,8,0,370.0,36.0,2.5,5.0,78.0,233.8,187.23
2016,12,14,8,15,459.5,45.5,2.35,5.5,123.0,310.99,259.45
2016,12,14,8,30,549.0,55.0,2.2,6.0,168.0,397.04,335.59
2016,12,14,8,45,602.0,62.0,2.05,6.5,214.0,466.23,395.06
2016,12,14,9,0,655.0,69.0,1.9,7.0,260.0,539.28,454.88
2016,12,14,9,15,692.5,74.0,1.8,7.5,303.5,602.44,504.38
2016,12,14,9,30,730.0,79.0,1.7,8.0,347.0,667.11,551.67
2016,12,14,9,45,753.5,83.0,1.65,9.0,386.5,720.61,587.86
2016,12,14,10,0,777.0,87.0,1.6,10.0,426.0,768.9,619.05
2016,12,14,10,15,795.0,90.0,1.6,10.5,459.5,815.29,649.67
2016,12,14,10,30,813.0,93.0,1.6,11.0,493.0,860.17,678.61
2016,12,14,10,45,410.0,138.0,1.65,12.0,340.0,563.09,456.39
2016,12,14,11,0,7.0,183.0,1.7,13.0,187.0,171.95,137.39
2016,12,14,11,15,8.0,189.0,1.65,13.0,194.0,178.47,143.65
2016,12,14,11,30,9.0,195.0,1.6,13.0,201.0,185.15,148.94
2016,12,14,11,45,9.5,198.0,1.6,13.5,204.0,188.37,151.14
2016,12,14,12,0,10.0,201.0,1.6,14.0,207.0,191.72,153.49
2016,12,14,12,15,9.5,202.0,1.55,14.5,208.0,192.11,153.4
2016,12,14,12,30,9.0,203.0,1.5,15.0,209.0,192.6,153.43
2016,12,14,12,45,21.5,223.0,1.5,15.5,236.0,226.23,180.61
2016,12,14,13,0,34.0,243.0,1.5,16.0,263.0,282.49,225.09
2016,12,14,13,15,34.5,237.0,1.5,16.0,257.5,276.08,219.98
2016,12,14,13,30,35.0,231.0,1.5,16.0,252.0,269.8,215.29
2016,12,14,13,45,68.5,236.0,1.55,16.0,273.5,308.56,247.44
2016,12,14,14,0,102.0,241.0,1.6,16.0,295.0,346.45,278.42
2016,12,14,14,15,77.5,222.5,1.65,16.0,262.5,300.8,242.16
2016,12,14,14,30,53.0,204.0,1.7,16.0,230.0,256.57,206.91
2016,12,14,14,45,400.5,148.0,1.75,16.0,320.0,538.11,436.82
2016,12,14,15,0,748.0,92.0,1.8,16.0,410.0,748.37,594.8
2016,12,14,15,15,719.5,88.0,1.75,15.5,370.0,692.01,553.39
2016,12,14,15,30,691.0,84.0,1.7,15.0,330.0,635.75,513.73
2016,12,14,15,45,650.5,78.5,1.7,15.0,285.5,569.88,463.84
2016,12,14,16,0,610.0,73.0,1.7,15.0,241.0,505.9,413.3
2016,12,14,16,15,549.0,65.0,1.6,14.0,195.0,429.25,351.78
2016,12,14,16,30,488.0,57.0,1.5,13.0,149.0,357.36,291.57
2016,12,14,16,45,391.5,45.5,1.45,12.0,106.0,269.92,216.68
2016,12,14,17,0,295.0,34.0,1.4,11.0,63.0,192.52,144.95
2016,12,14,17,15,147.5,17.0,1.55,10.5,31.5,90.51,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,5.33,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,10.69,3.41
2016,12,15,8,15,0.0,21.5,3.15,3.5,21.5,17.71,9.87
2016,12,15,8,30,0.0,30.0,3.2,4.0,30.0,24.74,16.27
2016,12,15,8,45,0.0,38.0,3.25,4.5,38.0,31.38,22.25
2016,12,15,9,0,0.0,46.0,3.3,5.0,46.0,38.03,28.14
2016,12,15,9,15,0.0,52.0,3.15,5.5,52.0,43.02,32.48
2016,12,15,9,30,0.0,58.0,3.0,6.0,58.0,48.02,36.76
2016,12,15,9,45,0.0,60.0,2.95,6.5,60.0,49.69,38.07
2016,12,15,10,0,0.0,62.0,2.9,7.0,62.0,51.37,39.36
2016,12,15,10,15,0.0,82.0,2.8,7.0,82.0,68.09,53.77
2016,12,15,10,30,0.0,102.0,2.7,7.0,102.0,86.3,69.34
2016,12,15,10,45,0.0,100.0,2.6,7.5,100.0,84.18,67.24
2016,12,15,11,0,0.0,98.0,2.5,8.0,98.0,82.18,65.29
2016,12,15,11,15,0.0,96.0,2.4,8.5,96.0,80.27,63.43
2016,12,15,11,30,0.0,94.0,2.3,9.0,94.0,78.4,61.65
2016,12,15,11,45,0.0,122.5,2.2,9.5,122.5,104.49,83.53
2016,12,15,12,0,0.0,151.0,2.1,10.0,151.0,131.55,105.93
2016,12,15,12,15,0.0,146.0,2.05,10.0,146.0,126.63,101.73
2016,12,15,12,30,0.0,141.0,2.0,10.0,141.0,121.82,97.7
2016,12,15,12,45,5.0,172.0,1.95,10.5,175.0,157.15,127.14
2016,12,15,13,0,10.0,203.0,1.9,11.0,209.0,193.89,157.27
2016,12,15,13,15,5.0,164.0,1.9,11.0,167.0,149.5,120.52
2016,12,15,13,30,0.0,125.0,1.9,11.0,125.0,107.0,85.11
2016,12,15,13,45,0.0,129.0,1.9,11.5,129.0,111.02,88.49
2016,12,15,14,0,0.0,133.0,1.9,12.0,133.0,115.21,91.94
2016,12,15,14,15,0.0,142.5,1.9,12.0,142.5,125.08,100.34
2016,12,15,14,30,0.0,152.0,1.9,12.0,152.0,135.59,109.29
2016,12,15,14,45,5.5,153.0,1.9,12.0,155.5,142.63,115.61
2016,12,15,15,0,11.0,154.0,1.9,12.0,159.0,149.84,122.08
2016,12,15,15,15,294.5,134.0,1.85,11.5,239.0,391.6,328.81
2016,12,15,15,30,578.0,114.0,1.8,11.0,319.0,581.54,481.62
2016,12,15,15,45,538.5,104.5,1.75,11.0,276.0,517.39,429.02
2016,12,15,16,0,499.0,95.0,1.7,11.0,233.0,455.59,378.9
2016,12,15,16,15,436.5,83.5,1.5,10.0,188.0,380.5,317.04
2016,12,15,16,30,374.0,72.0,1.3,9.0,143.0,311.02,257.71
2016,12,15,16,45,284.5,56.0,1.1,8.5,101.0,229.02,186.05
2016,12,15,17,0,195.0,40.0,0.9,8.0,59.0,156.9,119.34
2016,12,15,17,15,97.5,20.0,0.95,7.5,29.5,73.89,1.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,160.5,19.0,3.6,8.5,36.5,102.49,38.25
2016,12,16,8,0,321.0,38.0,3.8,9.0,73.0,211.75,166.24
2016,12,16,8,15,412.5,48.5,3.95,9.5,116.5,288.52,237.97
2016,12,16,8,30,504.0,59.0,4.1,10.0,160.0,374.29,314.23
2016,12,16,8,45,569.5,64.5,4.35,10.5,206.0,447.41,378.4
2016,12,16,9,0,635.0,70.0,4.6,11.0,252.0,525.36,444.62
2016,12,16,9,15,673.0,75.0,4.7,12.0,295.5,588.0,495.08
2016,12,16,9,30,711.0,80.0,4.8,13.0,339.0,652.22,544.06
2016,12,16,9,45,742.5,82.0,4.95,14.0,379.0,708.79,585.35
2016,12,16,10,0,774.0,84.0,5.1,15.0,419.0,761.09,622.41
2016,12,16,10,15,389.0,123.5,5.2,15.5,292.0,501.79,416.14
2016,12,16,10,30,4.0,163.0,5.3,16.0,165.0,150.36,119.98
2016,12,16,10,45,2.0,158.5,5.4,16.5,159.5,142.93,113.68
2016,12,16,11,0,0.0,154.0,5.5,17.0,154.0,135.83,107.36
2016,12,16,11,15,0.0,158.5,5.55,17.5,158.5,139.79,110.25
2016,12,16,11,30,0.0,163.0,5.6,18.0,163.0,143.85,113.23
2016,12,16,11,45,3.0,175.5,5.7,18.5,177.5,159.0,125.38
2016,12,16,12,0,6.0,188.0,5.8,19.0,192.0,174.43,137.68
2016,12,16,12,15,7.5,194.5,5.85,19.0,199.5,182.44,144.16
2016,12,16,12,30,9.0,201.0,5.9,19.0,207.0,190.6,150.8
2016,12,16,12,45,4.5,162.0,5.95,19.5,165.0,146.76,114.94
2016,12,16,13,0,0.0,123.0,6.0,20.0,123.0,104.9,80.59
2016,12,16,13,15,67.5,194.0,6.0,20.0,232.0,258.38,207.54
2016,12,16,13,30,135.0,265.0,6.0,20.0,341.0,429.85,344.65
2016,12,16,13,45,178.0,253.5,6.0,20.5,350.0,455.27,365.27
2016,12,16,14,0,221.0,242.0,6.0,21.0,359.0,478.61,384.5
2016,12,16,14,15,122.5,214.5,5.9,21.0,279.0,350.73,281.92
2016,12,16,14,30,24.0,187.0,5.8,21.0,199.0,193.89,153.92
2016,12,16,14,45,12.0,145.0,5.7,21.0,151.0,139.77,110.03
2016,12,16,15,0,0.0,103.0,5.6,21.0,103.0,88.33,67.65
2016,12,16,15,15,0.0,93.0,5.35,20.5,93.0,79.37,60.55
2016,12,16,15,30,0.0,83.0,5.1,20.0,83.0,70.48,53.4
2016,12,16,15,45,329.0,73.0,4.85,19.5,164.5,333.64,277.4
2016,12,16,16,0,658.0,63.0,4.6,19.0,246.0,527.24,433.34
2016,12,16,16,15,600.5,56.5,4.25,18.0,200.0,452.34,370.79
2016,12,16,16,30,543.0,50.0,3.9,17.0,154.0,381.89,310.89
2016,12,16,16,45,443.5,41.0,3.6,16.5,110.0,292.76,233.55
2016,12,16,17,0,344.0,32.0,3.3,16.0,66.0,213.83,160.22
2016,12,16,17,15,172.0,16.0,3.4,15.5,33.0,100.06,8.86
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.0,16.5,3.25,15.5,36.5,108.29,33.32
2016,12,17,8,0,370.0,33.0,3.5,16.0,73.0,228.89,174.42
2016,12,17,8,15,460.0,42.0,3.6,16.5,117.0,305.05,244.66
2016,12,17,8,30,550.0,51.0,3.7,17.0,161.0,390.31,318.59
2016,12,17,8,45,603.5,57.5,3.8,17.5,206.5,458.91,377.04
2016,12,17,9,0,657.0,64.0,3.9,18.0,252.0,531.51,436.49
2016,12,17,9,15,694.0,68.5,4.15,18.5,295.0,593.62,486.03
2016,12,17,9,30,731.0,73.0,4.4,19.0,338.0,653.12,530.91
2016,12,17,9,45,755.0,77.0,4.7,19.5,377.0,707.14,570.86
2016,12,17,10,0,779.0,81.0,5.0,20.0,416.0,760.73,609.87
2016,12,17,10,15,797.5,83.5,5.05,20.5,450.0,807.09,641.72
2016,12,17,10,30,816.0,86.0,5.1,21.0,484.0,851.99,672.07
2016,12,17,10,45,832.5,86.5,5.15,21.5,512.0,890.89,697.69
2016,12,17,11,0,849.0,87.0,5.2,22.0,540.0,927.64,721.58
2016,12,17,11,15,858.0,88.0,5.1,22.5,560.0,955.45,737.94
2016,12,17,11,30,867.0,89.0,5.0,23.0,580.0,980.39,752.18
2016,12,17,11,45,871.5,90.5,4.95,23.5,592.5,998.48,762.02
2016,12,17,12,0,876.0,92.0,4.9,24.0,605.0,1013.29,769.7
2016,12,17,12,15,878.5,92.0,4.8,24.0,609.5,1020.84,773.63
2016,12,17,12,30,881.0,92.0,4.7,24.0,614.0,1024.94,775.4
2016,12,17,12,45,886.0,90.0,4.6,24.0,611.0,1013.81,766.99
2016,12,17,13,0,891.0,88.0,4.5,24.0,608.0,1011.04,764.56
2016,12,17,13,15,887.5,87.0,4.4,24.0,596.5,997.64,755.41
2016,12,17,13,30,884.0,86.0,4.3,24.0,585.0,980.96,744.18
2016,12,17,13,45,881.0,83.5,4.2,24.0,566.0,959.7,729.95
2016,12,17,14,0,878.0,81.0,4.1,24.0,547.0,935.33,713.71
2016,12,17,14,15,866.5,79.5,3.85,24.0,519.5,911.21,696.9
2016,12,17,14,30,855.0,78.0,3.6,24.0,492.0,874.44,671.29
2016,12,17,14,45,841.0,75.0,3.35,24.0,458.0,831.42,641.26
2016,12,17,15,0,827.0,72.0,3.1,24.0,424.0,786.59,609.76
2016,12,17,15,15,802.0,69.0,2.65,23.5,383.5,731.63,570.67
2016,12,17,15,30,777.0,66.0,2.2,23.0,343.0,676.23,530.58
2016,12,17,15,45,741.5,61.5,1.8,22.5,298.5,611.63,483.05
2016,12,17,16,0,706.0,57.0,1.4,22.0,254.0,548.24,433.64
2016,12,17,16,15,649.0,51.5,1.3,21.0,207.0,472.39,375.09
2016,12,17,16,30,592.0,46.0,1.2,20.0,160.0,405.01,320.31
2016,12,17,16,45,498.0,38.0,1.2,19.0,115.0,317.25,247.63
2016,12,17,17,0,404.0,30.0,1.2,18.0,70.0,239.14,177.02
2016,12,17,17,15,202.0,15.0,1.15,18.0,35.0,111.05,16.8
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,10.5,6.7,-5.0,10.5,8.64,0.0
2016,12,18,8,0,0.0,21.0,6.7,-5.0,21.0,17.32,9.26
2016,12,18,8,15,0.0,34.0,6.7,-4.5,34.0,28.11,19.54
2016,12,18,8,30,0.0,47.0,6.7,-4.0,47.0,39.49,30.16
2016,12,18,8,45,0.0,60.5,6.75,-4.0,60.5,51.67,41.48
2016,12,18,9,0,0.0,74.0,6.8,-4.0,74.0,63.86,52.68
2016,12,18,9,15,0.0,86.5,6.75,-3.5,86.5,75.07,62.74
2016,12,18,9,30,0.0,99.0,6.7,-3.0,99.0,86.35,72.71
2016,12,18,9,45,0.0,110.5,6.7,-3.0,110.5,96.7,81.86
2016,12,18,10,0,0.0,122.0,6.7,-3.0,122.0,107.14,91.03
2016,12,18,10,15,71.0,170.5,6.65,-2.5,205.5,231.94,204.07
2016,12,18,10,30,142.0,219.0,6.6,-2.0,289.0,372.11,327.16
2016,12,18,10,45,121.5,230.5,6.6,-1.5,292.5,369.96,323.18
2016,12,18,11,0,101.0,242.0,6.6,-1.0,296.0,347.06,301.87
2016,12,18,11,15,189.5,247.5,6.6,-0.5,353.5,459.07,399.27
2016,12,18,11,30,278.0,253.0,6.6,0.0,411.0,575.71,497.86
2016,12,18,11,45,226.5,264.5,6.6,0.0,395.0,520.91,450.15
2016,12,18,12,0,175.0,276.0,6.6,0.0,379.0,485.49,418.51
2016,12,18,12,15,283.0,260.5,6.55,0.0,427.5,597.58,515.08
2016,12,18,12,30,391.0,245.0,6.5,0.0,476.0,687.86,592.06
2016,12,18,12,45,451.0,226.0,6.5,0.0,490.5,746.19,640.69
2016,12,18,13,0,511.0,207.0,6.5,0.0,505.0,781.64,671.2
2016,12,18,13,15,525.0,197.0,6.4,0.0,498.5,778.6,669.17
2016,12,18,13,30,539.0,187.0,6.3,0.0,492.0,773.03,665.36
2016,12,18,13,45,572.5,169.0,6.25,0.0,482.5,774.06,667.24
2016,12,18,14,0,606.0,151.0,6.2,0.0,473.0,780.38,673.09
2016,12,18,14,15,746.5,113.5,6.1,0.0,489.0,849.77,729.72
2016,12,18,14,30,887.0,76.0,6.0,0.0,505.0,901.02,771.12
2016,12,18,14,45,861.5,76.0,5.95,0.0,469.0,851.08,732.24
2016,12,18,15,0,836.0,76.0,5.9,0.0,433.0,799.89,692.45
2016,12,18,15,15,810.5,72.5,5.75,0.0,392.0,743.58,647.53
2016,12,18,15,30,785.0,69.0,5.6,0.0,351.0,686.83,601.58
2016,12,18,15,45,751.5,64.5,5.5,0.0,306.0,623.23,549.15
2016,12,18,16,0,718.0,60.0,5.4,0.0,261.0,560.58,494.51
2016,12,18,16,15,661.0,54.0,5.15,0.0,213.0,483.43,425.03
2016,12,18,16,30,604.0,48.0,4.9,0.0,165.0,415.13,361.03
2016,12,18,16,45,514.5,39.5,4.65,-0.5,119.5,328.2,279.85
2016,12,18,17,0,425.0,31.0,4.4,-1.0,74.0,250.35,201.81
2016,12,18,17,15,212.5,15.5,4.2,-1.0,37.0,116.64,28.26
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,224.5,15.0,3.9,-4.0,38.0,120.29,25.93
2016,12,19,8,0,449.0,30.0,4.0,-4.0,76.0,259.61,211.32
2016,12,19,8,15,540.0,37.0,4.0,-3.5,122.0,332.92,286.55
2016,12,19,8,30,631.0,44.0,4.0,-3.0,168.0,420.6,368.69
2016,12,19,8,45,684.5,49.5,4.0,-3.0,215.5,492.13,435.03
2016,12,19,9,0,738.0,55.0,4.0,-3.0,263.0,567.34,502.08
2016,12,19,9,15,773.5,58.5,4.0,-2.5,308.0,630.9,555.44
